ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 00:00,2,0.000,ALERT,213.06,301.47,59.959,1497412803,"201051344000645","219011344069620",0.00,15.30,0,298.47,304.48,0.0,0.0,0.000,740047.2,740047.2,9757,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412805,2100590.00
06/14/2017 00:00,2,0.000,ALERT,211.70,298.47,59.954,1497412803,"274151322000085","219011344069620",0.00,15.50,0,296.06,302.07,0.0,0.0,0.000,954715.8,954715.8,9707,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497412807,2100591.00
06/14/2017 00:00,2,0.000,ALERT,213.06,300.87,59.954,1497412803,"201051344000633","219011344069620",0.00,14.70,0,296.96,303.88,0.0,0.0,0.000,726693.5,726693.5,9799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497412809,2100592.00
06/14/2017 00:00,2,0.000,ALERT,212.61,301.47,59.970,1497412803,"201051344000469","219011344069620",0.00,14.30,0,297.57,304.18,0.0,0.0,0.000,729856.6,729856.6,9773,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412811,2100593.00
06/14/2017 00:00,2,0.000,ALERT,211.70,299.97,59.975,1497412803,"201051344000646","219011344069620",0.00,15.00,0,296.66,304.48,0.0,0.0,0.000,725437.4,725437.4,9771,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412813,2100594.00
06/14/2017 00:00,2,0.000,ALERT,211.48,299.37,59.965,1497412803,"274151322000052","219011344069620",0.00,15.50,0,295.76,302.68,0.0,0.0,0.000,991907.7,991907.7,9711,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412815,2100595.00
06/14/2017 00:00,2,0.000,ALERT,211.93,300.27,59.928,1497412803,"201051344000585","219011344069620",0.00,15.30,0,296.96,304.78,0.0,0.0,0.000,737636.6,737636.6,9772,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412816,2100596.00
06/14/2017 00:00,2,0.000,ALERT,211.93,300.57,59.981,1497412803,"201051344001230","219011344069620",0.00,15.00,0,297.87,304.78,0.0,0.0,0.000,730120.1,730120.1,9777,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412818,2100597.00
06/14/2017 00:00,2,0.000,ALERT,212.38,301.17,59.970,1497412803,"201051344000582","219011344069620",0.00,14.70,0,298.17,305.38,0.0,0.0,0.000,719589.3,719589.3,9763,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412820,2100598.00
06/14/2017 00:00,2,0.000,ALERT,211.48,300.27,59.986,1497412803,"201051344000955","219011344069620",0.00,15.00,0,297.57,304.48,0.0,0.0,0.000,738814.2,738814.2,9782,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412822,2100599.00
06/14/2017 00:00,2,0.000,ALERT,211.70,298.47,59.954,1497412803,"274151322000094","219011344069620",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,814401.3,814401.3,9959,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412824,2100600.00
06/14/2017 00:00,2,0.000,ALERT,212.61,302.07,59.970,1497412803,"201051344000579","219011344069620",0.00,15.00,0,299.37,305.08,0.0,0.0,0.000,748049.8,748049.8,9763,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412825,2100601.00
06/14/2017 00:00,2,0.000,ALERT,211.93,300.57,59.975,1497412803,"201051344000890","219011344069620",0.00,15.00,0,298.17,305.68,0.0,0.0,0.000,732789.8,732789.8,9774,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412827,2100602.00
06/14/2017 00:00,2,0.000,ALERT,211.93,300.27,59.981,1497412803,"201051344000438","219011344069620",0.00,14.70,0,297.57,304.78,0.0,0.0,0.000,735484.8,735484.8,9768,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412829,2100603.00
06/14/2017 00:00,2,0.000,ALERT,212.16,299.97,59.975,1497412803,"201051344000417","219011344069620",0.00,15.00,0,296.96,303.88,0.0,0.0,0.000,673513.1,673513.1,9798,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412831,2100604.00
06/14/2017 00:00,2,0.000,ALERT,211.70,299.67,60.007,1497412803,"274151322000083","219011344069620",0.00,15.30,0,296.36,302.68,0.0,0.0,0.000,981864.8,981864.8,9714,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412833,2100605.00
06/14/2017 00:00,2,0.000,ALERT,212.16,298.77,59.975,1497412803,"274151322000076","219011344069620",0.00,15.50,0,296.06,302.37,0.0,0.0,0.000,1047351.8,1047351.8,9704,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412834,2100606.00
06/14/2017 00:00,2,0.000,ALERT,212.61,302.07,59.986,1497412803,"201051344000868","219011344069620",0.00,15.00,0,299.37,305.08,0.0,0.0,0.000,728335.1,728335.1,9776,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497412836,2100607.00
06/14/2017 00:00,2,0.000,ALERT,211.70,299.67,59.986,1497412803,"274151322000095","219011344069620",0.00,15.00,0,297.26,302.98,0.0,0.0,0.000,1037204.2,1037204.2,9719,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412838,2100608.00
06/14/2017 00:00,2,0.000,ALERT,212.61,301.47,59.986,1497412803,"201051344000988","219011344069620",0.00,15.00,0,296.36,304.18,0.0,0.0,0.000,645817.3,645817.3,9783,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497412840,2100609.00
06/14/2017 00:00,2,0.000,ALERT,211.70,299.37,59.986,1497412803,"201051344001025","219011344069620",0.00,14.70,0,296.96,305.08,0.0,0.0,0.000,735134.3,735134.3,9782,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497412842,2100610.00
06/14/2017 00:00,2,0.000,ALERT,212.38,301.17,60.012,1497412803,"201051344000458","219011344069620",0.00,15.80,0,298.77,305.38,0.0,0.0,0.000,740201.8,740201.8,9755,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412843,2100611.00
06/14/2017 00:00,2,0.000,ALERT,213.06,301.17,60.007,1497412803,"201051344000853","219011344069620",0.00,14.70,0,298.77,304.78,0.0,0.0,0.000,740960.5,740960.5,9765,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412845,2100612.00
06/14/2017 00:00,2,0.000,ALERT,212.38,300.57,59.949,1497412803,"201051344000685","219011344069620",0.00,15.00,0,297.57,304.48,0.0,0.0,0.000,735495.2,735495.2,9786,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412847,2100613.00
06/14/2017 00:00,2,0.000,ALERT,212.16,299.97,59.991,1497412803,"201051344000917","219011344069620",0.00,15.50,0,296.36,303.88,0.0,0.0,0.000,732094.4,732094.4,9772,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412849,2100614.00
06/14/2017 00:00,2,0.000,ALERT,212.16,300.57,60.012,1497412803,"201051344001145","219011344069620",0.00,14.70,0,297.87,305.38,0.0,0.0,0.000,740120.2,740120.2,9766,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412851,2100615.00
06/14/2017 00:00,2,0.000,ALERT,211.93,299.37,59.991,1497412803,"201051344000651","219011344069620",0.00,14.30,0,296.96,304.18,0.0,0.0,0.000,728618.6,728618.6,9774,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412852,2100616.00
06/14/2017 00:00,2,0.000,ALERT,211.25,298.17,59.975,1497412803,"274151322000088","219011344069620",0.00,15.80,0,296.06,302.07,0.0,0.0,0.000,941541.3,941541.3,9715,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412854,2100617.00
06/14/2017 00:00,2,0.000,ALERT,212.38,297.87,59.981,1497412803,"274151322000068","219011344069620",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,814885.1,814885.1,9974,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412856,2100618.00
06/14/2017 00:00,2,0.000,ALERT,211.48,299.97,59.986,1497412803,"201051344001135","219011344069620",0.00,14.70,0,297.57,305.08,0.0,0.0,0.000,724060.6,724060.6,9761,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412858,2100619.00
06/14/2017 00:00,2,0.000,ALERT,212.16,301.77,59.975,1497412803,"201051344000594","219011344069620",0.00,15.00,0,298.47,304.78,0.0,0.0,0.000,743024.0,743024.0,9766,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497412860,2100620.00
06/14/2017 00:00,2,0.000,ALERT,211.93,299.97,60.002,1497412803,"201051344001203","219011344069620",0.00,15.00,0,297.26,306.28,0.0,0.0,0.000,733409.0,733409.0,9799,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412861,2100621.00
06/14/2017 00:00,2,0.000,ALERT,211.48,298.77,59.986,1497412803,"274151322000054","219011344069620",0.00,16.00,0,296.06,302.68,0.0,0.0,0.000,958714.7,958714.7,9698,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497412863,2100622.00
06/14/2017 00:00,2,0.000,ALERT,212.83,301.17,59.981,1497412803,"201051344000867","219011344069620",0.00,15.30,0,298.47,304.78,0.0,0.0,0.000,727213.1,727213.1,9795,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412865,2100623.00
06/14/2017 00:00,2,0.000,ALERT,211.93,300.27,59.986,1497412803,"201051344001093","219011344069620",0.00,15.50,0,297.26,304.48,0.0,0.0,0.000,731919.1,731919.1,9789,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412867,2100624.00
06/14/2017 00:00,2,0.000,ALERT,212.61,301.47,59.986,1497412803,"201051344000900","219011344069620",0.00,14.70,0,298.47,304.48,0.0,0.0,0.000,748689.1,748689.1,9770,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412869,2100625.00
06/14/2017 00:00,2,0.000,ALERT,212.83,300.87,59.991,1497412803,"201051344000648","219011344069620",0.00,14.30,0,298.17,304.48,0.0,0.0,0.000,737187.5,737187.5,9761,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497412870,2100626.00
06/14/2017 00:00,2,0.000,ALERT,212.61,301.47,59.996,1497412803,"201051344000569","219011344069620",0.00,15.30,0,299.37,305.38,0.0,0.0,0.000,750875.8,750875.8,9745,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412872,2100627.00
06/14/2017 00:00,2,0.000,ALERT,212.38,301.47,59.986,1497412803,"201051344000983","219011344069620",0.00,15.00,0,299.07,305.08,0.0,0.0,0.000,741428.7,741428.7,9768,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412874,2100628.00
06/14/2017 00:00,2,0.000,ALERT,212.38,300.87,59.933,1497412803,"201051344001158","219011344069620",0.00,14.30,0,297.87,303.88,0.0,0.0,0.000,726554.2,726554.2,9774,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412876,2100629.00
06/14/2017 00:00,2,0.000,ALERT,212.83,301.77,59.986,1497412803,"201051344000576","219011344069620",0.00,14.70,0,298.77,304.78,0.0,0.0,0.000,741084.9,741084.9,9768,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412878,2100630.00
06/14/2017 00:00,2,0.000,ALERT,211.70,297.87,59.970,1497412803,"274151322000087","219011344069620",0.00,16.00,0,295.46,301.77,0.0,0.0,0.000,932134.7,932134.7,9859,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497412880,2100631.00
06/14/2017 00:15,2,0.000,ALERT,213.06,301.17,60.002,1497413703,"201051344000645","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,740047.2,740047.2,9759,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413706,2100632.00
06/14/2017 00:15,2,0.000,ALERT,211.93,298.47,59.922,1497413703,"274151322000085","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,954715.8,954715.8,9709,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413708,2100633.00
06/14/2017 00:15,2,0.000,ALERT,213.06,300.57,59.986,1497413703,"201051344000633","219011344069620",0.00,14.70,0,296.96,302.68,0.0,0.0,0.000,726693.5,726693.5,9801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413709,2100634.00
06/14/2017 00:15,2,0.000,ALERT,212.61,301.17,59.959,1497413703,"201051344000469","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,729856.6,729856.6,9775,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413711,2100635.00
06/14/2017 00:15,2,0.000,ALERT,211.48,299.67,59.949,1497413703,"201051344000646","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,725437.4,725437.4,9773,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413713,2100636.00
06/14/2017 00:15,2,0.000,ALERT,211.48,298.77,59.975,1497413703,"274151322000052","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,991907.7,991907.7,9713,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413715,2100637.00
06/14/2017 00:15,2,0.000,ALERT,212.16,300.27,59.917,1497413703,"201051344000585","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,737636.6,737636.6,9774,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413717,2100638.00
06/14/2017 00:15,2,0.000,ALERT,211.93,300.57,59.944,1497413703,"201051344001230","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,730120.1,730120.1,9779,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413718,2100639.00
06/14/2017 00:15,2,0.000,ALERT,212.61,301.17,59.965,1497413703,"201051344000582","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,719589.3,719589.3,9765,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413720,2100640.00
06/14/2017 00:15,2,0.000,ALERT,211.70,300.57,59.954,1497413703,"201051344000955","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,738814.2,738814.2,9784,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497413722,2100641.00
06/14/2017 00:15,2,0.000,ALERT,211.93,298.77,59.954,1497413703,"274151322000094","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,814401.3,814401.3,9961,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413724,2100642.00
06/14/2017 00:15,2,0.000,ALERT,212.61,301.77,59.949,1497413703,"201051344000579","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,748049.8,748049.8,9765,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497413725,2100643.00
06/14/2017 00:15,2,0.000,ALERT,212.16,301.17,59.954,1497413703,"201051344000890","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,732789.8,732789.8,9776,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413727,2100644.00
06/14/2017 00:15,2,0.000,ALERT,212.16,300.27,59.938,1497413703,"201051344000438","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,735484.8,735484.8,9770,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413729,2100645.00
06/14/2017 00:15,2,0.000,ALERT,211.93,299.37,59.928,1497413703,"201051344000417","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,673513.1,673513.1,9800,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497413731,2100646.00
06/14/2017 00:15,2,0.000,ALERT,211.70,299.07,59.922,1497413703,"274151322000083","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,981864.8,981864.8,9716,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413733,2100647.00
06/14/2017 00:15,2,0.000,ALERT,212.38,299.07,59.938,1497413703,"274151322000076","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,1047351.8,1047351.8,9706,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413734,2100648.00
06/14/2017 00:15,2,0.000,ALERT,212.83,302.37,59.944,1497413703,"201051344000868","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,728335.1,728335.1,9778,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413736,2100649.00
06/14/2017 00:15,2,0.000,ALERT,211.93,299.97,59.928,1497413703,"274151322000095","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,1037204.2,1037204.2,9721,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413738,2100650.00
06/14/2017 00:15,2,0.000,ALERT,212.38,301.47,59.938,1497413703,"201051344000988","219011344069620",0.00,15.00,0,296.36,302.98,0.0,0.0,0.000,645817.3,645817.3,9785,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413740,2100651.00
06/14/2017 00:15,2,0.000,ALERT,211.93,299.67,59.912,1497413703,"201051344001025","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,735134.3,735134.3,9784,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413742,2100652.00
06/14/2017 00:15,2,0.000,ALERT,212.38,301.17,59.959,1497413703,"201051344000458","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,740201.8,740201.8,9757,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413744,2100653.00
06/14/2017 00:15,2,0.000,ALERT,213.06,301.17,59.981,1497413703,"201051344000853","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,740960.5,740960.5,9767,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497413745,2100654.00
06/14/2017 00:15,2,0.000,ALERT,212.16,300.27,59.938,1497413703,"201051344000685","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,735495.2,735495.2,9788,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497413747,2100655.00
06/14/2017 00:15,2,0.000,ALERT,211.93,299.67,59.933,1497413703,"201051344000917","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,732094.4,732094.4,9774,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497413749,2100656.00
06/14/2017 00:15,2,0.000,ALERT,212.16,300.57,59.944,1497413703,"201051344001145","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,740120.2,740120.2,9768,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413751,2100657.00
06/14/2017 00:15,2,0.000,ALERT,212.16,299.67,59.938,1497413703,"201051344000651","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,728618.6,728618.6,9776,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413752,2100658.00
06/14/2017 00:15,2,0.000,ALERT,211.25,298.47,59.922,1497413703,"274151322000088","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,941541.3,941541.3,9717,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413754,2100659.00
06/14/2017 00:15,2,0.000,ALERT,212.38,298.17,59.954,1497413703,"274151322000068","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,814885.1,814885.1,9976,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413756,2100660.00
06/14/2017 00:15,2,0.000,ALERT,211.93,300.57,59.938,1497413703,"201051344001135","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,724060.6,724060.6,9763,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413758,2100661.00
06/14/2017 00:15,2,0.000,ALERT,212.38,302.07,59.944,1497413703,"201051344000594","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,743024.0,743024.0,9768,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497413760,2100662.00
06/14/2017 00:15,2,0.000,ALERT,212.38,300.27,59.944,1497413703,"201051344001203","219011344069620",0.00,14.70,0,297.87,303.88,0.0,0.0,0.000,733409.0,733409.0,9801,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497413762,2100663.00
06/14/2017 00:15,2,0.000,ALERT,211.48,299.37,59.949,1497413703,"274151322000054","219011344069620",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,958714.7,958714.7,9700,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413763,2100664.00
06/14/2017 00:15,2,0.000,ALERT,212.83,300.87,59.981,1497413703,"201051344000867","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,727213.1,727213.1,9797,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413765,2100665.00
06/14/2017 00:15,2,0.000,ALERT,211.93,300.27,59.944,1497413703,"201051344001093","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,731919.1,731919.1,9791,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413767,2100666.00
06/14/2017 00:15,2,0.000,ALERT,212.38,301.47,59.944,1497413703,"201051344000900","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,748689.1,748689.1,9772,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413769,2100667.00
06/14/2017 00:15,2,0.000,ALERT,212.61,300.57,59.970,1497413703,"201051344000648","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,737187.5,737187.5,9763,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413770,2100668.00
06/14/2017 00:15,2,0.000,ALERT,212.61,301.77,59.949,1497413703,"201051344000569","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,750875.8,750875.8,9747,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413772,2100669.00
06/14/2017 00:15,2,0.000,ALERT,212.61,301.47,59.933,1497413703,"201051344000983","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,741428.7,741428.7,9770,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497413774,2100670.00
06/14/2017 00:15,2,0.000,ALERT,212.61,300.87,59.896,1497413703,"201051344001158","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,726554.2,726554.2,9776,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413776,2100671.00
06/14/2017 00:15,2,0.000,ALERT,213.06,301.77,59.917,1497413703,"201051344000576","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,741084.9,741084.9,9770,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413778,2100672.00
06/14/2017 00:15,2,0.000,ALERT,211.93,298.77,59.975,1497413703,"274151322000087","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,932134.7,932134.7,9861,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497413780,2100673.00
06/14/2017 00:30,2,0.000,ALERT,213.06,301.47,59.986,1497414603,"201051344000645","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,740047.2,740047.2,9761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414605,2100674.00
06/14/2017 00:30,2,0.000,ALERT,212.16,299.37,59.954,1497414603,"274151322000085","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,954715.8,954715.8,9711,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414607,2100675.00
06/14/2017 00:30,2,0.000,ALERT,213.51,301.47,59.949,1497414603,"201051344000633","219011344069620",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,726693.5,726693.5,9803,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414609,2100676.00
06/14/2017 00:30,2,0.000,ALERT,212.83,301.77,59.944,1497414603,"201051344000469","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,729856.6,729856.6,9777,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497414611,2100677.00
06/14/2017 00:30,2,0.000,ALERT,211.70,300.27,59.949,1497414603,"201051344000646","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,725437.4,725437.4,9775,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414612,2100678.00
06/14/2017 00:30,2,0.000,ALERT,211.93,300.57,59.944,1497414603,"274151322000052","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,991907.7,991907.7,9715,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497414614,2100679.00
06/14/2017 00:30,2,0.000,ALERT,212.38,300.87,59.928,1497414603,"201051344000585","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,737636.6,737636.6,9776,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414616,2100680.00
06/14/2017 00:30,2,0.000,ALERT,212.38,301.47,59.949,1497414603,"201051344001230","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,730120.1,730120.1,9781,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414618,2100681.00
06/14/2017 00:30,2,0.000,ALERT,212.83,302.07,59.954,1497414603,"201051344000582","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,719589.3,719589.3,9767,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414620,2100682.00
06/14/2017 00:30,2,0.000,ALERT,211.93,301.17,59.954,1497414603,"201051344000955","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,738814.2,738814.2,9786,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414621,2100683.00
06/14/2017 00:30,2,0.000,ALERT,212.16,299.07,59.944,1497414603,"274151322000094","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,814401.3,814401.3,9963,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414623,2100684.00
06/14/2017 00:30,2,0.000,ALERT,212.61,302.37,59.949,1497414603,"201051344000579","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,748049.8,748049.8,9767,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497414625,2100685.00
06/14/2017 00:30,2,0.000,ALERT,212.16,301.77,59.944,1497414603,"201051344000890","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,732789.8,732789.8,9778,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414627,2100686.00
06/14/2017 00:30,2,0.000,ALERT,212.61,301.17,59.944,1497414603,"201051344000438","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,735484.8,735484.8,9772,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414628,2100687.00
06/14/2017 00:30,2,0.000,ALERT,212.38,300.57,59.949,1497414603,"201051344000417","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,673513.1,673513.1,9802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414630,2100688.00
06/14/2017 00:30,2,0.000,ALERT,212.38,299.97,59.959,1497414603,"274151322000083","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,981864.8,981864.8,9718,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414632,2100689.00
06/14/2017 00:30,2,0.000,ALERT,212.61,299.67,59.944,1497414603,"274151322000076","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,1047351.8,1047351.8,9708,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414634,2100690.00
06/14/2017 00:30,2,0.000,ALERT,212.61,302.37,59.949,1497414603,"201051344000868","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,728335.1,728335.1,9780,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414636,2100691.00
06/14/2017 00:30,2,0.000,ALERT,212.16,300.87,59.981,1497414603,"274151322000095","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,1037204.2,1037204.2,9723,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414638,2100692.00
06/14/2017 00:30,2,0.000,ALERT,212.61,302.07,59.912,1497414603,"201051344000988","219011344069620",0.00,15.00,0,296.66,303.28,0.0,0.0,0.000,645817.3,645817.3,9787,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497414639,2100693.00
06/14/2017 00:30,2,0.000,ALERT,212.16,300.27,59.949,1497414603,"201051344001025","219011344069620",0.00,14.30,0,297.57,302.98,0.0,0.0,0.000,735134.3,735134.3,9786,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414641,2100694.00
06/14/2017 00:30,2,0.000,ALERT,212.61,302.07,59.949,1497414603,"201051344000458","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,740201.8,740201.8,9759,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497414643,2100695.00
06/14/2017 00:30,2,0.000,ALERT,213.29,301.77,59.975,1497414603,"201051344000853","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,740960.5,740960.5,9769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497414645,2100696.00
06/14/2017 00:30,2,0.000,ALERT,212.83,301.17,59.917,1497414603,"201051344000685","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,735495.2,735495.2,9790,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497414647,2100697.00
06/14/2017 00:30,2,0.000,ALERT,212.38,300.57,59.938,1497414603,"201051344000917","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,732094.4,732094.4,9776,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414648,2100698.00
06/14/2017 00:30,2,0.000,ALERT,212.61,301.17,59.938,1497414603,"201051344001145","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,740120.2,740120.2,9770,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414650,2100699.00
06/14/2017 00:30,2,0.000,ALERT,212.38,300.27,59.933,1497414603,"201051344000651","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,728618.6,728618.6,9778,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414652,2100700.00
06/14/2017 00:30,2,0.000,ALERT,211.93,299.67,59.970,1497414603,"274151322000088","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,941541.3,941541.3,9719,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414654,2100701.00
06/14/2017 00:30,2,0.000,ALERT,212.83,299.37,59.944,1497414603,"274151322000068","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,814885.1,814885.1,9978,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414656,2100702.00
06/14/2017 00:30,2,0.000,ALERT,211.93,300.87,59.949,1497414603,"201051344001135","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,724060.6,724060.6,9765,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414658,2100703.00
06/14/2017 00:30,2,0.000,ALERT,212.61,302.68,59.949,1497414603,"201051344000594","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,743024.0,743024.0,9770,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414659,2100704.00
06/14/2017 00:30,2,0.000,ALERT,212.38,300.57,59.949,1497414603,"201051344001203","219011344069620",0.00,14.70,0,298.17,304.18,0.0,0.0,0.000,733409.0,733409.0,9803,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414661,2100705.00
06/14/2017 00:30,2,0.000,ALERT,212.16,299.67,59.965,1497414603,"274151322000054","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,958714.7,958714.7,9702,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414663,2100706.00
06/14/2017 00:30,2,0.000,ALERT,212.83,301.47,59.975,1497414603,"201051344000867","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,727213.1,727213.1,9799,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414665,2100707.00
06/14/2017 00:30,2,0.000,ALERT,212.38,301.47,59.938,1497414603,"201051344001093","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,731919.1,731919.1,9793,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414667,2100708.00
06/14/2017 00:30,2,0.000,ALERT,212.83,302.07,59.944,1497414603,"201051344000900","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,748689.1,748689.1,9774,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414669,2100709.00
06/14/2017 00:30,2,0.000,ALERT,213.06,301.17,59.975,1497414603,"201051344000648","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,737187.5,737187.5,9765,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414670,2100710.00
06/14/2017 00:30,2,0.000,ALERT,212.83,302.37,59.933,1497414603,"201051344000569","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,750875.8,750875.8,9749,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414672,2100711.00
06/14/2017 00:30,2,0.000,ALERT,212.61,301.77,59.938,1497414603,"201051344000983","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,741428.7,741428.7,9772,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497414674,2100712.00
06/14/2017 00:30,2,0.000,ALERT,212.83,301.77,59.907,1497414603,"201051344001158","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,726554.2,726554.2,9778,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497414676,2100713.00
06/14/2017 00:30,2,0.000,ALERT,213.29,302.37,59.954,1497414603,"201051344000576","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,741084.9,741084.9,9772,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414677,2100714.00
06/14/2017 00:30,2,0.000,ALERT,212.16,298.47,59.938,1497414603,"274151322000087","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,932134.7,932134.7,9863,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497414679,2100715.00
06/14/2017 00:45,2,0.000,ALERT,213.51,301.77,59.901,1497415504,"201051344000645","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,740047.2,740047.2,9763,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415506,2100716.00
06/14/2017 00:45,2,0.000,ALERT,212.61,300.27,59.949,1497415504,"274151322000085","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,954715.8,954715.8,9713,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415507,2100717.00
06/14/2017 00:45,2,0.000,ALERT,213.51,301.47,59.949,1497415504,"201051344000633","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,726693.5,726693.5,9805,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415509,2100718.00
06/14/2017 00:45,2,0.000,ALERT,213.06,302.07,59.938,1497415504,"201051344000469","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,729856.6,729856.6,9779,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415511,2100719.00
06/14/2017 00:45,2,0.000,ALERT,211.93,300.87,59.944,1497415504,"201051344000646","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,725437.4,725437.4,9777,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415513,2100720.00
06/14/2017 00:45,2,0.000,ALERT,211.93,299.67,59.949,1497415504,"274151322000052","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,991907.7,991907.7,9717,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497415515,2100721.00
06/14/2017 00:45,2,0.000,ALERT,212.61,301.47,59.917,1497415504,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,737636.6,737636.6,9778,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415517,2100722.00
06/14/2017 00:45,2,0.000,ALERT,212.38,301.47,59.928,1497415504,"201051344001230","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,730120.1,730120.1,9783,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415519,2100723.00
06/14/2017 00:45,2,0.000,ALERT,212.83,302.07,59.949,1497415504,"201051344000582","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,719589.3,719589.3,9769,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497415520,2100724.00
06/14/2017 00:45,2,0.000,ALERT,212.16,301.17,59.938,1497415504,"201051344000955","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,738814.2,738814.2,9788,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415522,2100725.00
06/14/2017 00:45,2,0.000,ALERT,212.38,299.37,59.938,1497415504,"274151322000094","219011344069620",0.00,15.00,0,297.57,300.87,0.0,0.0,0.000,814401.3,814401.3,9965,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497415524,2100726.00
06/14/2017 00:45,2,0.000,ALERT,213.06,302.37,59.917,1497415504,"201051344000579","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,748049.8,748049.8,9769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415526,2100727.00
06/14/2017 00:45,2,0.000,ALERT,212.38,301.47,59.944,1497415504,"201051344000890","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,732789.8,732789.8,9780,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415528,2100728.00
06/14/2017 00:45,2,0.000,ALERT,212.61,300.87,59.954,1497415504,"201051344000438","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,735484.8,735484.8,9774,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497415529,2100729.00
06/14/2017 00:45,2,0.000,ALERT,212.61,300.57,59.944,1497415504,"201051344000417","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,673513.1,673513.1,9804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415531,2100730.00
06/14/2017 00:45,2,0.000,ALERT,212.16,299.97,59.938,1497415504,"274151322000083","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,981864.8,981864.8,9720,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415533,2100731.00
06/14/2017 00:45,2,0.000,ALERT,212.61,299.97,59.928,1497415504,"274151322000076","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,1047351.8,1047351.8,9710,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415535,2100732.00
06/14/2017 00:45,2,0.000,ALERT,212.83,302.68,59.991,1497415504,"201051344000868","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,728335.1,728335.1,9782,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497415537,2100733.00
06/14/2017 00:45,2,0.000,ALERT,212.16,300.57,59.938,1497415504,"274151322000095","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,1037204.2,1037204.2,9725,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415539,2100734.00
