ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 00:45,2,0.000,ALERT,212.83,302.07,59.933,1497415504,"201051344000988","219011344069620",0.00,14.70,0,297.57,303.28,0.0,0.0,0.000,645817.3,645817.3,9789,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415540,2100735.00
06/14/2017 00:45,2,0.000,ALERT,212.38,300.57,59.938,1497415504,"201051344001025","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,735134.3,735134.3,9788,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415542,2100736.00
06/14/2017 00:45,2,0.000,ALERT,212.83,302.07,59.891,1497415504,"201051344000458","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,740201.8,740201.8,9761,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497415544,2100737.00
06/14/2017 00:45,2,0.000,ALERT,213.74,302.37,59.949,1497415504,"201051344000853","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,740960.5,740960.5,9771,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415546,2100738.00
06/14/2017 00:45,2,0.000,ALERT,212.83,301.47,59.949,1497415504,"201051344000685","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,735495.2,735495.2,9792,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497415547,2100739.00
06/14/2017 00:45,2,0.000,ALERT,212.61,300.57,59.944,1497415504,"201051344000917","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,732094.4,732094.4,9778,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415549,2100740.00
06/14/2017 00:45,2,0.000,ALERT,212.61,301.17,59.970,1497415504,"201051344001145","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,740120.2,740120.2,9772,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415551,2100741.00
06/14/2017 00:45,2,0.000,ALERT,212.61,300.27,59.907,1497415504,"201051344000651","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,728618.6,728618.6,9780,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415553,2100742.00
06/14/2017 00:45,2,0.000,ALERT,211.70,299.37,59.928,1497415504,"274151322000088","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,941541.3,941541.3,9721,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497415555,2100743.00
06/14/2017 00:45,2,0.000,ALERT,212.83,298.77,59.944,1497415504,"274151322000068","219011344069620",0.00,15.80,0,297.57,300.57,0.0,0.0,0.000,814885.1,814885.1,9980,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415556,2100744.00
06/14/2017 00:45,2,0.000,ALERT,211.93,300.87,59.917,1497415504,"201051344001135","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,724060.6,724060.6,9767,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497415558,2100745.00
06/14/2017 00:45,2,0.000,ALERT,212.61,302.37,59.933,1497415504,"201051344000594","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,743024.0,743024.0,9772,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497415560,2100746.00
06/14/2017 00:45,2,0.000,ALERT,212.61,300.87,59.944,1497415504,"201051344001203","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,733409.0,733409.0,9805,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415562,2100747.00
06/14/2017 00:45,2,0.000,ALERT,212.16,299.97,59.938,1497415504,"274151322000054","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,958714.7,958714.7,9704,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415563,2100748.00
06/14/2017 00:45,2,0.000,ALERT,213.06,301.47,59.933,1497415504,"201051344000867","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,727213.1,727213.1,9801,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415565,2100749.00
06/14/2017 00:45,2,0.000,ALERT,212.61,301.17,59.944,1497415504,"201051344001093","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,731919.1,731919.1,9795,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415567,2100750.00
06/14/2017 00:45,2,0.000,ALERT,213.06,301.77,59.975,1497415504,"201051344000900","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,748689.1,748689.1,9776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415569,2100751.00
06/14/2017 00:45,2,0.000,ALERT,213.06,300.87,59.938,1497415504,"201051344000648","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,737187.5,737187.5,9767,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415571,2100752.00
06/14/2017 00:45,2,0.000,ALERT,213.06,302.68,59.944,1497415504,"201051344000569","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,750875.8,750875.8,9751,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415573,2100753.00
06/14/2017 00:45,2,0.000,ALERT,213.06,302.07,59.986,1497415504,"201051344000983","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,741428.7,741428.7,9774,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497415575,2100754.00
06/14/2017 00:45,2,0.000,ALERT,212.83,301.17,59.944,1497415504,"201051344001158","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,726554.2,726554.2,9780,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415577,2100755.00
06/14/2017 00:45,2,0.000,ALERT,213.29,302.07,59.970,1497415504,"201051344000576","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,741084.9,741084.9,9774,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497415579,2100756.00
06/14/2017 00:45,2,0.000,ALERT,212.61,299.07,59.938,1497415504,"274151322000087","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,932134.7,932134.7,9865,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497415581,2100757.00
06/14/2017 01:00,2,0.000,ALERT,213.51,301.77,59.986,1497416403,"201051344000645","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,740047.2,740047.2,9765,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416405,2100758.00
06/14/2017 01:00,2,0.000,ALERT,212.61,300.57,59.949,1497416403,"274151322000085","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,954715.8,954715.8,9715,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416407,2100759.00
06/14/2017 01:00,2,0.000,ALERT,213.74,301.77,59.954,1497416403,"201051344000633","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,726693.5,726693.5,9807,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416409,2100760.00
06/14/2017 01:00,2,0.000,ALERT,212.83,301.47,59.944,1497416403,"201051344000469","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,729856.6,729856.6,9781,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416411,2100761.00
06/14/2017 01:00,2,0.000,ALERT,212.16,301.17,59.917,1497416403,"201051344000646","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,725437.4,725437.4,9779,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416413,2100762.00
06/14/2017 01:00,2,0.000,ALERT,211.93,300.27,59.954,1497416403,"274151322000052","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,991907.7,991907.7,9719,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497416414,2100763.00
06/14/2017 01:00,2,0.000,ALERT,212.61,301.47,59.949,1497416403,"201051344000585","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,737636.6,737636.6,9780,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416416,2100764.00
06/14/2017 01:00,2,0.000,ALERT,212.38,301.77,59.949,1497416403,"201051344001230","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,730120.1,730120.1,9785,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497416418,2100765.00
06/14/2017 01:00,2,0.000,ALERT,213.06,302.37,59.917,1497416403,"201051344000582","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,719589.3,719589.3,9771,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416420,2100766.00
06/14/2017 01:00,2,0.000,ALERT,212.16,301.17,59.949,1497416403,"201051344000955","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,738814.2,738814.2,9790,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416421,2100767.00
06/14/2017 01:00,2,0.000,ALERT,212.61,300.27,59.986,1497416403,"274151322000094","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,814401.3,814401.3,9967,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416423,2100768.00
06/14/2017 01:00,2,0.000,ALERT,213.06,302.68,59.981,1497416403,"201051344000579","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,748049.8,748049.8,9771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497416425,2100769.00
06/14/2017 01:00,2,0.000,ALERT,212.38,301.77,59.954,1497416403,"201051344000890","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,732789.8,732789.8,9782,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416427,2100770.00
06/14/2017 01:00,2,0.000,ALERT,212.61,301.47,59.970,1497416403,"201051344000438","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,735484.8,735484.8,9776,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416429,2100771.00
06/14/2017 01:00,2,0.000,ALERT,212.83,301.17,59.954,1497416403,"201051344000417","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,673513.1,673513.1,9806,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497416430,2100772.00
06/14/2017 01:00,2,0.000,ALERT,212.16,300.27,59.949,1497416403,"274151322000083","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,981864.8,981864.8,9722,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416432,2100773.00
06/14/2017 01:00,2,0.000,ALERT,213.06,299.97,59.949,1497416403,"274151322000076","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,1047351.8,1047351.8,9712,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497416434,2100774.00
06/14/2017 01:00,2,0.000,ALERT,212.83,302.37,59.949,1497416403,"201051344000868","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,728335.1,728335.1,9784,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416436,2100775.00
06/14/2017 01:00,2,0.000,ALERT,212.38,301.17,59.944,1497416403,"274151322000095","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,1037204.2,1037204.2,9727,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416438,2100776.00
06/14/2017 01:00,2,0.000,ALERT,213.06,302.37,59.949,1497416403,"201051344000988","219011344069620",0.00,14.30,0,297.57,303.88,0.0,0.0,0.000,645817.3,645817.3,9791,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416440,2100777.00
06/14/2017 01:00,2,0.000,ALERT,212.16,300.27,59.949,1497416403,"201051344001025","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,735134.3,735134.3,9790,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497416442,2100778.00
06/14/2017 01:00,2,0.000,ALERT,213.29,302.37,59.933,1497416403,"201051344000458","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,740201.8,740201.8,9763,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416444,2100779.00
06/14/2017 01:00,2,0.000,ALERT,213.51,301.77,59.938,1497416403,"201051344000853","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,740960.5,740960.5,9773,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497416445,2100780.00
06/14/2017 01:00,2,0.000,ALERT,212.83,301.17,59.938,1497416403,"201051344000685","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,735495.2,735495.2,9794,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416447,2100781.00
06/14/2017 01:00,2,0.000,ALERT,212.61,300.87,59.954,1497416403,"201051344000917","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,732094.4,732094.4,9780,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416449,2100782.00
06/14/2017 01:00,2,0.000,ALERT,212.61,301.17,59.949,1497416403,"201051344001145","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,740120.2,740120.2,9774,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497416451,2100783.00
06/14/2017 01:00,2,0.000,ALERT,212.61,300.27,59.949,1497416403,"201051344000651","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,728618.6,728618.6,9782,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416452,2100784.00
06/14/2017 01:00,2,0.000,ALERT,211.93,300.27,59.970,1497416403,"274151322000088","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,941541.3,941541.3,9723,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416454,2100785.00
06/14/2017 01:00,2,0.000,ALERT,213.06,299.37,59.944,1497416403,"274151322000068","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,814885.1,814885.1,9982,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416456,2100786.00
06/14/2017 01:00,2,0.000,ALERT,212.16,301.17,59.949,1497416403,"201051344001135","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,724060.6,724060.6,9769,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416458,2100787.00
06/14/2017 01:00,2,0.000,ALERT,213.06,302.98,59.949,1497416403,"201051344000594","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,743024.0,743024.0,9774,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416460,2100788.00
06/14/2017 01:00,2,0.000,ALERT,212.61,300.87,59.949,1497416403,"201051344001203","219011344069620",0.00,14.00,0,298.77,304.48,0.0,0.0,0.000,733409.0,733409.0,9807,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416461,2100789.00
06/14/2017 01:00,2,0.000,ALERT,212.16,299.97,59.944,1497416403,"274151322000054","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,958714.7,958714.7,9706,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497416463,2100790.00
06/14/2017 01:00,2,0.000,ALERT,213.29,301.47,59.944,1497416403,"201051344000867","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,727213.1,727213.1,9803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416465,2100791.00
06/14/2017 01:00,2,0.000,ALERT,212.61,301.17,59.949,1497416403,"201051344001093","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,731919.1,731919.1,9797,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497416467,2100792.00
06/14/2017 01:00,2,0.000,ALERT,212.83,301.77,59.949,1497416403,"201051344000900","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,748689.1,748689.1,9778,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416469,2100793.00
06/14/2017 01:00,2,0.000,ALERT,213.29,301.17,59.922,1497416403,"201051344000648","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,737187.5,737187.5,9769,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497416470,2100794.00
06/14/2017 01:00,2,0.000,ALERT,213.06,302.37,59.944,1497416403,"201051344000569","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,750875.8,750875.8,9753,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416472,2100795.00
06/14/2017 01:00,2,0.000,ALERT,212.83,301.77,59.933,1497416403,"201051344000983","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,741428.7,741428.7,9776,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416474,2100796.00
06/14/2017 01:00,2,0.000,ALERT,213.29,301.77,59.944,1497416403,"201051344001158","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,726554.2,726554.2,9782,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416476,2100797.00
06/14/2017 01:00,2,0.000,ALERT,213.29,302.07,59.933,1497416403,"201051344000576","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,741084.9,741084.9,9776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416478,2100798.00
06/14/2017 01:00,2,0.000,ALERT,212.61,300.27,59.938,1497416403,"274151322000087","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,932134.7,932134.7,9867,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497416479,2100799.00
06/14/2017 01:15,2,0.000,ALERT,213.51,301.77,59.954,1497417303,"201051344000645","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,740047.2,740047.2,9767,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497417305,2100800.00
06/14/2017 01:15,2,0.000,ALERT,212.61,299.97,59.954,1497417303,"274151322000085","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,954715.8,954715.8,9717,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417307,2100801.00
06/14/2017 01:15,2,0.000,ALERT,213.74,301.77,59.959,1497417303,"201051344000633","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,726693.5,726693.5,9809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417309,2100802.00
06/14/2017 01:15,2,0.000,ALERT,213.06,301.77,59.959,1497417303,"201051344000469","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,729856.6,729856.6,9783,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417310,2100803.00
06/14/2017 01:15,2,0.000,ALERT,212.38,301.47,59.959,1497417303,"201051344000646","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,725437.4,725437.4,9781,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417312,2100804.00
06/14/2017 01:15,2,0.000,ALERT,212.16,299.97,59.954,1497417303,"274151322000052","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,991907.7,991907.7,9721,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417314,2100805.00
06/14/2017 01:15,2,0.000,ALERT,212.38,301.47,59.938,1497417303,"201051344000585","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,737636.6,737636.6,9782,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417316,2100806.00
06/14/2017 01:15,2,0.000,ALERT,212.61,302.07,59.954,1497417303,"201051344001230","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,730120.1,730120.1,9787,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417317,2100807.00
06/14/2017 01:15,2,0.000,ALERT,213.06,302.68,59.965,1497417303,"201051344000582","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,719589.3,719589.3,9773,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497417319,2100808.00
06/14/2017 01:15,2,0.000,ALERT,211.93,301.17,59.949,1497417303,"201051344000955","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,738814.2,738814.2,9792,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417321,2100809.00
06/14/2017 01:15,2,0.000,ALERT,212.61,299.67,59.954,1497417303,"274151322000094","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,814401.3,814401.3,9969,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417323,2100810.00
06/14/2017 01:15,2,0.000,ALERT,213.06,302.68,59.949,1497417303,"201051344000579","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,748049.8,748049.8,9773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417325,2100811.00
06/14/2017 01:15,2,0.000,ALERT,212.38,302.07,59.959,1497417303,"201051344000890","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,732789.8,732789.8,9784,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417326,2100812.00
06/14/2017 01:15,2,0.000,ALERT,212.83,301.77,59.965,1497417303,"201051344000438","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,735484.8,735484.8,9778,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417328,2100813.00
06/14/2017 01:15,2,0.000,ALERT,212.83,301.17,59.959,1497417303,"201051344000417","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,673513.1,673513.1,9808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417330,2100814.00
06/14/2017 01:15,2,0.000,ALERT,212.38,299.97,59.954,1497417303,"274151322000083","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,981864.8,981864.8,9724,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417332,2100815.00
06/14/2017 01:15,2,0.000,ALERT,213.06,299.97,59.959,1497417303,"274151322000076","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,1047351.8,1047351.8,9714,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417334,2100816.00
06/14/2017 01:15,2,0.000,ALERT,213.29,302.98,59.949,1497417303,"201051344000868","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,728335.1,728335.1,9786,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497417335,2100817.00
06/14/2017 01:15,2,0.000,ALERT,212.38,300.87,59.944,1497417303,"274151322000095","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,1037204.2,1037204.2,9729,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417337,2100818.00
06/14/2017 01:15,2,0.000,ALERT,213.06,302.07,59.954,1497417303,"201051344000988","219011344069620",0.00,14.00,0,297.87,303.58,0.0,0.0,0.000,645817.3,645817.3,9793,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417339,2100819.00
06/14/2017 01:15,2,0.000,ALERT,212.38,300.57,59.949,1497417303,"201051344001025","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,735134.3,735134.3,9792,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497417341,2100820.00
06/14/2017 01:15,2,0.000,ALERT,213.29,302.37,59.917,1497417303,"201051344000458","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,740201.8,740201.8,9765,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417343,2100821.00
06/14/2017 01:15,2,0.000,ALERT,213.51,301.47,59.933,1497417303,"201051344000853","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,740960.5,740960.5,9775,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417345,2100822.00
06/14/2017 01:15,2,0.000,ALERT,212.83,301.47,59.944,1497417303,"201051344000685","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,735495.2,735495.2,9796,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417347,2100823.00
06/14/2017 01:15,2,0.000,ALERT,212.61,300.87,59.938,1497417303,"201051344000917","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,732094.4,732094.4,9782,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497417348,2100824.00
06/14/2017 01:15,2,0.000,ALERT,212.61,301.77,59.933,1497417303,"201051344001145","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,740120.2,740120.2,9776,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417350,2100825.00
06/14/2017 01:15,2,0.000,ALERT,212.61,301.17,59.933,1497417303,"201051344000651","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,728618.6,728618.6,9784,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417352,2100826.00
06/14/2017 01:15,2,0.000,ALERT,212.16,299.67,59.944,1497417303,"274151322000088","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,941541.3,941541.3,9725,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417354,2100827.00
06/14/2017 01:15,2,0.000,ALERT,213.06,299.37,59.922,1497417303,"274151322000068","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,814885.1,814885.1,9984,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417356,2100828.00
06/14/2017 01:15,2,0.000,ALERT,212.61,301.77,59.949,1497417303,"201051344001135","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,724060.6,724060.6,9771,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417358,2100829.00
06/14/2017 01:15,2,0.000,ALERT,213.06,302.98,59.949,1497417303,"201051344000594","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,743024.0,743024.0,9776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417359,2100830.00
06/14/2017 01:15,2,0.000,ALERT,212.61,301.47,59.944,1497417303,"201051344001203","219011344069620",0.00,14.00,0,299.37,304.78,0.0,0.0,0.000,733409.0,733409.0,9809,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497417361,2100831.00
06/14/2017 01:15,2,0.000,ALERT,212.61,300.87,59.975,1497417303,"274151322000054","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,958714.7,958714.7,9708,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497417363,2100832.00
06/14/2017 01:15,2,0.000,ALERT,213.51,302.07,59.912,1497417303,"201051344000867","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,727213.1,727213.1,9805,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417365,2100833.00
06/14/2017 01:15,2,0.000,ALERT,212.61,301.77,59.949,1497417303,"201051344001093","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,731919.1,731919.1,9799,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497417367,2100834.00
06/14/2017 01:15,2,0.000,ALERT,213.29,302.37,59.954,1497417303,"201051344000900","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,748689.1,748689.1,9780,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417368,2100835.00
06/14/2017 01:15,2,0.000,ALERT,213.51,301.77,59.933,1497417303,"201051344000648","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,737187.5,737187.5,9771,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497417370,2100836.00
06/14/2017 01:15,2,0.000,ALERT,213.29,302.68,59.944,1497417303,"201051344000569","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,750875.8,750875.8,9755,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417372,2100837.00
06/14/2017 01:15,2,0.000,ALERT,213.51,302.68,59.944,1497417303,"201051344000983","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,741428.7,741428.7,9778,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417374,2100838.00
06/14/2017 01:15,2,0.000,ALERT,213.29,302.37,59.944,1497417303,"201051344001158","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,726554.2,726554.2,9784,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497417376,2100839.00
06/14/2017 01:15,2,0.000,ALERT,213.51,302.68,59.949,1497417303,"201051344000576","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,741084.9,741084.9,9778,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417377,2100840.00
06/14/2017 01:15,2,0.000,ALERT,212.61,299.67,59.938,1497417303,"274151322000087","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,932134.7,932134.7,9869,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497417379,2100841.00
06/14/2017 01:30,2,0.000,ALERT,213.74,302.68,59.970,1497418203,"201051344000645","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,740047.2,740047.2,9769,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418205,2100842.00
06/14/2017 01:30,2,0.000,ALERT,212.61,300.57,59.975,1497418203,"274151322000085","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,954715.8,954715.8,9719,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497418207,2100843.00
06/14/2017 01:30,2,0.000,ALERT,214.19,302.68,60.023,1497418203,"201051344000633","219011344069620",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,726693.5,726693.5,9811,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497418209,2100844.00
06/14/2017 01:30,2,0.000,ALERT,213.51,302.98,59.981,1497418203,"201051344000469","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,729856.6,729856.6,9785,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418211,2100845.00
06/14/2017 01:30,2,0.000,ALERT,212.61,302.07,59.991,1497418203,"201051344000646","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,725437.4,725437.4,9783,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418212,2100846.00
06/14/2017 01:30,2,0.000,ALERT,212.38,301.17,59.975,1497418203,"274151322000052","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,991907.7,991907.7,9723,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418214,2100847.00
06/14/2017 01:30,2,0.000,ALERT,212.83,302.37,59.981,1497418203,"201051344000585","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,737636.6,737636.6,9784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418216,2100848.00
06/14/2017 01:30,2,0.000,ALERT,212.83,302.98,59.991,1497418203,"201051344001230","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,730120.1,730120.1,9789,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418218,2100849.00
06/14/2017 01:30,2,0.000,ALERT,213.51,303.58,59.975,1497418203,"201051344000582","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,719589.3,719589.3,9775,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418220,2100850.00
06/14/2017 01:30,2,0.000,ALERT,212.61,299.97,59.970,1497418203,"274151322000094","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,814401.3,814401.3,9971,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418223,2100851.00
06/14/2017 01:30,2,0.000,ALERT,213.51,303.58,59.981,1497418203,"201051344000579","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,748049.8,748049.8,9775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497418225,2100852.00
06/14/2017 01:30,2,0.000,ALERT,212.83,302.98,59.981,1497418203,"201051344000890","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,732789.8,732789.8,9786,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418227,2100853.00
06/14/2017 01:30,2,0.000,ALERT,213.06,302.37,59.986,1497418203,"201051344000438","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,735484.8,735484.8,9780,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418228,2100854.00
06/14/2017 01:30,2,0.000,ALERT,213.06,301.77,59.991,1497418203,"201051344000417","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,673513.1,673513.1,9810,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497418230,2100855.00
06/14/2017 01:30,2,0.000,ALERT,212.61,301.17,59.986,1497418203,"274151322000083","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,981864.8,981864.8,9726,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418232,2100856.00
06/14/2017 01:30,2,0.000,ALERT,213.29,300.27,59.986,1497418203,"274151322000076","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,1047351.8,1047351.8,9716,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418234,2100857.00
06/14/2017 01:30,2,0.000,ALERT,213.51,303.88,59.986,1497418203,"201051344000868","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,728335.1,728335.1,9788,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418236,2100858.00
06/14/2017 01:30,2,0.000,ALERT,212.61,301.17,59.986,1497418203,"274151322000095","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,1037204.2,1037204.2,9731,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418237,2100859.00
06/14/2017 01:30,2,0.000,ALERT,213.29,302.98,59.975,1497418203,"201051344000988","219011344069620",0.00,14.00,0,297.57,304.48,0.0,0.0,0.000,645817.3,645817.3,9795,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418239,2100860.00
06/14/2017 01:30,2,0.000,ALERT,212.61,301.77,59.933,1497418203,"201051344001025","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,735134.3,735134.3,9794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497418241,2100861.00
06/14/2017 01:30,2,0.000,ALERT,213.29,302.98,59.981,1497418203,"201051344000458","219011344069620",0.00,14.70,0,299.97,305.38,0.0,0.0,0.000,740201.8,740201.8,9767,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497418243,2100862.00
06/14/2017 01:30,2,0.000,ALERT,213.74,302.68,59.944,1497418203,"201051344000853","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,740960.5,740960.5,9777,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418245,2100863.00
06/14/2017 01:30,2,0.000,ALERT,213.06,302.37,59.975,1497418203,"201051344000685","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,735495.2,735495.2,9798,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418246,2100864.00
06/14/2017 01:30,2,0.000,ALERT,212.83,301.47,59.986,1497418203,"201051344000917","219011344069620",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,732094.4,732094.4,9784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497418248,2100865.00
06/14/2017 01:30,2,0.000,ALERT,212.83,302.07,59.991,1497418203,"201051344001145","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,740120.2,740120.2,9778,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418250,2100866.00
06/14/2017 01:30,2,0.000,ALERT,213.06,301.47,59.975,1497418203,"201051344000651","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,728618.6,728618.6,9786,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497418252,2100867.00
06/14/2017 01:30,2,0.000,ALERT,211.93,299.67,59.975,1497418203,"274151322000088","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,941541.3,941541.3,9727,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418254,2100868.00
06/14/2017 01:30,2,0.000,ALERT,213.06,299.37,59.970,1497418203,"274151322000068","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,814885.1,814885.1,9986,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418255,2100869.00
06/14/2017 01:30,2,0.000,ALERT,212.61,302.07,59.975,1497418203,"201051344001135","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,724060.6,724060.6,9773,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418257,2100870.00
06/14/2017 01:30,2,0.000,ALERT,213.06,303.28,59.975,1497418203,"201051344000594","219011344069620",0.00,13.70,0,299.97,305.08,0.0,0.0,0.000,743024.0,743024.0,9778,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418259,2100871.00
06/14/2017 01:30,2,0.000,ALERT,213.06,302.07,59.975,1497418203,"201051344001203","219011344069620",0.00,13.70,0,299.37,305.38,0.0,0.0,0.000,733409.0,733409.0,9811,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418261,2100872.00
06/14/2017 01:30,2,0.000,ALERT,212.38,300.57,59.959,1497418203,"274151322000054","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,958714.7,958714.7,9710,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497418262,2100873.00
06/14/2017 01:30,2,0.000,ALERT,213.74,302.68,59.970,1497418203,"201051344000867","219011344069620",0.00,14.30,0,299.37,305.08,0.0,0.0,0.000,727213.1,727213.1,9807,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418264,2100874.00
06/14/2017 01:30,2,0.000,ALERT,212.83,302.07,59.970,1497418203,"201051344001093","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,731919.1,731919.1,9801,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497418266,2100875.00
06/14/2017 01:30,2,0.000,ALERT,213.29,302.98,59.965,1497418203,"201051344000900","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,748689.1,748689.1,9782,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418268,2100876.00
06/14/2017 01:30,2,0.000,ALERT,213.51,302.07,59.949,1497418203,"201051344000648","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,737187.5,737187.5,9773,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497418270,2100877.00
06/14/2017 01:30,2,0.000,ALERT,213.51,303.58,59.959,1497418203,"201051344000569","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,750875.8,750875.8,9757,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418271,2100878.00
06/14/2017 01:30,2,0.000,ALERT,213.51,303.28,59.954,1497418203,"201051344000983","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,741428.7,741428.7,9780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418273,2100879.00
