ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 01:30,2,0.000,ALERT,213.29,302.37,59.954,1497418203,"201051344001158","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,726554.2,726554.2,9786,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418275,2100880.00
06/14/2017 01:30,2,0.000,ALERT,213.96,303.28,59.954,1497418203,"201051344000576","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,741084.9,741084.9,9780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418277,2100881.00
06/14/2017 01:30,2,0.000,ALERT,212.38,299.67,59.949,1497418203,"274151322000087","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,932134.7,932134.7,9871,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497418279,2100882.00
06/14/2017 01:30,2,0.000,ALERT,212.16,301.77,60.007,1497418203,"201051344000955","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,738814.2,738814.2,9794,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497418281,2100883.00
06/14/2017 01:45,2,0.000,ALERT,213.74,302.37,59.954,1497419103,"201051344000645","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,740047.2,740047.2,9771,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419105,2100884.00
06/14/2017 01:45,2,0.000,ALERT,212.16,299.97,59.944,1497419103,"274151322000085","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,954715.8,954715.8,9721,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497419107,2100885.00
06/14/2017 01:45,2,0.000,ALERT,213.74,302.07,59.959,1497419103,"201051344000633","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,726693.5,726693.5,9813,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419109,2100886.00
06/14/2017 01:45,2,0.000,ALERT,213.06,302.07,59.959,1497419103,"201051344000469","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,729856.6,729856.6,9787,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419111,2100887.00
06/14/2017 01:45,2,0.000,ALERT,212.16,301.17,59.959,1497419103,"201051344000646","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,725437.4,725437.4,9785,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497419113,2100888.00
06/14/2017 01:45,2,0.000,ALERT,212.16,300.57,59.949,1497419103,"274151322000052","219011344069620",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,991907.7,991907.7,9725,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419114,2100889.00
06/14/2017 01:45,2,0.000,ALERT,212.61,301.47,59.959,1497419103,"201051344000585","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,737636.6,737636.6,9786,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497419116,2100890.00
06/14/2017 01:45,2,0.000,ALERT,212.38,301.77,59.986,1497419103,"201051344001230","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,730120.1,730120.1,9791,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419118,2100891.00
06/14/2017 01:45,2,0.000,ALERT,212.83,302.37,59.965,1497419103,"201051344000582","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,719589.3,719589.3,9777,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419120,2100892.00
06/14/2017 01:45,2,0.000,ALERT,212.16,301.47,59.944,1497419103,"201051344000955","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,738814.2,738814.2,9796,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419122,2100893.00
06/14/2017 01:45,2,0.000,ALERT,212.16,299.67,59.954,1497419103,"274151322000094","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,814401.3,814401.3,9973,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419123,2100894.00
06/14/2017 01:45,2,0.000,ALERT,213.06,303.28,59.959,1497419103,"201051344000579","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,748049.8,748049.8,9777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419125,2100895.00
06/14/2017 01:45,2,0.000,ALERT,212.38,302.07,59.959,1497419103,"201051344000890","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,732789.8,732789.8,9788,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419127,2100896.00
06/14/2017 01:45,2,0.000,ALERT,212.61,301.47,59.965,1497419103,"201051344000438","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,735484.8,735484.8,9782,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419129,2100897.00
06/14/2017 01:45,2,0.000,ALERT,212.61,301.17,59.959,1497419103,"201051344000417","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,673513.1,673513.1,9812,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419131,2100898.00
06/14/2017 01:45,2,0.000,ALERT,212.38,300.87,59.991,1497419103,"274151322000083","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,981864.8,981864.8,9728,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419132,2100899.00
06/14/2017 01:45,2,0.000,ALERT,212.61,300.27,59.922,1497419103,"274151322000076","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1047351.8,1047351.8,9718,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419134,2100900.00
06/14/2017 01:45,2,0.000,ALERT,213.06,303.28,59.922,1497419103,"201051344000868","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,728335.1,728335.1,9790,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419136,2100901.00
06/14/2017 01:45,2,0.000,ALERT,212.38,301.17,59.954,1497419103,"274151322000095","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,1037204.2,1037204.2,9733,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497419138,2100902.00
06/14/2017 01:45,2,0.000,ALERT,213.29,302.68,59.959,1497419103,"201051344000988","219011344069620",0.00,14.00,0,298.47,304.48,0.0,0.0,0.000,645817.3,645817.3,9797,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419140,2100903.00
06/14/2017 01:45,2,0.000,ALERT,212.16,300.57,59.922,1497419103,"201051344001025","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,735134.3,735134.3,9796,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419142,2100904.00
06/14/2017 01:45,2,0.000,ALERT,213.06,302.37,59.954,1497419103,"201051344000458","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,740201.8,740201.8,9769,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419144,2100905.00
06/14/2017 01:45,2,0.000,ALERT,213.74,302.37,59.970,1497419103,"201051344000853","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,740960.5,740960.5,9779,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419145,2100906.00
06/14/2017 01:45,2,0.000,ALERT,212.61,301.47,59.954,1497419103,"201051344000685","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,735495.2,735495.2,9800,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497419147,2100907.00
06/14/2017 01:45,2,0.000,ALERT,212.83,301.17,59.938,1497419103,"201051344000917","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,732094.4,732094.4,9786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419149,2100908.00
06/14/2017 01:45,2,0.000,ALERT,212.83,302.07,59.959,1497419103,"201051344001145","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,740120.2,740120.2,9780,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419151,2100909.00
06/14/2017 01:45,2,0.000,ALERT,212.38,300.87,59.959,1497419103,"201051344000651","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,728618.6,728618.6,9788,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419153,2100910.00
06/14/2017 01:45,2,0.000,ALERT,211.93,300.27,59.949,1497419103,"274151322000088","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,941541.3,941541.3,9729,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497419155,2100911.00
06/14/2017 01:45,2,0.000,ALERT,212.83,298.77,59.954,1497419103,"274151322000068","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,814885.1,814885.1,9988,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419157,2100912.00
06/14/2017 01:45,2,0.000,ALERT,212.16,301.47,59.954,1497419103,"201051344001135","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,724060.6,724060.6,9775,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419158,2100913.00
06/14/2017 01:45,2,0.000,ALERT,212.83,302.98,59.933,1497419103,"201051344000594","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,743024.0,743024.0,9780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419160,2100914.00
06/14/2017 01:45,2,0.000,ALERT,212.38,300.87,59.954,1497419103,"201051344001203","219011344069620",0.00,13.70,0,299.97,305.38,0.0,0.0,0.000,733409.0,733409.0,9813,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419162,2100915.00
06/14/2017 01:45,2,0.000,ALERT,212.16,300.57,59.949,1497419103,"274151322000054","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,958714.7,958714.7,9712,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419164,2100916.00
06/14/2017 01:45,2,0.000,ALERT,213.51,302.07,59.959,1497419103,"201051344000867","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,727213.1,727213.1,9809,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419166,2100917.00
06/14/2017 01:45,2,0.000,ALERT,212.38,301.47,59.954,1497419103,"201051344001093","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,731919.1,731919.1,9803,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497419167,2100918.00
06/14/2017 01:45,2,0.000,ALERT,213.29,302.68,59.991,1497419103,"201051344000900","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,748689.1,748689.1,9784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419169,2100919.00
06/14/2017 01:45,2,0.000,ALERT,213.29,301.77,59.944,1497419103,"201051344000648","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,737187.5,737187.5,9775,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419171,2100920.00
06/14/2017 01:45,2,0.000,ALERT,213.29,302.98,59.965,1497419103,"201051344000569","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,750875.8,750875.8,9759,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419173,2100921.00
06/14/2017 01:45,2,0.000,ALERT,213.29,302.98,59.954,1497419103,"201051344000983","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,741428.7,741428.7,9782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419175,2100922.00
06/14/2017 01:45,2,0.000,ALERT,213.06,302.07,59.954,1497419103,"201051344001158","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,726554.2,726554.2,9788,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419176,2100923.00
06/14/2017 01:45,2,0.000,ALERT,213.51,302.68,59.949,1497419103,"201051344000576","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,741084.9,741084.9,9782,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419178,2100924.00
06/14/2017 01:45,2,0.000,ALERT,212.61,299.97,59.991,1497419103,"274151322000087","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,932134.7,932134.7,9873,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497419180,2100925.00
06/14/2017 02:00,2,0.000,ALERT,213.51,302.68,59.944,1497420003,"201051344000645","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,740047.2,740047.2,9773,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420005,2100926.00
06/14/2017 02:00,2,0.000,ALERT,212.83,300.87,59.954,1497420003,"274151322000085","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,954715.8,954715.8,9723,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420007,2100927.00
06/14/2017 02:00,2,0.000,ALERT,213.51,302.07,59.938,1497420003,"201051344000633","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,726693.5,726693.5,9815,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420009,2100928.00
06/14/2017 02:00,2,0.000,ALERT,213.29,302.37,59.944,1497420003,"201051344000469","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,729856.6,729856.6,9789,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420011,2100929.00
06/14/2017 02:00,2,0.000,ALERT,212.38,302.07,59.944,1497420003,"201051344000646","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,725437.4,725437.4,9787,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420013,2100930.00
06/14/2017 02:00,2,0.000,ALERT,212.16,299.97,59.907,1497420003,"274151322000052","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,991907.7,991907.7,9727,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420015,2100931.00
06/14/2017 02:00,2,0.000,ALERT,212.83,302.07,59.949,1497420003,"201051344000585","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,737636.6,737636.6,9788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420016,2100932.00
06/14/2017 02:00,2,0.000,ALERT,212.61,302.07,59.944,1497420003,"201051344001230","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,730120.1,730120.1,9793,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420018,2100933.00
06/14/2017 02:00,2,0.000,ALERT,213.06,302.68,59.975,1497420003,"201051344000582","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,719589.3,719589.3,9779,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420020,2100934.00
06/14/2017 02:00,2,0.000,ALERT,212.16,301.77,59.922,1497420003,"201051344000955","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,738814.2,738814.2,9798,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420022,2100935.00
06/14/2017 02:00,2,0.000,ALERT,212.61,300.57,59.949,1497420003,"274151322000094","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,814401.3,814401.3,9975,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420023,2100936.00
06/14/2017 02:00,2,0.000,ALERT,213.06,302.98,59.917,1497420003,"201051344000579","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,748049.8,748049.8,9779,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420025,2100937.00
06/14/2017 02:00,2,0.000,ALERT,212.16,302.37,59.949,1497420003,"201051344000890","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,732789.8,732789.8,9790,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420027,2100938.00
06/14/2017 02:00,2,0.000,ALERT,212.83,302.07,59.944,1497420003,"201051344000438","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,735484.8,735484.8,9784,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420029,2100939.00
06/14/2017 02:00,2,0.000,ALERT,212.61,301.47,59.954,1497420003,"201051344000417","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,673513.1,673513.1,9814,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420031,2100940.00
06/14/2017 02:00,2,0.000,ALERT,212.61,301.17,59.938,1497420003,"274151322000083","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,981864.8,981864.8,9730,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497420032,2100941.00
06/14/2017 02:00,2,0.000,ALERT,213.29,301.17,59.986,1497420003,"274151322000076","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,1047351.8,1047351.8,9720,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420034,2100942.00
06/14/2017 02:00,2,0.000,ALERT,212.83,302.98,59.949,1497420003,"201051344000868","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,728335.1,728335.1,9792,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497420036,2100943.00
06/14/2017 02:00,2,0.000,ALERT,212.61,302.07,59.949,1497420003,"274151322000095","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,1037204.2,1037204.2,9735,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420038,2100944.00
06/14/2017 02:00,2,0.000,ALERT,213.06,302.37,59.949,1497420003,"201051344000988","219011344069620",0.00,13.70,0,298.17,304.18,0.0,0.0,0.000,645817.3,645817.3,9799,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420040,2100945.00
06/14/2017 02:00,2,0.000,ALERT,212.38,301.17,59.954,1497420003,"201051344001025","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,735134.3,735134.3,9798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497420042,2100946.00
06/14/2017 02:00,2,0.000,ALERT,213.06,302.98,59.949,1497420003,"201051344000458","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,740201.8,740201.8,9771,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420044,2100947.00
06/14/2017 02:00,2,0.000,ALERT,213.51,302.68,59.928,1497420003,"201051344000853","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,740960.5,740960.5,9781,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420045,2100948.00
06/14/2017 02:00,2,0.000,ALERT,213.06,302.37,59.959,1497420003,"201051344000685","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,735495.2,735495.2,9802,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420047,2100949.00
06/14/2017 02:00,2,0.000,ALERT,212.83,301.77,59.949,1497420003,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,732094.4,732094.4,9788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497420049,2100950.00
06/14/2017 02:00,2,0.000,ALERT,212.83,302.37,59.949,1497420003,"201051344001145","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,740120.2,740120.2,9782,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420051,2100951.00
06/14/2017 02:00,2,0.000,ALERT,212.61,301.47,59.959,1497420003,"201051344000651","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,728618.6,728618.6,9790,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420052,2100952.00
06/14/2017 02:00,2,0.000,ALERT,212.16,301.47,59.959,1497420003,"274151322000088","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,941541.3,941541.3,9731,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420054,2100953.00
06/14/2017 02:00,2,0.000,ALERT,213.06,299.67,59.965,1497420003,"274151322000068","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,814885.1,814885.1,9990,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497420056,2100954.00
06/14/2017 02:00,2,0.000,ALERT,212.38,302.37,59.954,1497420003,"201051344001135","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,724060.6,724060.6,9777,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420058,2100955.00
06/14/2017 02:00,2,0.000,ALERT,212.83,303.58,59.949,1497420003,"201051344000594","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,743024.0,743024.0,9782,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420060,2100956.00
06/14/2017 02:00,2,0.000,ALERT,212.61,301.77,59.996,1497420003,"201051344001203","219011344069620",0.00,13.30,0,299.67,305.38,0.0,0.0,0.000,733409.0,733409.0,9815,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420062,2100957.00
06/14/2017 02:00,2,0.000,ALERT,212.61,301.47,59.949,1497420003,"274151322000054","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,958714.7,958714.7,9714,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420063,2100958.00
06/14/2017 02:00,2,0.000,ALERT,213.29,302.68,59.965,1497420003,"201051344000867","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,727213.1,727213.1,9811,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420065,2100959.00
06/14/2017 02:00,2,0.000,ALERT,212.61,302.37,60.002,1497420003,"201051344001093","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,731919.1,731919.1,9805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497420067,2100960.00
06/14/2017 02:00,2,0.000,ALERT,213.29,303.58,59.959,1497420003,"201051344000900","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,748689.1,748689.1,9786,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420069,2100961.00
06/14/2017 02:00,2,0.000,ALERT,213.29,302.07,59.944,1497420003,"201051344000648","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,737187.5,737187.5,9777,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420071,2100962.00
06/14/2017 02:00,2,0.000,ALERT,213.06,303.28,59.986,1497420003,"201051344000569","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,750875.8,750875.8,9761,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420072,2100963.00
06/14/2017 02:00,2,0.000,ALERT,213.29,303.58,59.954,1497420003,"201051344000983","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,741428.7,741428.7,9784,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420074,2100964.00
06/14/2017 02:00,2,0.000,ALERT,213.06,302.68,59.991,1497420003,"201051344001158","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,726554.2,726554.2,9790,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420076,2100965.00
06/14/2017 02:00,2,0.000,ALERT,213.74,303.28,59.954,1497420003,"201051344000576","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,741084.9,741084.9,9784,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497420078,2100966.00
06/14/2017 02:00,2,0.000,ALERT,212.83,300.27,59.922,1497420003,"274151322000087","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,932134.7,932134.7,9875,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420080,2100967.00
06/14/2017 02:15,2,0.000,ALERT,213.96,303.28,59.986,1497420903,"201051344000645","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,740047.2,740047.2,9775,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420905,2100968.00
06/14/2017 02:15,2,0.000,ALERT,212.61,300.57,59.981,1497420903,"274151322000085","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,954715.8,954715.8,9725,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420907,2100969.00
06/14/2017 02:15,2,0.000,ALERT,213.74,302.37,59.949,1497420903,"201051344000633","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,726693.5,726693.5,9817,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420908,2100970.00
06/14/2017 02:15,2,0.000,ALERT,213.51,303.28,59.944,1497420903,"201051344000469","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,729856.6,729856.6,9791,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420910,2100971.00
06/14/2017 02:15,2,0.000,ALERT,212.61,302.07,59.944,1497420903,"201051344000646","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,725437.4,725437.4,9789,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420912,2100972.00
06/14/2017 02:15,2,0.000,ALERT,212.16,300.87,59.938,1497420903,"274151322000052","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,991907.7,991907.7,9729,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420914,2100973.00
06/14/2017 02:15,2,0.000,ALERT,212.83,302.37,59.949,1497420903,"201051344000585","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,737636.6,737636.6,9790,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420916,2100974.00
06/14/2017 02:15,2,0.000,ALERT,212.61,302.37,59.970,1497420903,"201051344001230","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,730120.1,730120.1,9795,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420918,2100975.00
06/14/2017 02:15,2,0.000,ALERT,213.06,302.98,59.933,1497420903,"201051344000582","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,719589.3,719589.3,9781,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420920,2100976.00
06/14/2017 02:15,2,0.000,ALERT,212.16,301.77,59.933,1497420903,"201051344000955","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,738814.2,738814.2,9800,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497420921,2100977.00
06/14/2017 02:15,2,0.000,ALERT,212.61,299.97,59.933,1497420903,"274151322000094","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,814401.3,814401.3,9977,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420923,2100978.00
06/14/2017 02:15,2,0.000,ALERT,213.29,303.28,59.944,1497420903,"201051344000579","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,748049.8,748049.8,9781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420925,2100979.00
06/14/2017 02:15,2,0.000,ALERT,212.83,302.98,59.944,1497420903,"201051344000890","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,732789.8,732789.8,9792,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420927,2100980.00
06/14/2017 02:15,2,0.000,ALERT,212.83,302.07,59.965,1497420903,"201051344000438","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,735484.8,735484.8,9786,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420928,2100981.00
06/14/2017 02:15,2,0.000,ALERT,213.06,301.77,59.949,1497420903,"201051344000417","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,673513.1,673513.1,9816,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420930,2100982.00
06/14/2017 02:15,2,0.000,ALERT,212.83,301.17,59.949,1497420903,"274151322000083","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,981864.8,981864.8,9732,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497420932,2100983.00
06/14/2017 02:15,2,0.000,ALERT,213.06,300.27,59.944,1497420903,"274151322000076","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,1047351.8,1047351.8,9722,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420934,2100984.00
06/14/2017 02:15,2,0.000,ALERT,213.29,303.58,59.944,1497420903,"201051344000868","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,728335.1,728335.1,9794,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420936,2100985.00
06/14/2017 02:15,2,0.000,ALERT,212.61,301.77,59.959,1497420903,"274151322000095","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,1037204.2,1037204.2,9737,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420938,2100986.00
06/14/2017 02:15,2,0.000,ALERT,213.06,302.68,59.917,1497420903,"201051344000988","219011344069620",0.00,13.70,0,298.17,304.48,0.0,0.0,0.000,645817.3,645817.3,9801,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497420939,2100987.00
06/14/2017 02:15,2,0.000,ALERT,212.83,301.77,59.949,1497420903,"201051344001025","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,735134.3,735134.3,9800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420941,2100988.00
06/14/2017 02:15,2,0.000,ALERT,213.29,302.98,59.986,1497420903,"201051344000458","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,740201.8,740201.8,9773,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420943,2100989.00
06/14/2017 02:15,2,0.000,ALERT,213.74,302.68,59.912,1497420903,"201051344000853","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,740960.5,740960.5,9783,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420945,2100990.00
06/14/2017 02:15,2,0.000,ALERT,213.29,302.37,59.949,1497420903,"201051344000685","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,735495.2,735495.2,9804,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420947,2100991.00
06/14/2017 02:15,2,0.000,ALERT,213.06,301.77,59.954,1497420903,"201051344000917","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,732094.4,732094.4,9790,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420948,2100992.00
06/14/2017 02:15,2,0.000,ALERT,213.06,302.37,59.954,1497420903,"201051344001145","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,740120.2,740120.2,9784,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420950,2100993.00
06/14/2017 02:15,2,0.000,ALERT,213.06,301.77,59.954,1497420903,"201051344000651","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,728618.6,728618.6,9792,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420952,2100994.00
06/14/2017 02:15,2,0.000,ALERT,212.16,300.87,59.933,1497420903,"274151322000088","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,941541.3,941541.3,9733,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420954,2100995.00
06/14/2017 02:15,2,0.000,ALERT,213.29,299.97,59.954,1497420903,"274151322000068","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,814885.1,814885.1,9992,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420956,2100996.00
06/14/2017 02:15,2,0.000,ALERT,212.61,302.37,59.970,1497420903,"201051344001135","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,724060.6,724060.6,9779,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420957,2100997.00
06/14/2017 02:15,2,0.000,ALERT,213.06,303.28,59.959,1497420903,"201051344000594","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,743024.0,743024.0,9784,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420959,2100998.00
06/14/2017 02:15,2,0.000,ALERT,212.83,302.07,59.954,1497420903,"201051344001203","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,733409.0,733409.0,9817,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420961,2100999.00
06/14/2017 02:15,2,0.000,ALERT,212.61,301.47,59.954,1497420903,"274151322000054","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,958714.7,958714.7,9716,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420963,2101000.00
06/14/2017 02:15,2,0.000,ALERT,213.51,302.37,59.944,1497420903,"201051344000867","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,727213.1,727213.1,9813,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497420964,2101001.00
06/14/2017 02:15,2,0.000,ALERT,212.83,302.07,59.949,1497420903,"201051344001093","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,731919.1,731919.1,9807,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420966,2101002.00
06/14/2017 02:15,2,0.000,ALERT,213.29,303.28,59.954,1497420903,"201051344000900","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,748689.1,748689.1,9788,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420968,2101003.00
06/14/2017 02:15,2,0.000,ALERT,213.51,302.37,59.901,1497420903,"201051344000648","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,737187.5,737187.5,9779,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420970,2101004.00
06/14/2017 02:15,2,0.000,ALERT,213.51,303.88,59.949,1497420903,"201051344000569","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,750875.8,750875.8,9763,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420972,2101005.00
06/14/2017 02:15,2,0.000,ALERT,213.29,302.98,59.970,1497420903,"201051344000983","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,741428.7,741428.7,9786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497420974,2101006.00
06/14/2017 02:15,2,0.000,ALERT,213.29,302.68,59.954,1497420903,"201051344001158","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,726554.2,726554.2,9792,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497420976,2101007.00
06/14/2017 02:15,2,0.000,ALERT,214.19,303.88,59.991,1497420903,"201051344000576","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,741084.9,741084.9,9786,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420977,2101008.00
06/14/2017 02:15,2,0.000,ALERT,212.61,299.67,59.954,1497420903,"274151322000087","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,932134.7,932134.7,9877,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497420979,2101009.00
06/14/2017 02:30,2,0.000,ALERT,213.74,302.98,60.002,1497421803,"201051344000645","219011344069620",0.00,14.00,0,289.15,304.78,0.0,0.0,0.000,740047.2,740047.2,9777,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421805,2101010.00
06/14/2017 02:30,2,0.000,ALERT,212.38,300.57,59.986,1497421803,"274151322000085","219011344069620",0.00,14.30,0,287.35,302.37,0.0,0.0,0.000,954715.8,954715.8,9727,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421807,2101011.00
06/14/2017 02:30,2,0.000,ALERT,213.51,302.37,59.933,1497421803,"201051344000633","219011344069620",0.00,13.30,0,287.35,304.48,0.0,0.0,0.000,726693.5,726693.5,9819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421809,2101012.00
06/14/2017 02:30,2,0.000,ALERT,213.29,302.68,59.954,1497421803,"201051344000469","219011344069620",0.00,13.00,0,288.25,304.48,0.0,0.0,0.000,729856.6,729856.6,9793,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421811,2101013.00
06/14/2017 02:30,2,0.000,ALERT,212.16,302.07,59.959,1497421803,"201051344000646","219011344069620",0.00,13.30,0,287.95,303.58,0.0,0.0,0.000,725437.4,725437.4,9791,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421812,2101014.00
06/14/2017 02:30,2,0.000,ALERT,211.93,300.57,59.928,1497421803,"274151322000052","219011344069620",0.00,14.30,0,286.74,302.68,0.0,0.0,0.000,991907.7,991907.7,9731,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421814,2101015.00
06/14/2017 02:30,2,0.000,ALERT,212.83,302.98,59.965,1497421803,"201051344000585","219011344069620",0.00,13.70,0,288.25,303.88,0.0,0.0,0.000,737636.6,737636.6,9792,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497421816,2101016.00
06/14/2017 02:30,2,0.000,ALERT,212.38,302.37,59.959,1497421803,"201051344001230","219011344069620",0.00,13.30,0,288.85,304.18,0.0,0.0,0.000,730120.1,730120.1,9797,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421818,2101017.00
06/14/2017 02:30,2,0.000,ALERT,213.29,303.58,59.965,1497421803,"201051344000582","219011344069620",0.00,13.00,0,289.45,304.78,0.0,0.0,0.000,719589.3,719589.3,9783,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421820,2101018.00
06/14/2017 02:30,2,0.000,ALERT,212.38,302.68,59.981,1497421803,"201051344000955","219011344069620",0.00,13.70,0,288.55,303.88,0.0,0.0,0.000,738814.2,738814.2,9802,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421821,2101019.00
06/14/2017 02:30,2,0.000,ALERT,212.38,300.27,59.965,1497421803,"274151322000094","219011344069620",0.00,13.70,0,286.74,301.77,0.0,0.0,0.000,814401.3,814401.3,9979,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421823,2101020.00
06/14/2017 02:30,2,0.000,ALERT,213.06,303.28,59.965,1497421803,"201051344000579","219011344069620",0.00,13.70,0,289.75,305.38,0.0,0.0,0.000,748049.8,748049.8,9783,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421825,2101021.00
06/14/2017 02:30,2,0.000,ALERT,212.38,302.98,59.959,1497421803,"201051344000890","219011344069620",0.00,14.00,0,289.45,305.08,0.0,0.0,0.000,732789.8,732789.8,9794,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421827,2101022.00
06/14/2017 02:30,2,0.000,ALERT,212.61,302.07,59.959,1497421803,"201051344000438","219011344069620",0.00,13.30,0,288.85,304.48,0.0,0.0,0.000,735484.8,735484.8,9788,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497421829,2101023.00
06/14/2017 02:30,2,0.000,ALERT,212.61,302.07,59.970,1497421803,"201051344000417","219011344069620",0.00,13.70,0,288.25,303.28,0.0,0.0,0.000,673513.1,673513.1,9818,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421830,2101024.00
