ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 02:30,2,0.000,ALERT,212.38,301.47,59.959,1497421803,"274151322000083","219011344069620",0.00,14.00,0,287.35,302.98,0.0,0.0,0.000,981864.8,981864.8,9734,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421832,2101025.00
06/14/2017 02:30,2,0.000,ALERT,212.61,300.87,59.975,1497421803,"274151322000076","219011344069620",0.00,14.00,0,287.35,302.37,0.0,0.0,0.000,1047351.8,1047351.8,9724,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497421834,2101026.00
06/14/2017 02:30,2,0.000,ALERT,213.06,303.28,59.965,1497421803,"201051344000868","219011344069620",0.00,13.30,0,289.75,305.38,0.0,0.0,0.000,728335.1,728335.1,9796,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421836,2101027.00
06/14/2017 02:30,2,0.000,ALERT,212.16,301.47,59.959,1497421803,"274151322000095","219011344069620",0.00,13.70,0,287.95,303.28,0.0,0.0,0.000,1037204.2,1037204.2,9739,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421838,2101028.00
06/14/2017 02:30,2,0.000,ALERT,212.83,302.68,59.970,1497421803,"201051344000988","219011344069620",0.00,13.70,0,287.05,304.48,0.0,0.0,0.000,645817.3,645817.3,9803,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421840,2101029.00
06/14/2017 02:30,2,0.000,ALERT,212.38,301.77,59.938,1497421803,"201051344001025","219011344069620",0.00,13.00,0,288.25,304.48,0.0,0.0,0.000,735134.3,735134.3,9802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497421841,2101030.00
06/14/2017 02:30,2,0.000,ALERT,213.06,302.98,59.965,1497421803,"201051344000458","219011344069620",0.00,14.30,0,289.45,305.38,0.0,0.0,0.000,740201.8,740201.8,9775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497421843,2101031.00
06/14/2017 02:30,2,0.000,ALERT,213.74,302.68,59.965,1497421803,"201051344000853","219011344069620",0.00,13.30,0,289.15,305.08,0.0,0.0,0.000,740960.5,740960.5,9785,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421845,2101032.00
06/14/2017 02:30,2,0.000,ALERT,213.06,302.68,59.959,1497421803,"201051344000685","219011344069620",0.00,13.70,0,288.55,303.88,0.0,0.0,0.000,735495.2,735495.2,9806,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497421847,2101033.00
06/14/2017 02:30,2,0.000,ALERT,212.83,302.07,59.944,1497421803,"201051344000917","219011344069620",0.00,14.30,0,287.35,303.28,0.0,0.0,0.000,732094.4,732094.4,9792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421849,2101034.00
06/14/2017 02:30,2,0.000,ALERT,213.06,302.98,59.954,1497421803,"201051344001145","219011344069620",0.00,13.30,0,289.15,304.78,0.0,0.0,0.000,740120.2,740120.2,9786,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421850,2101035.00
06/14/2017 02:30,2,0.000,ALERT,212.83,302.07,59.965,1497421803,"201051344000651","219011344069620",0.00,12.70,0,288.25,303.58,0.0,0.0,0.000,728618.6,728618.6,9794,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497421852,2101036.00
06/14/2017 02:30,2,0.000,ALERT,211.70,300.87,59.965,1497421803,"274151322000088","219011344069620",0.00,14.70,0,287.05,302.07,0.0,0.0,0.000,941541.3,941541.3,9735,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497421854,2101037.00
06/14/2017 02:30,2,0.000,ALERT,213.06,299.97,59.959,1497421803,"274151322000068","219011344069620",0.00,14.70,0,286.44,301.47,0.0,0.0,0.000,814885.1,814885.1,9994,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421856,2101038.00
06/14/2017 02:30,2,0.000,ALERT,212.38,302.37,59.959,1497421803,"201051344001135","219011344069620",0.00,13.30,0,288.85,304.48,0.0,0.0,0.000,724060.6,724060.6,9781,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421858,2101039.00
06/14/2017 02:30,2,0.000,ALERT,212.61,302.98,59.954,1497421803,"201051344000594","219011344069620",0.00,13.30,0,289.15,305.38,0.0,0.0,0.000,743024.0,743024.0,9786,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421859,2101040.00
06/14/2017 02:30,2,0.000,ALERT,212.83,302.37,59.954,1497421803,"201051344001203","219011344069620",0.00,13.30,0,288.55,305.68,0.0,0.0,0.000,733409.0,733409.0,9819,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421861,2101041.00
06/14/2017 02:30,2,0.000,ALERT,212.16,301.17,59.954,1497421803,"274151322000054","219011344069620",0.00,14.30,0,286.74,302.68,0.0,0.0,0.000,958714.7,958714.7,9718,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421863,2101042.00
06/14/2017 02:30,2,0.000,ALERT,213.06,302.37,59.959,1497421803,"201051344000867","219011344069620",0.00,14.00,0,289.15,305.08,0.0,0.0,0.000,727213.1,727213.1,9815,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421865,2101043.00
06/14/2017 02:30,2,0.000,ALERT,212.61,302.37,59.965,1497421803,"201051344001093","219011344069620",0.00,14.00,0,288.55,303.88,0.0,0.0,0.000,731919.1,731919.1,9809,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421866,2101044.00
06/14/2017 02:30,2,0.000,ALERT,212.83,302.68,59.959,1497421803,"201051344000900","219011344069620",0.00,13.30,0,288.85,304.48,0.0,0.0,0.000,748689.1,748689.1,9790,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421868,2101045.00
06/14/2017 02:30,2,0.000,ALERT,213.06,302.07,59.959,1497421803,"201051344000648","219011344069620",0.00,13.00,0,288.55,304.78,0.0,0.0,0.000,737187.5,737187.5,9781,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421870,2101046.00
06/14/2017 02:30,2,0.000,ALERT,213.06,303.28,59.981,1497421803,"201051344000569","219011344069620",0.00,13.70,0,289.75,305.68,0.0,0.0,0.000,750875.8,750875.8,9765,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421872,2101047.00
06/14/2017 02:30,2,0.000,ALERT,213.06,303.28,59.928,1497421803,"201051344000983","219011344069620",0.00,13.70,0,289.45,305.38,0.0,0.0,0.000,741428.7,741428.7,9788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421874,2101048.00
06/14/2017 02:30,2,0.000,ALERT,213.06,302.68,59.970,1497421803,"201051344001158","219011344069620",0.00,13.00,0,288.55,304.18,0.0,0.0,0.000,726554.2,726554.2,9794,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421875,2101049.00
06/14/2017 02:30,2,0.000,ALERT,213.74,303.58,60.007,1497421803,"201051344000576","219011344069620",0.00,13.30,0,289.15,305.08,0.0,0.0,0.000,741084.9,741084.9,9788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497421877,2101050.00
06/14/2017 02:30,2,0.000,ALERT,212.38,300.27,59.991,1497421803,"274151322000087","219011344069620",0.00,15.00,0,286.44,301.77,0.0,0.0,0.000,932134.7,932134.7,9879,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497421879,2101051.00
06/14/2017 02:45,2,0.000,ALERT,213.51,303.28,59.970,1497422703,"201051344000645","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,740047.2,740047.2,9779,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422705,2101052.00
06/14/2017 02:45,2,0.000,ALERT,212.61,301.47,60.002,1497422703,"274151322000085","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,954715.8,954715.8,9729,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422707,2101053.00
06/14/2017 02:45,2,0.000,ALERT,213.74,302.98,59.975,1497422703,"201051344000633","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,726693.5,726693.5,9821,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422708,2101054.00
06/14/2017 02:45,2,0.000,ALERT,213.29,303.28,59.970,1497422703,"201051344000469","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,729856.6,729856.6,9795,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422710,2101055.00
06/14/2017 02:45,2,0.000,ALERT,212.38,302.98,59.970,1497422703,"201051344000646","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,725437.4,725437.4,9793,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422712,2101056.00
06/14/2017 02:45,2,0.000,ALERT,211.93,300.87,59.959,1497422703,"274151322000052","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,991907.7,991907.7,9733,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422714,2101057.00
06/14/2017 02:45,2,0.000,ALERT,212.61,303.28,59.991,1497422703,"201051344000585","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,737636.6,737636.6,9794,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497422716,2101058.00
06/14/2017 02:45,2,0.000,ALERT,212.83,303.88,59.975,1497422703,"201051344001230","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,730120.1,730120.1,9799,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422717,2101059.00
06/14/2017 02:45,2,0.000,ALERT,213.06,303.88,59.944,1497422703,"201051344000582","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,719589.3,719589.3,9785,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422719,2101060.00
06/14/2017 02:45,2,0.000,ALERT,212.16,302.98,59.975,1497422703,"201051344000955","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,738814.2,738814.2,9804,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422721,2101061.00
06/14/2017 02:45,2,0.000,ALERT,212.61,300.87,59.975,1497422703,"274151322000094","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,814401.3,814401.3,9981,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422723,2101062.00
06/14/2017 02:45,2,0.000,ALERT,213.06,304.18,59.933,1497422703,"201051344000579","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,748049.8,748049.8,9785,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422725,2101063.00
06/14/2017 02:45,2,0.000,ALERT,212.61,303.58,59.975,1497422703,"201051344000890","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,732789.8,732789.8,9796,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497422726,2101064.00
06/14/2017 02:45,2,0.000,ALERT,212.83,302.98,59.970,1497422703,"201051344000438","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,735484.8,735484.8,9790,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422728,2101065.00
06/14/2017 02:45,2,0.000,ALERT,213.06,302.68,59.991,1497422703,"201051344000417","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,673513.1,673513.1,9820,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422730,2101066.00
06/14/2017 02:45,2,0.000,ALERT,212.16,300.87,59.975,1497422703,"274151322000083","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,981864.8,981864.8,9736,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497422732,2101067.00
06/14/2017 02:45,2,0.000,ALERT,213.06,301.17,59.954,1497422703,"274151322000076","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,1047351.8,1047351.8,9726,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422733,2101068.00
06/14/2017 02:45,2,0.000,ALERT,213.06,304.18,59.981,1497422703,"201051344000868","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,728335.1,728335.1,9798,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497422735,2101069.00
06/14/2017 02:45,2,0.000,ALERT,212.38,302.37,59.981,1497422703,"274151322000095","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,1037204.2,1037204.2,9741,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422737,2101070.00
06/14/2017 02:45,2,0.000,ALERT,213.06,303.58,60.007,1497422703,"201051344000988","219011344069620",0.00,14.00,0,298.47,304.78,0.0,0.0,0.000,645817.3,645817.3,9805,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422739,2101071.00
06/14/2017 02:45,2,0.000,ALERT,212.38,302.07,59.991,1497422703,"201051344001025","219011344069620",0.00,13.30,0,299.97,305.08,0.0,0.0,0.000,735134.3,735134.3,9804,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497422741,2101072.00
06/14/2017 02:45,2,0.000,ALERT,213.06,303.88,59.959,1497422703,"201051344000458","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,740201.8,740201.8,9777,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422743,2101073.00
06/14/2017 02:45,2,0.000,ALERT,213.74,303.58,60.034,1497422703,"201051344000853","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,740960.5,740960.5,9787,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422744,2101074.00
06/14/2017 02:45,2,0.000,ALERT,212.83,302.98,59.986,1497422703,"201051344000685","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,735495.2,735495.2,9808,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422746,2101075.00
06/14/2017 02:45,2,0.000,ALERT,212.61,302.37,59.986,1497422703,"201051344000917","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,732094.4,732094.4,9794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422748,2101076.00
06/14/2017 02:45,2,0.000,ALERT,212.83,303.28,59.991,1497422703,"201051344001145","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,740120.2,740120.2,9788,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422750,2101077.00
06/14/2017 02:45,2,0.000,ALERT,212.61,302.37,59.981,1497422703,"201051344000651","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,728618.6,728618.6,9796,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422752,2101078.00
06/14/2017 02:45,2,0.000,ALERT,211.93,301.47,59.981,1497422703,"274151322000088","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,941541.3,941541.3,9737,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422753,2101079.00
06/14/2017 02:45,2,0.000,ALERT,213.06,300.27,59.981,1497422703,"274151322000068","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,814885.1,814885.1,9996,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497422755,2101080.00
06/14/2017 02:45,2,0.000,ALERT,212.16,302.68,59.959,1497422703,"201051344001135","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,724060.6,724060.6,9783,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422757,2101081.00
06/14/2017 02:45,2,0.000,ALERT,212.83,304.18,59.959,1497422703,"201051344000594","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,743024.0,743024.0,9788,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422759,2101082.00
06/14/2017 02:45,2,0.000,ALERT,213.06,303.28,59.991,1497422703,"201051344001203","219011344069620",0.00,13.70,0,300.27,306.28,0.0,0.0,0.000,733409.0,733409.0,9821,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422761,2101083.00
06/14/2017 02:45,2,0.000,ALERT,212.16,300.87,59.981,1497422703,"274151322000054","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,958714.7,958714.7,9720,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422762,2101084.00
06/14/2017 02:45,2,0.000,ALERT,213.29,303.28,60.007,1497422703,"201051344000867","219011344069620",0.00,14.30,0,300.27,305.38,0.0,0.0,0.000,727213.1,727213.1,9817,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422764,2101085.00
06/14/2017 02:45,2,0.000,ALERT,212.61,302.98,60.018,1497422703,"201051344001093","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,731919.1,731919.1,9811,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497422766,2101086.00
06/14/2017 02:45,2,0.000,ALERT,212.83,303.28,59.986,1497422703,"201051344000900","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,748689.1,748689.1,9792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422768,2101087.00
06/14/2017 02:45,2,0.000,ALERT,213.29,302.98,59.986,1497422703,"201051344000648","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,737187.5,737187.5,9783,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422769,2101088.00
06/14/2017 02:45,2,0.000,ALERT,213.29,304.18,59.954,1497422703,"201051344000569","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,750875.8,750875.8,9767,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422771,2101089.00
06/14/2017 02:45,2,0.000,ALERT,213.29,303.88,59.981,1497422703,"201051344000983","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,741428.7,741428.7,9790,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422773,2101090.00
06/14/2017 02:45,2,0.000,ALERT,213.29,303.58,59.981,1497422703,"201051344001158","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,726554.2,726554.2,9796,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422775,2101091.00
06/14/2017 02:45,2,0.000,ALERT,213.51,303.88,59.965,1497422703,"201051344000576","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,741084.9,741084.9,9790,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497422777,2101092.00
06/14/2017 02:45,2,0.000,ALERT,212.61,300.87,59.975,1497422703,"274151322000087","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,932134.7,932134.7,9881,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497422779,2101093.00
06/14/2017 03:00,2,0.000,ALERT,213.51,303.58,59.959,1497423604,"201051344000645","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,740047.2,740047.2,9781,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497423606,2101094.00
06/14/2017 03:00,2,0.000,ALERT,212.38,300.87,59.959,1497423604,"274151322000085","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,954715.8,954715.8,9731,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423607,2101095.00
06/14/2017 03:00,2,0.000,ALERT,213.51,302.98,59.949,1497423604,"201051344000633","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,726693.5,726693.5,9823,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423609,2101096.00
06/14/2017 03:00,2,0.000,ALERT,213.06,302.98,59.959,1497423604,"201051344000469","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,729856.6,729856.6,9797,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423611,2101097.00
06/14/2017 03:00,2,0.000,ALERT,212.38,302.68,59.965,1497423604,"201051344000646","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,725437.4,725437.4,9795,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423613,2101098.00
06/14/2017 03:00,2,0.000,ALERT,211.93,301.17,59.949,1497423604,"274151322000052","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,991907.7,991907.7,9735,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497423615,2101099.00
06/14/2017 03:00,2,0.000,ALERT,212.61,302.37,59.954,1497423604,"201051344000585","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,737636.6,737636.6,9796,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497423616,2101100.00
06/14/2017 03:00,2,0.000,ALERT,212.61,302.98,59.954,1497423604,"201051344001230","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,730120.1,730120.1,9801,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423618,2101101.00
06/14/2017 03:00,2,0.000,ALERT,212.83,303.28,59.933,1497423604,"201051344000582","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,719589.3,719589.3,9787,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423620,2101102.00
06/14/2017 03:00,2,0.000,ALERT,212.16,302.68,59.949,1497423604,"201051344000955","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,738814.2,738814.2,9806,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423622,2101103.00
06/14/2017 03:00,2,0.000,ALERT,212.16,300.27,59.991,1497423604,"274151322000094","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,814401.3,814401.3,9983,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423624,2101104.00
06/14/2017 03:00,2,0.000,ALERT,212.83,303.58,59.954,1497423604,"201051344000579","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,748049.8,748049.8,9787,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423626,2101105.00
06/14/2017 03:00,2,0.000,ALERT,212.38,303.28,60.012,1497423604,"201051344000890","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,732789.8,732789.8,9798,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497423627,2101106.00
06/14/2017 03:00,2,0.000,ALERT,212.61,302.68,59.970,1497423604,"201051344000438","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,735484.8,735484.8,9792,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423629,2101107.00
06/14/2017 03:00,2,0.000,ALERT,212.61,302.07,59.959,1497423604,"201051344000417","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,673513.1,673513.1,9822,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423631,2101108.00
06/14/2017 03:00,2,0.000,ALERT,212.16,301.17,59.965,1497423604,"274151322000083","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,981864.8,981864.8,9738,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423633,2101109.00
06/14/2017 03:00,2,0.000,ALERT,212.61,300.87,59.991,1497423604,"274151322000076","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,1047351.8,1047351.8,9728,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423634,2101110.00
06/14/2017 03:00,2,0.000,ALERT,212.83,303.88,59.949,1497423604,"201051344000868","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,728335.1,728335.1,9800,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423636,2101111.00
06/14/2017 03:00,2,0.000,ALERT,212.16,301.77,59.965,1497423604,"274151322000095","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,1037204.2,1037204.2,9743,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423638,2101112.00
06/14/2017 03:00,2,0.000,ALERT,213.06,303.58,59.970,1497423604,"201051344000988","219011344069620",0.00,14.30,0,299.37,304.78,0.0,0.0,0.000,645817.3,645817.3,9807,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423640,2101113.00
06/14/2017 03:00,2,0.000,ALERT,212.38,302.07,59.991,1497423604,"201051344001025","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,735134.3,735134.3,9806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497423642,2101114.00
06/14/2017 03:00,2,0.000,ALERT,213.06,303.58,59.922,1497423604,"201051344000458","219011344069620",0.00,15.00,0,301.47,305.98,0.0,0.0,0.000,740201.8,740201.8,9779,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423644,2101115.00
06/14/2017 03:00,2,0.000,ALERT,213.51,302.98,59.965,1497423604,"201051344000853","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,740960.5,740960.5,9789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497423645,2101116.00
06/14/2017 03:00,2,0.000,ALERT,212.83,302.68,59.959,1497423604,"201051344000685","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,735495.2,735495.2,9810,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423647,2101117.00
06/14/2017 03:00,2,0.000,ALERT,212.61,302.37,60.012,1497423604,"201051344000917","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,732094.4,732094.4,9796,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497423649,2101118.00
06/14/2017 03:00,2,0.000,ALERT,212.61,302.68,59.933,1497423604,"201051344001145","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,740120.2,740120.2,9790,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497423651,2101119.00
06/14/2017 03:00,2,0.000,ALERT,212.61,302.07,59.970,1497423604,"201051344000651","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,728618.6,728618.6,9798,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423653,2101120.00
06/14/2017 03:00,2,0.000,ALERT,211.70,300.57,59.965,1497423604,"274151322000088","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,941541.3,941541.3,9739,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423654,2101121.00
06/14/2017 03:00,2,0.000,ALERT,212.38,299.67,59.959,1497423604,"274151322000068","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,814885.1,814885.1,9998,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423656,2101122.00
06/14/2017 03:00,2,0.000,ALERT,212.16,302.68,59.965,1497423604,"201051344001135","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,724060.6,724060.6,9785,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423658,2101123.00
06/14/2017 03:00,2,0.000,ALERT,213.06,304.48,59.928,1497423604,"201051344000594","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,743024.0,743024.0,9790,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497423660,2101124.00
06/14/2017 03:00,2,0.000,ALERT,212.38,302.07,59.981,1497423604,"201051344001203","219011344069620",0.00,14.00,0,301.17,306.58,0.0,0.0,0.000,733409.0,733409.0,9823,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497423661,2101125.00
06/14/2017 03:00,2,0.000,ALERT,211.93,300.87,59.959,1497423604,"274151322000054","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,958714.7,958714.7,9722,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423663,2101126.00
06/14/2017 03:00,2,0.000,ALERT,213.06,302.98,59.975,1497423604,"201051344000867","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,727213.1,727213.1,9819,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423665,2101127.00
06/14/2017 03:00,2,0.000,ALERT,212.38,302.37,59.959,1497423604,"201051344001093","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,731919.1,731919.1,9813,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423667,2101128.00
06/14/2017 03:00,2,0.000,ALERT,212.83,303.28,59.975,1497423604,"201051344000900","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,748689.1,748689.1,9794,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423669,2101129.00
06/14/2017 03:00,2,0.000,ALERT,213.29,302.98,59.975,1497423604,"201051344000648","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,737187.5,737187.5,9785,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423670,2101130.00
06/14/2017 03:00,2,0.000,ALERT,212.83,303.58,59.965,1497423604,"201051344000569","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,750875.8,750875.8,9769,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423672,2101131.00
06/14/2017 03:00,2,0.000,ALERT,212.83,303.58,59.981,1497423604,"201051344000983","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,741428.7,741428.7,9792,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497423674,2101132.00
06/14/2017 03:00,2,0.000,ALERT,212.83,302.98,59.959,1497423604,"201051344001158","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,726554.2,726554.2,9798,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497423676,2101133.00
06/14/2017 03:00,2,0.000,ALERT,213.29,303.58,59.949,1497423604,"201051344000576","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,741084.9,741084.9,9792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497423678,2101134.00
06/14/2017 03:00,2,0.000,ALERT,212.38,300.57,59.959,1497423604,"274151322000087","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,932134.7,932134.7,9883,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497423679,2101135.00
06/14/2017 03:15,2,0.000,ALERT,213.51,303.58,59.981,1497424503,"201051344000645","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,740047.2,740047.2,9783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497424505,2101136.00
06/14/2017 03:15,2,0.000,ALERT,212.16,300.87,59.949,1497424503,"274151322000085","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,954715.8,954715.8,9733,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424507,2101137.00
06/14/2017 03:15,2,0.000,ALERT,213.74,303.28,60.002,1497424503,"201051344000633","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,726693.5,726693.5,9825,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424509,2101138.00
06/14/2017 03:15,2,0.000,ALERT,212.61,302.68,60.023,1497424503,"201051344000469","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,729856.6,729856.6,9799,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424511,2101139.00
06/14/2017 03:15,2,0.000,ALERT,212.16,302.07,59.975,1497424503,"201051344000646","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,725437.4,725437.4,9797,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424513,2101140.00
06/14/2017 03:15,2,0.000,ALERT,212.16,301.17,59.970,1497424503,"274151322000052","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,991907.7,991907.7,9737,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424514,2101141.00
06/14/2017 03:15,2,0.000,ALERT,212.61,302.98,59.975,1497424503,"201051344000585","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,737636.6,737636.6,9798,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497424516,2101142.00
06/14/2017 03:15,2,0.000,ALERT,212.16,302.68,59.991,1497424503,"201051344001230","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,730120.1,730120.1,9803,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497424518,2101143.00
06/14/2017 03:15,2,0.000,ALERT,213.06,303.58,59.981,1497424503,"201051344000582","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,719589.3,719589.3,9789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424520,2101144.00
06/14/2017 03:15,2,0.000,ALERT,211.93,302.37,59.975,1497424503,"201051344000955","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,738814.2,738814.2,9808,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497424522,2101145.00
06/14/2017 03:15,2,0.000,ALERT,212.38,300.57,59.970,1497424503,"274151322000094","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,814401.3,814401.3,9985,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424523,2101146.00
06/14/2017 03:15,2,0.000,ALERT,213.06,303.88,59.975,1497424503,"201051344000579","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,748049.8,748049.8,9789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424525,2101147.00
06/14/2017 03:15,2,0.000,ALERT,212.16,302.98,59.975,1497424503,"201051344000890","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,732789.8,732789.8,9800,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424527,2101148.00
06/14/2017 03:15,2,0.000,ALERT,212.38,302.68,59.944,1497424503,"201051344000438","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,735484.8,735484.8,9794,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424529,2101149.00
06/14/2017 03:15,2,0.000,ALERT,212.61,302.37,59.965,1497424503,"201051344000417","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,673513.1,673513.1,9824,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424531,2101150.00
06/14/2017 03:15,2,0.000,ALERT,212.16,300.57,60.002,1497424503,"274151322000083","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,981864.8,981864.8,9740,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424532,2101151.00
06/14/2017 03:15,2,0.000,ALERT,212.83,300.57,59.970,1497424503,"274151322000076","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,1047351.8,1047351.8,9730,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424534,2101152.00
06/14/2017 03:15,2,0.000,ALERT,212.83,303.88,59.991,1497424503,"201051344000868","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,728335.1,728335.1,9802,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497424536,2101153.00
06/14/2017 03:15,2,0.000,ALERT,211.93,301.47,59.954,1497424503,"274151322000095","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,1037204.2,1037204.2,9745,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497424538,2101154.00
06/14/2017 03:15,2,0.000,ALERT,212.83,303.28,59.975,1497424503,"201051344000988","219011344069620",0.00,14.70,0,299.07,305.08,0.0,0.0,0.000,645817.3,645817.3,9809,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497424540,2101155.00
06/14/2017 03:15,2,0.000,ALERT,212.38,302.07,59.965,1497424503,"201051344001025","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,735134.3,735134.3,9808,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424541,2101156.00
06/14/2017 03:15,2,0.000,ALERT,212.61,302.98,59.965,1497424503,"201051344000458","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,740201.8,740201.8,9781,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424543,2101157.00
06/14/2017 03:15,2,0.000,ALERT,213.51,303.28,59.975,1497424503,"201051344000853","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,740960.5,740960.5,9791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424545,2101158.00
06/14/2017 03:15,2,0.000,ALERT,212.83,302.68,59.975,1497424503,"201051344000685","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,735495.2,735495.2,9812,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424547,2101159.00
06/14/2017 03:15,2,0.000,ALERT,212.38,301.77,59.970,1497424503,"201051344000917","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,732094.4,732094.4,9798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424549,2101160.00
06/14/2017 03:15,2,0.000,ALERT,212.83,303.28,59.970,1497424503,"201051344001145","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,740120.2,740120.2,9792,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424550,2101161.00
06/14/2017 03:15,2,0.000,ALERT,212.61,302.07,59.970,1497424503,"201051344000651","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,728618.6,728618.6,9800,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424552,2101162.00
06/14/2017 03:15,2,0.000,ALERT,211.93,300.57,59.959,1497424503,"274151322000088","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,941541.3,941541.3,9741,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424554,2101163.00
06/14/2017 03:15,2,0.000,ALERT,213.06,300.57,59.965,1497424503,"274151322000068","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,814885.1,814885.1,10000,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497424556,2101164.00
06/14/2017 03:15,2,0.000,ALERT,211.93,302.37,59.970,1497424503,"201051344001135","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,724060.6,724060.6,9787,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424558,2101165.00
06/14/2017 03:15,2,0.000,ALERT,212.61,303.58,59.928,1497424503,"201051344000594","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,743024.0,743024.0,9792,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424560,2101166.00
06/14/2017 03:15,2,0.000,ALERT,212.83,302.68,59.922,1497424503,"201051344001203","219011344069620",0.00,14.30,0,300.57,306.28,0.0,0.0,0.000,733409.0,733409.0,9825,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424561,2101167.00
06/14/2017 03:15,2,0.000,ALERT,211.93,300.87,59.954,1497424503,"274151322000054","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,958714.7,958714.7,9724,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424563,2101168.00
06/14/2017 03:15,2,0.000,ALERT,213.51,303.28,59.986,1497424503,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,727213.1,727213.1,9821,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424565,2101169.00
