ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 03:15,2,0.000,ALERT,212.38,302.68,59.981,1497424503,"201051344001093","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,731919.1,731919.1,9815,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424567,2101170.00
06/14/2017 03:15,2,0.000,ALERT,212.83,303.58,60.002,1497424503,"201051344000900","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,748689.1,748689.1,9796,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424569,2101171.00
06/14/2017 03:15,2,0.000,ALERT,213.06,302.68,59.965,1497424503,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,737187.5,737187.5,9787,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424570,2101172.00
06/14/2017 03:15,2,0.000,ALERT,213.29,304.18,59.965,1497424503,"201051344000569","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,750875.8,750875.8,9771,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424572,2101173.00
06/14/2017 03:15,2,0.000,ALERT,212.83,303.28,59.954,1497424503,"201051344000983","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,741428.7,741428.7,9794,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424574,2101174.00
06/14/2017 03:15,2,0.000,ALERT,213.29,303.28,59.981,1497424503,"201051344001158","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,726554.2,726554.2,9800,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497424576,2101175.00
06/14/2017 03:15,2,0.000,ALERT,213.74,304.48,59.954,1497424503,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,741084.9,741084.9,9794,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497424577,2101176.00
06/14/2017 03:15,2,0.000,ALERT,212.38,300.27,59.954,1497424503,"274151322000087","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,932134.7,932134.7,9885,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497424579,2101177.00
06/14/2017 03:30,2,0.000,ALERT,213.74,303.88,59.970,1497425404,"201051344000645","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,740047.2,740047.2,9785,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497425406,2101178.00
06/14/2017 03:30,2,0.000,ALERT,212.16,300.27,59.991,1497425404,"274151322000085","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,954715.8,954715.8,9735,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497425407,2101179.00
06/14/2017 03:30,2,0.000,ALERT,213.74,303.28,59.970,1497425404,"201051344000633","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,726693.5,726693.5,9827,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497425409,2101180.00
06/14/2017 03:30,2,0.000,ALERT,213.29,303.88,59.970,1497425404,"201051344000469","219011344069620",0.00,14.30,0,299.67,305.08,0.0,0.0,0.000,729856.6,729856.6,9801,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425411,2101181.00
06/14/2017 03:30,2,0.000,ALERT,211.93,302.07,59.933,1497425404,"201051344000646","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,725437.4,725437.4,9799,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425413,2101182.00
06/14/2017 03:30,2,0.000,ALERT,212.38,302.37,59.981,1497425404,"274151322000052","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,991907.7,991907.7,9739,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497425414,2101183.00
06/14/2017 03:30,2,0.000,ALERT,212.61,302.98,59.981,1497425404,"201051344000585","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,737636.6,737636.6,9800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425416,2101184.00
06/14/2017 03:30,2,0.000,ALERT,212.16,302.68,59.975,1497425404,"201051344001230","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,730120.1,730120.1,9805,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425418,2101185.00
06/14/2017 03:30,2,0.000,ALERT,213.06,303.58,59.970,1497425404,"201051344000582","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,719589.3,719589.3,9791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425420,2101186.00
06/14/2017 03:30,2,0.000,ALERT,211.93,302.37,59.970,1497425404,"201051344000955","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,738814.2,738814.2,9810,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425422,2101187.00
06/14/2017 03:30,2,0.000,ALERT,212.38,300.57,59.965,1497425404,"274151322000094","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,814401.3,814401.3,9987,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425424,2101188.00
06/14/2017 03:30,2,0.000,ALERT,213.29,304.48,59.954,1497425404,"201051344000579","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,748049.8,748049.8,9791,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425425,2101189.00
06/14/2017 03:30,2,0.000,ALERT,211.93,302.37,60.007,1497425404,"201051344000890","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,732789.8,732789.8,9802,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425427,2101190.00
06/14/2017 03:30,2,0.000,ALERT,212.38,302.07,59.959,1497425404,"201051344000438","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,735484.8,735484.8,9796,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497425429,2101191.00
06/14/2017 03:30,2,0.000,ALERT,212.61,302.07,59.938,1497425404,"201051344000417","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,673513.1,673513.1,9826,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497425431,2101192.00
06/14/2017 03:30,2,0.000,ALERT,212.38,301.17,59.933,1497425404,"274151322000083","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,981864.8,981864.8,9742,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425432,2101193.00
06/14/2017 03:30,2,0.000,ALERT,213.06,301.17,59.959,1497425404,"274151322000076","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,1047351.8,1047351.8,9732,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425434,2101194.00
06/14/2017 03:30,2,0.000,ALERT,213.06,304.48,60.002,1497425404,"201051344000868","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,728335.1,728335.1,9804,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425436,2101195.00
06/14/2017 03:30,2,0.000,ALERT,212.38,302.07,59.954,1497425404,"274151322000095","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,1037204.2,1037204.2,9747,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425438,2101196.00
06/14/2017 03:30,2,0.000,ALERT,213.06,303.88,59.949,1497425404,"201051344000988","219011344069620",0.00,14.70,0,299.07,305.08,0.0,0.0,0.000,645817.3,645817.3,9811,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425440,2101197.00
06/14/2017 03:30,2,0.000,ALERT,212.16,301.77,59.928,1497425404,"201051344001025","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,735134.3,735134.3,9810,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425442,2101198.00
06/14/2017 03:30,2,0.000,ALERT,213.29,304.18,59.949,1497425404,"201051344000458","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,740201.8,740201.8,9783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497425443,2101199.00
06/14/2017 03:30,2,0.000,ALERT,213.74,303.88,59.965,1497425404,"201051344000853","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,740960.5,740960.5,9793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425445,2101200.00
06/14/2017 03:30,2,0.000,ALERT,212.61,302.37,59.954,1497425404,"201051344000685","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,735495.2,735495.2,9814,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425447,2101201.00
06/14/2017 03:30,2,0.000,ALERT,212.16,301.47,59.959,1497425404,"201051344000917","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,732094.4,732094.4,9800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425449,2101202.00
06/14/2017 03:30,2,0.000,ALERT,212.61,302.68,59.959,1497425404,"201051344001145","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,740120.2,740120.2,9794,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425450,2101203.00
06/14/2017 03:30,2,0.000,ALERT,212.38,301.77,59.965,1497425404,"201051344000651","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,728618.6,728618.6,9802,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497425452,2101204.00
06/14/2017 03:30,2,0.000,ALERT,211.93,300.87,59.959,1497425404,"274151322000088","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,941541.3,941541.3,9743,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425454,2101205.00
06/14/2017 03:30,2,0.000,ALERT,213.06,300.57,59.954,1497425404,"274151322000068","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,814885.1,814885.1,10002,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425456,2101206.00
06/14/2017 03:30,2,0.000,ALERT,212.16,302.37,60.007,1497425404,"201051344001135","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,724060.6,724060.6,9789,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425458,2101207.00
06/14/2017 03:30,2,0.000,ALERT,213.06,304.48,59.954,1497425404,"201051344000594","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,743024.0,743024.0,9794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425460,2101208.00
06/14/2017 03:30,2,0.000,ALERT,212.61,302.37,59.965,1497425404,"201051344001203","219011344069620",0.00,14.70,0,300.57,305.98,0.0,0.0,0.000,733409.0,733409.0,9827,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425462,2101209.00
06/14/2017 03:30,2,0.000,ALERT,212.16,301.47,59.949,1497425404,"274151322000054","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,958714.7,958714.7,9726,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425463,2101210.00
06/14/2017 03:30,2,0.000,ALERT,213.51,303.28,59.928,1497425404,"201051344000867","219011344069620",0.00,15.30,0,300.87,305.68,0.0,0.0,0.000,727213.1,727213.1,9823,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425465,2101211.00
06/14/2017 03:30,2,0.000,ALERT,212.38,302.37,59.965,1497425404,"201051344001093","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,731919.1,731919.1,9817,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497425467,2101212.00
06/14/2017 03:30,2,0.000,ALERT,213.06,303.88,59.986,1497425404,"201051344000900","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,748689.1,748689.1,9798,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425469,2101213.00
06/14/2017 03:30,2,0.000,ALERT,213.51,303.28,59.933,1497425404,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.68,0.0,0.0,0.000,737187.5,737187.5,9789,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425470,2101214.00
06/14/2017 03:30,2,0.000,ALERT,213.51,304.78,59.975,1497425404,"201051344000569","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,750875.8,750875.8,9773,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497425472,2101215.00
06/14/2017 03:30,2,0.000,ALERT,213.29,303.88,59.959,1497425404,"201051344000983","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,741428.7,741428.7,9796,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497425474,2101216.00
06/14/2017 03:30,2,0.000,ALERT,213.29,303.58,59.981,1497425404,"201051344001158","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,726554.2,726554.2,9802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425476,2101217.00
06/14/2017 03:30,2,0.000,ALERT,213.96,304.78,59.965,1497425404,"201051344000576","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,741084.9,741084.9,9796,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425478,2101218.00
06/14/2017 03:30,2,0.000,ALERT,212.38,300.57,59.944,1497425404,"274151322000087","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,932134.7,932134.7,9887,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497425479,2101219.00
06/14/2017 03:45,2,0.000,ALERT,213.74,303.88,59.991,1497426304,"201051344000645","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,740047.2,740047.2,9787,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497426306,2101220.00
06/14/2017 03:45,2,0.000,ALERT,212.61,300.87,59.986,1497426304,"274151322000085","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,954715.8,954715.8,9737,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426307,2101221.00
06/14/2017 03:45,2,0.000,ALERT,213.51,303.28,59.986,1497426304,"201051344000633","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,726693.5,726693.5,9829,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497426309,2101222.00
06/14/2017 03:45,2,0.000,ALERT,213.51,303.88,59.981,1497426304,"201051344000469","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,729856.6,729856.6,9803,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426311,2101223.00
06/14/2017 03:45,2,0.000,ALERT,212.16,302.37,59.981,1497426304,"201051344000646","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,725437.4,725437.4,9801,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426313,2101224.00
06/14/2017 03:45,2,0.000,ALERT,212.16,301.77,59.981,1497426304,"274151322000052","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,991907.7,991907.7,9741,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426315,2101225.00
06/14/2017 03:45,2,0.000,ALERT,212.83,303.28,59.938,1497426304,"201051344000585","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,737636.6,737636.6,9802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497426316,2101226.00
06/14/2017 03:45,2,0.000,ALERT,212.38,302.98,59.981,1497426304,"201051344001230","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,730120.1,730120.1,9807,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426318,2101227.00
06/14/2017 03:45,2,0.000,ALERT,213.06,303.58,59.949,1497426304,"201051344000582","219011344069620",0.00,14.30,0,301.77,305.08,0.0,0.0,0.000,719589.3,719589.3,9793,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426320,2101228.00
06/14/2017 03:45,2,0.000,ALERT,212.16,302.98,59.981,1497426304,"201051344000955","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,738814.2,738814.2,9812,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426322,2101229.00
06/14/2017 03:45,2,0.000,ALERT,212.38,300.27,59.970,1497426304,"274151322000094","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,814401.3,814401.3,9989,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426324,2101230.00
06/14/2017 03:45,2,0.000,ALERT,213.06,304.18,59.975,1497426304,"201051344000579","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,748049.8,748049.8,9793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497426325,2101231.00
06/14/2017 03:45,2,0.000,ALERT,212.61,303.28,59.975,1497426304,"201051344000890","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,732789.8,732789.8,9804,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497426327,2101232.00
06/14/2017 03:45,2,0.000,ALERT,212.61,302.68,59.949,1497426304,"201051344000438","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,735484.8,735484.8,9798,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426329,2101233.00
06/14/2017 03:45,2,0.000,ALERT,212.61,302.07,59.975,1497426304,"201051344000417","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,673513.1,673513.1,9828,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426331,2101234.00
06/14/2017 03:45,2,0.000,ALERT,212.61,301.77,59.949,1497426304,"274151322000083","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,981864.8,981864.8,9744,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426333,2101235.00
06/14/2017 03:45,2,0.000,ALERT,212.83,300.57,59.965,1497426304,"274151322000076","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,1047351.8,1047351.8,9734,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426334,2101236.00
06/14/2017 03:45,2,0.000,ALERT,213.06,304.18,60.023,1497426304,"201051344000868","219011344069620",0.00,14.70,0,302.68,306.28,0.0,0.0,0.000,728335.1,728335.1,9806,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426336,2101237.00
06/14/2017 03:45,2,0.000,ALERT,212.38,302.07,59.954,1497426304,"274151322000095","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,1037204.2,1037204.2,9749,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426338,2101238.00
06/14/2017 03:45,2,0.000,ALERT,213.06,303.58,59.981,1497426304,"201051344000988","219011344069620",0.00,15.00,0,299.67,305.38,0.0,0.0,0.000,645817.3,645817.3,9813,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497426340,2101239.00
06/14/2017 03:45,2,0.000,ALERT,212.38,302.07,59.981,1497426304,"201051344001025","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,735134.3,735134.3,9812,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426342,2101240.00
06/14/2017 03:45,2,0.000,ALERT,213.06,303.88,59.954,1497426304,"201051344000458","219011344069620",0.00,15.50,0,302.07,306.58,0.0,0.0,0.000,740201.8,740201.8,9785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497426344,2101241.00
06/14/2017 03:45,2,0.000,ALERT,213.51,303.28,59.986,1497426304,"201051344000853","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,740960.5,740960.5,9795,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497426345,2101242.00
06/14/2017 03:45,2,0.000,ALERT,213.06,303.28,59.981,1497426304,"201051344000685","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,735495.2,735495.2,9816,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426347,2101243.00
06/14/2017 03:45,2,0.000,ALERT,212.61,302.68,59.981,1497426304,"201051344000917","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,732094.4,732094.4,9802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426349,2101244.00
06/14/2017 03:45,2,0.000,ALERT,212.83,303.28,60.018,1497426304,"201051344001145","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,740120.2,740120.2,9796,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426351,2101245.00
06/14/2017 03:45,2,0.000,ALERT,212.83,302.68,59.986,1497426304,"201051344000651","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,728618.6,728618.6,9804,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497426353,2101246.00
06/14/2017 03:45,2,0.000,ALERT,211.70,300.57,59.975,1497426304,"274151322000088","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,941541.3,941541.3,9745,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426354,2101247.00
06/14/2017 03:45,2,0.000,ALERT,212.83,300.27,59.975,1497426304,"274151322000068","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,814885.1,814885.1,10004,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426356,2101248.00
06/14/2017 03:45,2,0.000,ALERT,212.38,302.98,59.986,1497426304,"201051344001135","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,724060.6,724060.6,9791,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426358,2101249.00
06/14/2017 03:45,2,0.000,ALERT,213.06,304.48,59.981,1497426304,"201051344000594","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,743024.0,743024.0,9796,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426360,2101250.00
06/14/2017 03:45,2,0.000,ALERT,212.83,302.98,59.991,1497426304,"201051344001203","219011344069620",0.00,14.70,0,300.57,306.28,0.0,0.0,0.000,733409.0,733409.0,9829,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497426362,2101251.00
06/14/2017 03:45,2,0.000,ALERT,212.38,301.47,59.981,1497426304,"274151322000054","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,958714.7,958714.7,9728,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497426363,2101252.00
06/14/2017 03:45,2,0.000,ALERT,213.51,303.58,59.986,1497426304,"201051344000867","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,727213.1,727213.1,9825,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426365,2101253.00
06/14/2017 03:45,2,0.000,ALERT,212.83,303.28,59.991,1497426304,"201051344001093","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,731919.1,731919.1,9819,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497426367,2101254.00
06/14/2017 03:45,2,0.000,ALERT,213.29,303.88,59.981,1497426304,"201051344000900","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,748689.1,748689.1,9800,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426369,2101255.00
06/14/2017 03:45,2,0.000,ALERT,213.29,302.98,60.023,1497426304,"201051344000648","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,737187.5,737187.5,9791,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426370,2101256.00
06/14/2017 03:45,2,0.000,ALERT,213.29,304.48,59.949,1497426304,"201051344000569","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,750875.8,750875.8,9775,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426372,2101257.00
06/14/2017 03:45,2,0.000,ALERT,213.51,304.18,59.991,1497426304,"201051344000983","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,741428.7,741428.7,9798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426374,2101258.00
06/14/2017 03:45,2,0.000,ALERT,213.29,303.28,59.991,1497426304,"201051344001158","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,726554.2,726554.2,9804,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426376,2101259.00
06/14/2017 03:45,2,0.000,ALERT,213.74,304.48,59.986,1497426304,"201051344000576","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,741084.9,741084.9,9798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497426378,2101260.00
06/14/2017 03:45,2,0.000,ALERT,212.38,299.67,59.986,1497426304,"274151322000087","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,932134.7,932134.7,9889,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497426380,2101261.00
06/14/2017 04:00,2,0.000,ALERT,213.51,302.98,59.944,1497427203,"201051344000645","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,740047.2,740047.2,9789,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497427205,2101262.00
06/14/2017 04:00,2,0.000,ALERT,212.83,302.07,59.975,1497427203,"274151322000085","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,954715.8,954715.8,9739,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427207,2101263.00
06/14/2017 04:00,2,0.000,ALERT,213.74,302.98,59.981,1497427203,"201051344000633","219011344069620",0.00,14.30,0,299.37,304.78,0.0,0.0,0.000,726693.5,726693.5,9831,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427209,2101264.00
06/14/2017 04:00,2,0.000,ALERT,213.06,302.98,59.965,1497427203,"201051344000469","219011344069620",0.00,14.00,0,299.97,305.08,0.0,0.0,0.000,729856.6,729856.6,9805,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427211,2101265.00
06/14/2017 04:00,2,0.000,ALERT,212.61,302.98,59.975,1497427203,"201051344000646","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,725437.4,725437.4,9803,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427212,2101266.00
06/14/2017 04:00,2,0.000,ALERT,212.61,302.37,59.975,1497427203,"274151322000052","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,991907.7,991907.7,9743,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427214,2101267.00
06/14/2017 04:00,2,0.000,ALERT,212.83,302.98,59.970,1497427203,"201051344000585","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,737636.6,737636.6,9804,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427216,2101268.00
06/14/2017 04:00,2,0.000,ALERT,212.83,302.98,59.975,1497427203,"201051344001230","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,730120.1,730120.1,9809,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427218,2101269.00
06/14/2017 04:00,2,0.000,ALERT,213.51,303.88,60.018,1497427203,"201051344000582","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,719589.3,719589.3,9795,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497427219,2101270.00
06/14/2017 04:00,2,0.000,ALERT,212.16,302.37,59.991,1497427203,"201051344000955","219011344069620",0.00,14.70,0,300.87,304.18,0.0,0.0,0.000,738814.2,738814.2,9814,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427221,2101271.00
06/14/2017 04:00,2,0.000,ALERT,212.83,301.17,59.986,1497427203,"274151322000094","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,814401.3,814401.3,9991,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427223,2101272.00
06/14/2017 04:00,2,0.000,ALERT,213.06,303.88,59.975,1497427203,"201051344000579","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,748049.8,748049.8,9795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427225,2101273.00
06/14/2017 04:00,2,0.000,ALERT,212.38,302.98,59.928,1497427203,"201051344000890","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,732789.8,732789.8,9806,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427227,2101274.00
06/14/2017 04:00,2,0.000,ALERT,213.06,302.68,59.981,1497427203,"201051344000438","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,735484.8,735484.8,9800,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427229,2101275.00
06/14/2017 04:00,2,0.000,ALERT,213.06,302.37,59.975,1497427203,"201051344000417","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,673513.1,673513.1,9830,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427230,2101276.00
06/14/2017 04:00,2,0.000,ALERT,212.61,302.07,59.970,1497427203,"274151322000083","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,981864.8,981864.8,9746,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427232,2101277.00
06/14/2017 04:00,2,0.000,ALERT,213.06,301.47,59.959,1497427203,"274151322000076","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,1047351.8,1047351.8,9736,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497427234,2101278.00
06/14/2017 04:00,2,0.000,ALERT,212.83,303.58,59.975,1497427203,"201051344000868","219011344069620",0.00,15.00,0,301.47,306.28,0.0,0.0,0.000,728335.1,728335.1,9808,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427236,2101279.00
06/14/2017 04:00,2,0.000,ALERT,212.83,302.68,59.970,1497427203,"274151322000095","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,1037204.2,1037204.2,9751,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427238,2101280.00
06/14/2017 04:00,2,0.000,ALERT,212.83,303.28,59.959,1497427203,"201051344000988","219011344069620",0.00,15.00,0,298.77,305.38,0.0,0.0,0.000,645817.3,645817.3,9815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427240,2101281.00
06/14/2017 04:00,2,0.000,ALERT,212.61,302.07,59.970,1497427203,"201051344001025","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,735134.3,735134.3,9814,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497427241,2101282.00
06/14/2017 04:00,2,0.000,ALERT,213.06,303.58,59.933,1497427203,"201051344000458","219011344069620",0.00,15.30,0,301.17,305.98,0.0,0.0,0.000,740201.8,740201.8,9787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427243,2101283.00
06/14/2017 04:00,2,0.000,ALERT,213.74,303.28,59.933,1497427203,"201051344000853","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,740960.5,740960.5,9797,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497427245,2101284.00
06/14/2017 04:00,2,0.000,ALERT,213.06,302.68,59.975,1497427203,"201051344000685","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,735495.2,735495.2,9818,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497427247,2101285.00
06/14/2017 04:00,2,0.000,ALERT,212.83,302.07,59.959,1497427203,"201051344000917","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,732094.4,732094.4,9804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497427249,2101286.00
06/14/2017 04:00,2,0.000,ALERT,212.83,302.98,59.965,1497427203,"201051344001145","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,740120.2,740120.2,9798,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427250,2101287.00
06/14/2017 04:00,2,0.000,ALERT,212.61,301.77,59.954,1497427203,"201051344000651","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,728618.6,728618.6,9806,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497427252,2101288.00
06/14/2017 04:00,2,0.000,ALERT,212.16,301.47,59.959,1497427203,"274151322000088","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,941541.3,941541.3,9747,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427254,2101289.00
06/14/2017 04:00,2,0.000,ALERT,213.29,300.57,59.959,1497427203,"274151322000068","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,814885.1,814885.1,10006,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427256,2101290.00
06/14/2017 04:00,2,0.000,ALERT,212.16,302.37,59.954,1497427203,"201051344001135","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,724060.6,724060.6,9793,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497427257,2101291.00
06/14/2017 04:00,2,0.000,ALERT,212.61,303.88,59.986,1497427203,"201051344000594","219011344069620",0.00,14.70,0,300.87,305.98,0.0,0.0,0.000,743024.0,743024.0,9798,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427259,2101292.00
06/14/2017 04:00,2,0.000,ALERT,212.83,302.37,59.954,1497427203,"201051344001203","219011344069620",0.00,14.70,0,301.17,306.28,0.0,0.0,0.000,733409.0,733409.0,9831,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497427261,2101293.00
06/14/2017 04:00,2,0.000,ALERT,212.38,301.47,59.949,1497427203,"274151322000054","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,958714.7,958714.7,9730,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427263,2101294.00
06/14/2017 04:00,2,0.000,ALERT,213.29,302.98,59.959,1497427203,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,727213.1,727213.1,9827,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427265,2101295.00
06/14/2017 04:00,2,0.000,ALERT,212.83,302.68,59.954,1497427203,"201051344001093","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,731919.1,731919.1,9821,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497427267,2101296.00
06/14/2017 04:00,2,0.000,ALERT,213.06,303.58,59.959,1497427203,"201051344000900","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,748689.1,748689.1,9802,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427268,2101297.00
06/14/2017 04:00,2,0.000,ALERT,213.51,303.28,59.996,1497427203,"201051344000648","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,737187.5,737187.5,9793,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427270,2101298.00
06/14/2017 04:00,2,0.000,ALERT,212.83,303.58,59.965,1497427203,"201051344000569","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,750875.8,750875.8,9777,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427272,2101299.00
06/14/2017 04:00,2,0.000,ALERT,213.06,303.88,59.938,1497427203,"201051344000983","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,741428.7,741428.7,9800,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497427274,2101300.00
06/14/2017 04:00,2,0.000,ALERT,213.29,303.28,59.965,1497427203,"201051344001158","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,726554.2,726554.2,9806,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427276,2101301.00
06/14/2017 04:00,2,0.000,ALERT,213.29,303.58,59.965,1497427203,"201051344000576","219011344069620",0.00,14.30,0,301.17,305.98,0.0,0.0,0.000,741084.9,741084.9,9800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427277,2101302.00
06/14/2017 04:00,2,0.000,ALERT,212.83,301.17,59.986,1497427203,"274151322000087","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,932134.7,932134.7,9891,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497427279,2101303.00
06/14/2017 04:15,2,0.000,ALERT,213.74,303.28,60.012,1497428103,"201051344000645","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,740047.2,740047.2,9791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428105,2101304.00
06/14/2017 04:15,2,0.000,ALERT,212.61,301.17,60.007,1497428103,"274151322000085","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,954715.8,954715.8,9741,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428106,2101305.00
06/14/2017 04:15,2,0.000,ALERT,213.51,302.37,60.007,1497428103,"201051344000633","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,726693.5,726693.5,9833,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428108,2101306.00
06/14/2017 04:15,2,0.000,ALERT,213.29,303.28,60.012,1497428103,"201051344000469","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,729856.6,729856.6,9807,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428110,2101307.00
06/14/2017 04:15,2,0.000,ALERT,212.38,302.37,60.007,1497428103,"201051344000646","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,725437.4,725437.4,9805,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428112,2101308.00
06/14/2017 04:15,2,0.000,ALERT,212.16,301.47,59.996,1497428103,"274151322000052","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,991907.7,991907.7,9745,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428114,2101309.00
06/14/2017 04:15,2,0.000,ALERT,212.83,302.98,60.007,1497428103,"201051344000585","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,737636.6,737636.6,9806,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428115,2101310.00
06/14/2017 04:15,2,0.000,ALERT,212.61,302.98,60.002,1497428103,"201051344001230","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,730120.1,730120.1,9811,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428117,2101311.00
06/14/2017 04:15,2,0.000,ALERT,213.06,303.58,60.007,1497428103,"201051344000582","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,719589.3,719589.3,9797,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428119,2101312.00
06/14/2017 04:15,2,0.000,ALERT,212.16,302.68,59.981,1497428103,"201051344000955","219011344069620",0.00,14.70,0,300.87,304.18,0.0,0.0,0.000,738814.2,738814.2,9816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428121,2101313.00
06/14/2017 04:15,2,0.000,ALERT,212.61,300.57,60.002,1497428103,"274151322000094","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,814401.3,814401.3,9993,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428123,2101314.00
