ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 04:15,2,0.000,ALERT,212.83,303.58,59.996,1497428103,"201051344000579","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,748049.8,748049.8,9797,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428124,2101315.00
06/14/2017 04:15,2,0.000,ALERT,212.38,302.98,60.023,1497428103,"201051344000890","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,732789.8,732789.8,9808,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428126,2101316.00
06/14/2017 04:15,2,0.000,ALERT,212.61,302.37,60.002,1497428103,"201051344000438","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,735484.8,735484.8,9802,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428128,2101317.00
06/14/2017 04:15,2,0.000,ALERT,212.83,302.07,60.007,1497428103,"201051344000417","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,673513.1,673513.1,9832,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428130,2101318.00
06/14/2017 04:15,2,0.000,ALERT,212.38,301.47,59.996,1497428103,"274151322000083","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,981864.8,981864.8,9748,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428132,2101319.00
06/14/2017 04:15,2,0.000,ALERT,212.83,300.87,59.991,1497428103,"274151322000076","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,1047351.8,1047351.8,9738,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497428133,2101320.00
06/14/2017 04:15,2,0.000,ALERT,213.29,304.18,60.007,1497428103,"201051344000868","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,728335.1,728335.1,9810,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428135,2101321.00
06/14/2017 04:15,2,0.000,ALERT,212.38,302.07,59.981,1497428103,"274151322000095","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,1037204.2,1037204.2,9753,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428137,2101322.00
06/14/2017 04:15,2,0.000,ALERT,212.83,303.28,59.986,1497428103,"201051344000988","219011344069620",0.00,14.70,0,299.07,304.78,0.0,0.0,0.000,645817.3,645817.3,9817,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428139,2101323.00
06/14/2017 04:15,2,0.000,ALERT,212.16,301.47,59.991,1497428103,"201051344001025","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,735134.3,735134.3,9816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497428141,2101324.00
06/14/2017 04:15,2,0.000,ALERT,213.29,303.88,59.991,1497428103,"201051344000458","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,740201.8,740201.8,9789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497428142,2101325.00
06/14/2017 04:15,2,0.000,ALERT,213.74,303.28,60.028,1497428103,"201051344000853","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,740960.5,740960.5,9799,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428144,2101326.00
06/14/2017 04:15,2,0.000,ALERT,212.83,302.37,59.965,1497428103,"201051344000685","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,735495.2,735495.2,9820,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497428146,2101327.00
06/14/2017 04:15,2,0.000,ALERT,212.83,302.37,59.959,1497428103,"201051344000917","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,732094.4,732094.4,9806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428148,2101328.00
06/14/2017 04:15,2,0.000,ALERT,212.83,302.68,60.018,1497428103,"201051344001145","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,740120.2,740120.2,9800,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428150,2101329.00
06/14/2017 04:15,2,0.000,ALERT,212.38,301.77,59.996,1497428103,"201051344000651","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,728618.6,728618.6,9808,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428151,2101330.00
06/14/2017 04:15,2,0.000,ALERT,211.93,300.87,60.028,1497428103,"274151322000088","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,941541.3,941541.3,9749,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497428153,2101331.00
06/14/2017 04:15,2,0.000,ALERT,212.61,299.67,59.986,1497428103,"274151322000068","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,814885.1,814885.1,10008,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428155,2101332.00
06/14/2017 04:15,2,0.000,ALERT,212.16,302.68,60.012,1497428103,"201051344001135","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,724060.6,724060.6,9795,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497428157,2101333.00
06/14/2017 04:15,2,0.000,ALERT,212.83,303.88,59.991,1497428103,"201051344000594","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,743024.0,743024.0,9800,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428159,2101334.00
06/14/2017 04:15,2,0.000,ALERT,212.38,302.07,59.959,1497428103,"201051344001203","219011344069620",0.00,14.30,0,300.57,305.98,0.0,0.0,0.000,733409.0,733409.0,9833,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428160,2101335.00
06/14/2017 04:15,2,0.000,ALERT,212.38,302.07,59.991,1497428103,"274151322000054","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,958714.7,958714.7,9732,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497428162,2101336.00
06/14/2017 04:15,2,0.000,ALERT,213.29,302.98,59.991,1497428103,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,727213.1,727213.1,9829,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428164,2101337.00
06/14/2017 04:15,2,0.000,ALERT,212.38,302.37,59.986,1497428103,"201051344001093","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,731919.1,731919.1,9823,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497428166,2101338.00
06/14/2017 04:15,2,0.000,ALERT,213.29,303.58,60.007,1497428103,"201051344000900","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,748689.1,748689.1,9804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428168,2101339.00
06/14/2017 04:15,2,0.000,ALERT,213.06,302.68,59.996,1497428103,"201051344000648","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,737187.5,737187.5,9795,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497428169,2101340.00
06/14/2017 04:15,2,0.000,ALERT,212.83,303.58,59.991,1497428103,"201051344000569","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,750875.8,750875.8,9779,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497428171,2101341.00
06/14/2017 04:15,2,0.000,ALERT,213.06,303.58,59.991,1497428103,"201051344000983","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,741428.7,741428.7,9802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428173,2101342.00
06/14/2017 04:15,2,0.000,ALERT,213.06,302.68,59.986,1497428103,"201051344001158","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,726554.2,726554.2,9808,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428175,2101343.00
06/14/2017 04:15,2,0.000,ALERT,213.29,303.58,60.023,1497428103,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,741084.9,741084.9,9802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497428177,2101344.00
06/14/2017 04:15,2,0.000,ALERT,212.38,300.87,60.007,1497428103,"274151322000087","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,932134.7,932134.7,9893,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497428178,2101345.00
06/14/2017 04:30,2,0.000,ALERT,213.29,303.28,59.981,1497429003,"201051344000645","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,740047.2,740047.2,9793,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429005,2101346.00
06/14/2017 04:30,2,0.000,ALERT,212.16,300.57,59.981,1497429003,"274151322000085","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,954715.8,954715.8,9743,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429007,2101347.00
06/14/2017 04:30,2,0.000,ALERT,213.29,302.98,59.975,1497429003,"201051344000633","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,726693.5,726693.5,9835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429009,2101348.00
06/14/2017 04:30,2,0.000,ALERT,213.06,303.58,59.975,1497429003,"201051344000469","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,729856.6,729856.6,9809,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429011,2101349.00
06/14/2017 04:30,2,0.000,ALERT,211.93,302.07,59.975,1497429003,"201051344000646","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,725437.4,725437.4,9807,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429013,2101350.00
06/14/2017 04:30,2,0.000,ALERT,211.93,301.47,59.965,1497429003,"274151322000052","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,991907.7,991907.7,9747,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429014,2101351.00
06/14/2017 04:30,2,0.000,ALERT,212.38,302.37,59.970,1497429003,"201051344000585","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,737636.6,737636.6,9808,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429016,2101352.00
06/14/2017 04:30,2,0.000,ALERT,212.38,302.68,59.981,1497429003,"201051344001230","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,730120.1,730120.1,9813,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429018,2101353.00
06/14/2017 04:30,2,0.000,ALERT,212.83,303.28,59.944,1497429003,"201051344000582","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,719589.3,719589.3,9799,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429020,2101354.00
06/14/2017 04:30,2,0.000,ALERT,211.93,302.37,59.975,1497429003,"201051344000955","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,738814.2,738814.2,9818,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429022,2101355.00
06/14/2017 04:30,2,0.000,ALERT,212.38,300.57,59.959,1497429003,"274151322000094","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,814401.3,814401.3,9995,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429024,2101356.00
06/14/2017 04:30,2,0.000,ALERT,212.83,303.88,59.965,1497429003,"201051344000579","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,748049.8,748049.8,9799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429025,2101357.00
06/14/2017 04:30,2,0.000,ALERT,212.16,302.68,59.965,1497429003,"201051344000890","219011344069620",0.00,14.70,0,300.57,305.68,0.0,0.0,0.000,732789.8,732789.8,9810,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429027,2101358.00
06/14/2017 04:30,2,0.000,ALERT,212.61,302.37,59.981,1497429003,"201051344000438","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,735484.8,735484.8,9804,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429029,2101359.00
06/14/2017 04:30,2,0.000,ALERT,212.16,301.47,59.970,1497429003,"201051344000417","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,673513.1,673513.1,9834,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429031,2101360.00
06/14/2017 04:30,2,0.000,ALERT,211.93,300.87,59.938,1497429003,"274151322000083","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,981864.8,981864.8,9750,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429033,2101361.00
06/14/2017 04:30,2,0.000,ALERT,212.83,301.17,59.970,1497429003,"274151322000076","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,1047351.8,1047351.8,9740,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429034,2101362.00
06/14/2017 04:30,2,0.000,ALERT,212.61,303.28,59.975,1497429003,"201051344000868","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,728335.1,728335.1,9812,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429036,2101363.00
06/14/2017 04:30,2,0.000,ALERT,211.93,301.47,59.965,1497429003,"274151322000095","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,1037204.2,1037204.2,9755,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429038,2101364.00
06/14/2017 04:30,2,0.000,ALERT,212.61,302.98,60.023,1497429003,"201051344000988","219011344069620",0.00,14.30,0,299.07,305.08,0.0,0.0,0.000,645817.3,645817.3,9819,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429040,2101365.00
06/14/2017 04:30,2,0.000,ALERT,211.70,301.17,59.970,1497429003,"201051344001025","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,735134.3,735134.3,9818,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429042,2101366.00
06/14/2017 04:30,2,0.000,ALERT,212.61,302.68,60.002,1497429003,"201051344000458","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,740201.8,740201.8,9791,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429043,2101367.00
06/14/2017 04:30,2,0.000,ALERT,213.51,302.98,59.975,1497429003,"201051344000853","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,740960.5,740960.5,9801,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429045,2101368.00
06/14/2017 04:30,2,0.000,ALERT,212.16,301.77,59.959,1497429003,"201051344000685","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,735495.2,735495.2,9822,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429047,2101369.00
06/14/2017 04:30,2,0.000,ALERT,212.16,301.47,59.970,1497429003,"201051344000917","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,732094.4,732094.4,9808,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429049,2101370.00
06/14/2017 04:30,2,0.000,ALERT,212.38,302.07,59.944,1497429003,"201051344001145","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,740120.2,740120.2,9802,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429050,2101371.00
06/14/2017 04:30,2,0.000,ALERT,212.61,301.77,59.970,1497429003,"201051344000651","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,728618.6,728618.6,9810,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429052,2101372.00
06/14/2017 04:30,2,0.000,ALERT,211.70,300.87,59.970,1497429003,"274151322000088","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,941541.3,941541.3,9751,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429054,2101373.00
06/14/2017 04:30,2,0.000,ALERT,212.61,299.97,59.970,1497429003,"274151322000068","219011344069620",0.00,15.50,0,298.77,301.77,0.0,0.0,0.000,814885.1,814885.1,10010,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429056,2101374.00
06/14/2017 04:30,2,0.000,ALERT,211.93,302.07,59.928,1497429003,"201051344001135","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,724060.6,724060.6,9797,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429058,2101375.00
06/14/2017 04:30,2,0.000,ALERT,212.38,302.98,59.965,1497429003,"201051344000594","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,743024.0,743024.0,9802,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429060,2101376.00
06/14/2017 04:30,2,0.000,ALERT,212.38,302.07,59.959,1497429003,"201051344001203","219011344069620",0.00,14.30,0,300.27,306.28,0.0,0.0,0.000,733409.0,733409.0,9835,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429061,2101377.00
06/14/2017 04:30,2,0.000,ALERT,211.93,300.87,59.954,1497429003,"274151322000054","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,958714.7,958714.7,9734,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429063,2101378.00
06/14/2017 04:30,2,0.000,ALERT,212.83,302.37,59.954,1497429003,"201051344000867","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,727213.1,727213.1,9831,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429065,2101379.00
06/14/2017 04:30,2,0.000,ALERT,212.38,302.37,59.965,1497429003,"201051344001093","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,731919.1,731919.1,9825,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429067,2101380.00
06/14/2017 04:30,2,0.000,ALERT,212.38,302.68,59.954,1497429003,"201051344000900","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,748689.1,748689.1,9806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429068,2101381.00
06/14/2017 04:30,2,0.000,ALERT,212.83,302.07,59.965,1497429003,"201051344000648","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,737187.5,737187.5,9797,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429070,2101382.00
06/14/2017 04:30,2,0.000,ALERT,212.83,303.58,59.959,1497429003,"201051344000569","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,750875.8,750875.8,9781,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429072,2101383.00
06/14/2017 04:30,2,0.000,ALERT,212.61,302.98,59.986,1497429003,"201051344000983","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,741428.7,741428.7,9804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429074,2101384.00
06/14/2017 04:30,2,0.000,ALERT,212.83,302.68,59.922,1497429003,"201051344001158","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,726554.2,726554.2,9810,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429076,2101385.00
06/14/2017 04:30,2,0.000,ALERT,213.06,302.98,59.928,1497429003,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,741084.9,741084.9,9804,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429078,2101386.00
06/14/2017 04:30,2,0.000,ALERT,212.38,300.57,59.986,1497429003,"274151322000087","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,932134.7,932134.7,9895,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429080,2101387.00
06/14/2017 04:45,2,0.000,ALERT,213.29,303.28,59.981,1497429903,"201051344000645","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,740047.2,740047.2,9795,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429905,2101388.00
06/14/2017 04:45,2,0.000,ALERT,212.16,300.57,59.970,1497429903,"274151322000085","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,954715.8,954715.8,9745,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429907,2101389.00
06/14/2017 04:45,2,0.000,ALERT,213.29,302.68,59.986,1497429903,"201051344000633","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,726693.5,726693.5,9837,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429909,2101390.00
06/14/2017 04:45,2,0.000,ALERT,212.83,303.28,59.986,1497429903,"201051344000469","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,729856.6,729856.6,9811,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429911,2101391.00
06/14/2017 04:45,2,0.000,ALERT,211.93,301.77,59.986,1497429903,"201051344000646","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,725437.4,725437.4,9809,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429913,2101392.00
06/14/2017 04:45,2,0.000,ALERT,211.93,301.77,59.986,1497429903,"274151322000052","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,991907.7,991907.7,9749,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429914,2101393.00
06/14/2017 04:45,2,0.000,ALERT,212.38,302.37,59.981,1497429903,"201051344000585","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,737636.6,737636.6,9810,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429916,2101394.00
06/14/2017 04:45,2,0.000,ALERT,212.16,302.07,59.975,1497429903,"201051344001230","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,730120.1,730120.1,9815,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429918,2101395.00
06/14/2017 04:45,2,0.000,ALERT,213.06,303.58,59.991,1497429903,"201051344000582","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,719589.3,719589.3,9801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429920,2101396.00
06/14/2017 04:45,2,0.000,ALERT,211.93,302.07,59.991,1497429903,"201051344000955","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,738814.2,738814.2,9820,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429921,2101397.00
06/14/2017 04:45,2,0.000,ALERT,212.16,300.27,59.986,1497429903,"274151322000094","219011344069620",0.00,14.70,0,298.77,301.77,0.0,0.0,0.000,814401.3,814401.3,9997,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429923,2101398.00
06/14/2017 04:45,2,0.000,ALERT,212.83,303.88,59.991,1497429903,"201051344000579","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,748049.8,748049.8,9801,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429925,2101399.00
06/14/2017 04:45,2,0.000,ALERT,212.16,302.68,59.981,1497429903,"201051344000890","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,732789.8,732789.8,9812,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429927,2101400.00
06/14/2017 04:45,2,0.000,ALERT,212.38,302.07,59.991,1497429903,"201051344000438","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,735484.8,735484.8,9806,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429929,2101401.00
06/14/2017 04:45,2,0.000,ALERT,212.61,302.07,59.991,1497429903,"201051344000417","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,673513.1,673513.1,9836,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429930,2101402.00
06/14/2017 04:45,2,0.000,ALERT,211.93,301.17,59.981,1497429903,"274151322000083","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,981864.8,981864.8,9752,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429933,2101403.00
06/14/2017 04:45,2,0.000,ALERT,212.83,301.47,59.986,1497429903,"274151322000076","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,1047351.8,1047351.8,9742,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429935,2101404.00
06/14/2017 04:45,2,0.000,ALERT,212.38,303.58,59.991,1497429903,"201051344000868","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,728335.1,728335.1,9814,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429936,2101405.00
06/14/2017 04:45,2,0.000,ALERT,212.16,302.07,59.986,1497429903,"274151322000095","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,1037204.2,1037204.2,9757,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429938,2101406.00
06/14/2017 04:45,2,0.000,ALERT,212.61,303.28,59.986,1497429903,"201051344000988","219011344069620",0.00,14.30,0,298.17,304.78,0.0,0.0,0.000,645817.3,645817.3,9821,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429940,2101407.00
06/14/2017 04:45,2,0.000,ALERT,211.93,301.17,59.975,1497429903,"201051344001025","219011344069620",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,735134.3,735134.3,9820,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429942,2101408.00
06/14/2017 04:45,2,0.000,ALERT,212.83,303.58,59.986,1497429903,"201051344000458","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,740201.8,740201.8,9793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429944,2101409.00
06/14/2017 04:45,2,0.000,ALERT,213.29,302.98,59.986,1497429903,"201051344000853","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,740960.5,740960.5,9803,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429945,2101410.00
06/14/2017 04:45,2,0.000,ALERT,212.38,302.07,59.965,1497429903,"201051344000685","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,735495.2,735495.2,9824,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429947,2101411.00
06/14/2017 04:45,2,0.000,ALERT,212.38,301.77,59.986,1497429903,"201051344000917","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,732094.4,732094.4,9810,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429949,2101412.00
06/14/2017 04:45,2,0.000,ALERT,212.61,302.68,59.981,1497429903,"201051344001145","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,740120.2,740120.2,9804,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429951,2101413.00
06/14/2017 04:45,2,0.000,ALERT,212.38,301.77,60.007,1497429903,"201051344000651","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,728618.6,728618.6,9812,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429953,2101414.00
06/14/2017 04:45,2,0.000,ALERT,211.70,300.57,59.970,1497429903,"274151322000088","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,941541.3,941541.3,9753,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429954,2101415.00
06/14/2017 04:45,2,0.000,ALERT,212.61,299.67,59.986,1497429903,"274151322000068","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,814885.1,814885.1,10012,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429956,2101416.00
06/14/2017 04:45,2,0.000,ALERT,211.70,301.47,59.986,1497429903,"201051344001135","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,724060.6,724060.6,9799,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429958,2101417.00
06/14/2017 04:45,2,0.000,ALERT,212.61,304.18,60.007,1497429903,"201051344000594","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,743024.0,743024.0,9804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429960,2101418.00
06/14/2017 04:45,2,0.000,ALERT,212.38,302.07,59.991,1497429903,"201051344001203","219011344069620",0.00,14.00,0,299.97,305.68,0.0,0.0,0.000,733409.0,733409.0,9837,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429961,2101419.00
06/14/2017 04:45,2,0.000,ALERT,211.93,301.17,60.012,1497429903,"274151322000054","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,958714.7,958714.7,9736,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429963,2101420.00
06/14/2017 04:45,2,0.000,ALERT,213.06,302.98,59.991,1497429903,"201051344000867","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,727213.1,727213.1,9833,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429965,2101421.00
06/14/2017 04:45,2,0.000,ALERT,212.38,302.07,60.023,1497429903,"201051344001093","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,731919.1,731919.1,9827,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429967,2101422.00
06/14/2017 04:45,2,0.000,ALERT,212.61,302.98,59.981,1497429903,"201051344000900","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,748689.1,748689.1,9808,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429969,2101423.00
06/14/2017 04:45,2,0.000,ALERT,213.06,302.68,59.986,1497429903,"201051344000648","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,737187.5,737187.5,9799,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429971,2101424.00
06/14/2017 04:45,2,0.000,ALERT,212.83,303.58,59.981,1497429903,"201051344000569","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,750875.8,750875.8,9783,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429972,2101425.00
06/14/2017 04:45,2,0.000,ALERT,212.83,303.28,59.991,1497429903,"201051344000983","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,741428.7,741428.7,9806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429974,2101426.00
06/14/2017 04:45,2,0.000,ALERT,212.83,302.68,59.986,1497429903,"201051344001158","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,726554.2,726554.2,9812,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497429976,2101427.00
06/14/2017 04:45,2,0.000,ALERT,213.06,303.28,59.986,1497429903,"201051344000576","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,741084.9,741084.9,9806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429978,2101428.00
06/14/2017 04:45,2,0.000,ALERT,212.38,300.57,59.986,1497429903,"274151322000087","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,932134.7,932134.7,9897,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497429980,2101429.00
06/14/2017 05:00,2,0.000,ALERT,212.83,302.37,59.996,1497430804,"201051344000645","219011344069620",0.00,14.30,0,301.17,306.28,0.0,0.0,0.000,740047.2,740047.2,9797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430806,2101430.00
06/14/2017 05:00,2,0.000,ALERT,211.93,299.97,59.991,1497430804,"274151322000085","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,954715.8,954715.8,9747,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430807,2101431.00
06/14/2017 05:00,2,0.000,ALERT,213.06,302.07,59.981,1497430804,"201051344000633","219011344069620",0.00,13.70,0,299.37,305.68,0.0,0.0,0.000,726693.5,726693.5,9839,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497430809,2101432.00
06/14/2017 05:00,2,0.000,ALERT,212.61,302.68,59.991,1497430804,"201051344000469","219011344069620",0.00,13.30,0,300.27,305.68,0.0,0.0,0.000,729856.6,729856.6,9813,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430811,2101433.00
06/14/2017 05:00,2,0.000,ALERT,211.48,301.47,60.007,1497430804,"201051344000646","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,725437.4,725437.4,9811,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430813,2101434.00
06/14/2017 05:00,2,0.000,ALERT,211.93,300.87,60.002,1497430804,"274151322000052","219011344069620",0.00,15.00,0,298.17,303.88,0.0,0.0,0.000,991907.7,991907.7,9751,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430815,2101435.00
06/14/2017 05:00,2,0.000,ALERT,212.16,301.77,60.007,1497430804,"201051344000585","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,737636.6,737636.6,9812,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430817,2101436.00
06/14/2017 05:00,2,0.000,ALERT,212.16,302.37,60.018,1497430804,"201051344001230","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,730120.1,730120.1,9817,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430818,2101437.00
06/14/2017 05:00,2,0.000,ALERT,212.61,302.98,60.002,1497430804,"201051344000582","219011344069620",0.00,13.70,0,300.87,305.68,0.0,0.0,0.000,719589.3,719589.3,9803,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430820,2101438.00
06/14/2017 05:00,2,0.000,ALERT,211.70,301.77,59.991,1497430804,"201051344000955","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,738814.2,738814.2,9822,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430822,2101439.00
06/14/2017 05:00,2,0.000,ALERT,211.93,299.97,59.954,1497430804,"274151322000094","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,814401.3,814401.3,9999,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430824,2101440.00
06/14/2017 05:00,2,0.000,ALERT,212.38,302.98,59.991,1497430804,"201051344000579","219011344069620",0.00,14.00,0,301.77,306.88,0.0,0.0,0.000,748049.8,748049.8,9803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430826,2101441.00
06/14/2017 05:00,2,0.000,ALERT,211.70,302.07,59.981,1497430804,"201051344000890","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,732789.8,732789.8,9814,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430827,2101442.00
06/14/2017 05:00,2,0.000,ALERT,212.16,301.77,60.007,1497430804,"201051344000438","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,735484.8,735484.8,9808,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497430829,2101443.00
06/14/2017 05:00,2,0.000,ALERT,212.38,301.47,59.991,1497430804,"201051344000417","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,673513.1,673513.1,9838,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430831,2101444.00
06/14/2017 05:00,2,0.000,ALERT,211.70,300.87,59.981,1497430804,"274151322000083","219011344069620",0.00,14.70,0,298.47,304.18,0.0,0.0,0.000,981864.8,981864.8,9754,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430833,2101445.00
06/14/2017 05:00,2,0.000,ALERT,212.38,299.97,59.986,1497430804,"274151322000076","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,1047351.8,1047351.8,9744,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430834,2101446.00
06/14/2017 05:00,2,0.000,ALERT,212.16,302.98,59.986,1497430804,"201051344000868","219011344069620",0.00,14.00,0,301.77,307.18,0.0,0.0,0.000,728335.1,728335.1,9816,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497430836,2101447.00
06/14/2017 05:00,2,0.000,ALERT,211.70,301.47,59.981,1497430804,"274151322000095","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,1037204.2,1037204.2,9759,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430838,2101448.00
06/14/2017 05:00,2,0.000,ALERT,212.38,302.37,59.991,1497430804,"201051344000988","219011344069620",0.00,14.00,0,298.77,305.68,0.0,0.0,0.000,645817.3,645817.3,9823,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430840,2101449.00
06/14/2017 05:00,2,0.000,ALERT,211.70,301.17,59.986,1497430804,"201051344001025","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,735134.3,735134.3,9822,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430842,2101450.00
06/14/2017 05:00,2,0.000,ALERT,212.16,302.07,60.034,1497430804,"201051344000458","219011344069620",0.00,14.70,0,301.17,307.18,0.0,0.0,0.000,740201.8,740201.8,9795,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430844,2101451.00
06/14/2017 05:00,2,0.000,ALERT,213.06,302.68,59.981,1497430804,"201051344000853","219011344069620",0.00,13.70,0,300.87,306.58,0.0,0.0,0.000,740960.5,740960.5,9805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497430845,2101452.00
06/14/2017 05:00,2,0.000,ALERT,212.38,302.07,59.981,1497430804,"201051344000685","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,735495.2,735495.2,9826,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430847,2101453.00
06/14/2017 05:00,2,0.000,ALERT,211.93,301.17,59.959,1497430804,"201051344000917","219011344069620",0.00,14.70,0,299.07,304.18,0.0,0.0,0.000,732094.4,732094.4,9812,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430849,2101454.00
06/14/2017 05:00,2,0.000,ALERT,212.61,302.37,59.986,1497430804,"201051344001145","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,740120.2,740120.2,9806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430851,2101455.00
06/14/2017 05:00,2,0.000,ALERT,211.93,300.87,59.986,1497430804,"201051344000651","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,728618.6,728618.6,9814,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430852,2101456.00
06/14/2017 05:00,2,0.000,ALERT,211.48,300.57,59.986,1497430804,"274151322000088","219011344069620",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,941541.3,941541.3,9755,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497430854,2101457.00
06/14/2017 05:00,2,0.000,ALERT,212.38,299.97,59.986,1497430804,"274151322000068","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,814885.1,814885.1,10014,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497430856,2101458.00
06/14/2017 05:00,2,0.000,ALERT,211.70,301.77,59.981,1497430804,"201051344001135","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,724060.6,724060.6,9801,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497430858,2101459.00
