ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 05:00,2,0.000,ALERT,212.16,302.98,59.981,1497430804,"201051344000594","219011344069620",0.00,13.70,0,300.87,306.58,0.0,0.0,0.000,743024.0,743024.0,9806,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430860,2101460.00
06/14/2017 05:00,2,0.000,ALERT,212.38,301.77,59.981,1497430804,"201051344001203","219011344069620",0.00,14.00,0,299.97,305.98,0.0,0.0,0.000,733409.0,733409.0,9839,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430862,2101461.00
06/14/2017 05:00,2,0.000,ALERT,211.70,300.57,59.970,1497430804,"274151322000054","219011344069620",0.00,15.30,0,298.47,303.88,0.0,0.0,0.000,958714.7,958714.7,9738,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430863,2101462.00
06/14/2017 05:00,2,0.000,ALERT,212.38,301.77,59.975,1497430804,"201051344000867","219011344069620",0.00,14.30,0,300.57,306.88,0.0,0.0,0.000,727213.1,727213.1,9835,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430865,2101463.00
06/14/2017 05:00,2,0.000,ALERT,212.38,302.07,59.970,1497430804,"201051344001093","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,731919.1,731919.1,9829,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430867,2101464.00
06/14/2017 05:00,2,0.000,ALERT,212.16,302.37,59.922,1497430804,"201051344000900","219011344069620",0.00,14.00,0,300.57,305.98,0.0,0.0,0.000,748689.1,748689.1,9810,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430869,2101465.00
06/14/2017 05:00,2,0.000,ALERT,212.61,301.77,59.970,1497430804,"201051344000648","219011344069620",0.00,13.30,0,300.57,306.58,0.0,0.0,0.000,737187.5,737187.5,9801,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430871,2101466.00
06/14/2017 05:00,2,0.000,ALERT,212.38,302.68,59.959,1497430804,"201051344000569","219011344069620",0.00,14.00,0,301.77,307.18,0.0,0.0,0.000,750875.8,750875.8,9785,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430873,2101467.00
06/14/2017 05:00,2,0.000,ALERT,212.38,302.37,59.965,1497430804,"201051344000983","219011344069620",0.00,14.00,0,301.47,306.88,0.0,0.0,0.000,741428.7,741428.7,9808,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497430875,2101468.00
06/14/2017 05:00,2,0.000,ALERT,212.61,302.37,59.965,1497430804,"201051344001158","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,726554.2,726554.2,9814,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497430876,2101469.00
06/14/2017 05:00,2,0.000,ALERT,212.61,302.37,59.922,1497430804,"201051344000576","219011344069620",0.00,13.70,0,300.87,306.28,0.0,0.0,0.000,741084.9,741084.9,9808,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430878,2101470.00
06/14/2017 05:00,2,0.000,ALERT,211.93,299.67,59.959,1497430804,"274151322000087","219011344069620",0.00,15.30,0,297.87,303.28,0.0,0.0,0.000,932134.7,932134.7,9899,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497430880,2101471.00
06/14/2017 05:15,2,0.000,ALERT,212.61,301.77,59.981,1497431703,"201051344000645","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,740047.2,740047.2,9799,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431705,2101472.00
06/14/2017 05:15,2,0.000,ALERT,211.93,300.27,59.975,1497431703,"274151322000085","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,954715.8,954715.8,9749,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497431707,2101473.00
06/14/2017 05:15,2,0.000,ALERT,212.83,301.77,59.949,1497431703,"201051344000633","219011344069620",0.00,13.30,0,298.47,303.88,0.0,0.0,0.000,726693.5,726693.5,9841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431709,2101474.00
06/14/2017 05:15,2,0.000,ALERT,212.16,301.77,59.975,1497431703,"201051344000469","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,729856.6,729856.6,9815,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497431711,2101475.00
06/14/2017 05:15,2,0.000,ALERT,211.25,300.87,59.981,1497431703,"201051344000646","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,725437.4,725437.4,9813,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431713,2101476.00
06/14/2017 05:15,2,0.000,ALERT,211.48,300.27,59.970,1497431703,"274151322000052","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,991907.7,991907.7,9753,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431715,2101477.00
06/14/2017 05:15,2,0.000,ALERT,211.70,301.17,59.975,1497431703,"201051344000585","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,737636.6,737636.6,9814,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497431716,2101478.00
06/14/2017 05:15,2,0.000,ALERT,211.70,301.77,59.981,1497431703,"201051344001230","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,730120.1,730120.1,9819,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497431718,2101479.00
06/14/2017 05:15,2,0.000,ALERT,212.16,302.07,59.975,1497431703,"201051344000582","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,719589.3,719589.3,9805,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497431720,2101480.00
06/14/2017 05:15,2,0.000,ALERT,211.25,300.87,59.970,1497431703,"201051344000955","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,738814.2,738814.2,9824,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431722,2101481.00
06/14/2017 05:15,2,0.000,ALERT,211.70,299.37,59.965,1497431703,"274151322000094","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,814401.3,814401.3,10001,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431724,2101482.00
06/14/2017 05:15,2,0.000,ALERT,212.16,302.68,59.975,1497431703,"201051344000579","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,748049.8,748049.8,9805,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431725,2101483.00
06/14/2017 05:15,2,0.000,ALERT,211.70,302.07,59.986,1497431703,"201051344000890","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,732789.8,732789.8,9816,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431727,2101484.00
06/14/2017 05:15,2,0.000,ALERT,211.70,301.17,59.975,1497431703,"201051344000438","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,735484.8,735484.8,9810,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431729,2101485.00
06/14/2017 05:15,2,0.000,ALERT,211.70,300.27,59.944,1497431703,"201051344000417","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,673513.1,673513.1,9840,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431731,2101486.00
06/14/2017 05:15,2,0.000,ALERT,211.70,300.87,59.965,1497431703,"274151322000083","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,981864.8,981864.8,9756,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431733,2101487.00
06/14/2017 05:15,2,0.000,ALERT,211.93,299.97,59.970,1497431703,"274151322000076","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,1047351.8,1047351.8,9746,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431735,2101488.00
06/14/2017 05:15,2,0.000,ALERT,212.38,302.98,59.981,1497431703,"201051344000868","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,728335.1,728335.1,9818,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431736,2101489.00
06/14/2017 05:15,2,0.000,ALERT,211.48,300.87,59.970,1497431703,"274151322000095","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,1037204.2,1037204.2,9761,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497431738,2101490.00
06/14/2017 05:15,2,0.000,ALERT,212.16,302.07,59.975,1497431703,"201051344000988","219011344069620",0.00,13.70,0,297.87,304.48,0.0,0.0,0.000,645817.3,645817.3,9825,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431740,2101491.00
06/14/2017 05:15,2,0.000,ALERT,211.70,300.87,59.970,1497431703,"201051344001025","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,735134.3,735134.3,9824,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431742,2101492.00
06/14/2017 05:15,2,0.000,ALERT,212.16,302.37,59.975,1497431703,"201051344000458","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,740201.8,740201.8,9797,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431744,2101493.00
06/14/2017 05:15,2,0.000,ALERT,212.61,302.07,59.981,1497431703,"201051344000853","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,740960.5,740960.5,9807,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431745,2101494.00
06/14/2017 05:15,2,0.000,ALERT,212.16,301.77,59.981,1497431703,"201051344000685","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,735495.2,735495.2,9828,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431747,2101495.00
06/14/2017 05:15,2,0.000,ALERT,211.70,300.57,59.975,1497431703,"201051344000917","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,732094.4,732094.4,9814,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431749,2101496.00
06/14/2017 05:15,2,0.000,ALERT,211.70,301.17,59.981,1497431703,"201051344001145","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,740120.2,740120.2,9808,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431751,2101497.00
06/14/2017 05:15,2,0.000,ALERT,211.70,300.57,59.975,1497431703,"201051344000651","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,728618.6,728618.6,9816,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431753,2101498.00
06/14/2017 05:15,2,0.000,ALERT,211.03,299.37,59.970,1497431703,"274151322000088","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,941541.3,941541.3,9757,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431755,2101499.00
06/14/2017 05:15,2,0.000,ALERT,212.16,299.37,59.981,1497431703,"274151322000068","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,814885.1,814885.1,10016,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497431756,2101500.00
06/14/2017 05:15,2,0.000,ALERT,211.25,300.87,59.975,1497431703,"201051344001135","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,724060.6,724060.6,9803,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431758,2101501.00
06/14/2017 05:15,2,0.000,ALERT,211.93,302.68,59.975,1497431703,"201051344000594","219011344069620",0.00,13.70,0,299.97,305.08,0.0,0.0,0.000,743024.0,743024.0,9808,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431760,2101502.00
06/14/2017 05:15,2,0.000,ALERT,211.70,300.87,59.981,1497431703,"201051344001203","219011344069620",0.00,13.70,0,299.67,305.38,0.0,0.0,0.000,733409.0,733409.0,9841,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431762,2101503.00
06/14/2017 05:15,2,0.000,ALERT,211.48,300.87,59.975,1497431703,"274151322000054","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,958714.7,958714.7,9740,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497431764,2101504.00
06/14/2017 05:15,2,0.000,ALERT,212.38,301.77,59.965,1497431703,"201051344000867","219011344069620",0.00,14.00,0,299.37,305.08,0.0,0.0,0.000,727213.1,727213.1,9837,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431765,2101505.00
06/14/2017 05:15,2,0.000,ALERT,211.48,300.87,60.007,1497431703,"201051344001093","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,731919.1,731919.1,9831,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431767,2101506.00
06/14/2017 05:15,2,0.000,ALERT,212.16,301.77,59.970,1497431703,"201051344000900","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,748689.1,748689.1,9812,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497431769,2101507.00
06/14/2017 05:15,2,0.000,ALERT,212.16,301.17,59.959,1497431703,"201051344000648","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,737187.5,737187.5,9803,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497431771,2101508.00
06/14/2017 05:15,2,0.000,ALERT,212.38,302.98,59.991,1497431703,"201051344000569","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,750875.8,750875.8,9787,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431773,2101509.00
06/14/2017 05:15,2,0.000,ALERT,212.16,302.37,59.970,1497431703,"201051344000983","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,741428.7,741428.7,9810,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497431774,2101510.00
06/14/2017 05:15,2,0.000,ALERT,211.93,301.47,59.981,1497431703,"201051344001158","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,726554.2,726554.2,9816,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497431776,2101511.00
06/14/2017 05:15,2,0.000,ALERT,212.83,302.98,59.981,1497431703,"201051344000576","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,741084.9,741084.9,9810,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431778,2101512.00
06/14/2017 05:15,2,0.000,ALERT,211.70,299.37,59.954,1497431703,"274151322000087","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,932134.7,932134.7,9901,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497431780,2101513.00
06/14/2017 05:30,2,0.000,ALERT,211.93,300.87,59.954,1497432604,"201051344000645","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,740047.2,740047.2,9801,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432606,2101514.00
06/14/2017 05:30,2,0.000,ALERT,211.25,299.97,59.959,1497432604,"274151322000085","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,954715.8,954715.8,9751,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432608,2101515.00
06/14/2017 05:30,2,0.000,ALERT,212.38,300.87,59.965,1497432604,"201051344000633","219011344069620",0.00,13.00,0,297.26,303.58,0.0,0.0,0.000,726693.5,726693.5,9843,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497432609,2101516.00
06/14/2017 05:30,2,0.000,ALERT,211.70,301.17,59.959,1497432604,"201051344000469","219011344069620",0.00,12.70,0,298.17,303.58,0.0,0.0,0.000,729856.6,729856.6,9817,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432611,2101517.00
06/14/2017 05:30,2,0.000,ALERT,210.80,300.27,59.975,1497432604,"201051344000646","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,725437.4,725437.4,9815,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432613,2101518.00
06/14/2017 05:30,2,0.000,ALERT,210.80,299.07,59.965,1497432604,"274151322000052","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,991907.7,991907.7,9755,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497432615,2101519.00
06/14/2017 05:30,2,0.000,ALERT,211.03,299.97,60.012,1497432604,"201051344000585","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,737636.6,737636.6,9816,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432616,2101520.00
06/14/2017 05:30,2,0.000,ALERT,211.03,300.87,59.965,1497432604,"201051344001230","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,730120.1,730120.1,9821,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432618,2101521.00
06/14/2017 05:30,2,0.000,ALERT,211.48,300.87,59.954,1497432604,"201051344000582","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,719589.3,719589.3,9807,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432620,2101522.00
06/14/2017 05:30,2,0.000,ALERT,210.57,299.97,59.959,1497432604,"201051344000955","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,738814.2,738814.2,9826,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497432622,2101523.00
06/14/2017 05:30,2,0.000,ALERT,211.25,299.37,59.959,1497432604,"274151322000094","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,814401.3,814401.3,10003,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497432624,2101524.00
06/14/2017 05:30,2,0.000,ALERT,211.70,302.07,59.959,1497432604,"201051344000579","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,748049.8,748049.8,9807,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432625,2101525.00
06/14/2017 05:30,2,0.000,ALERT,210.80,300.87,59.965,1497432604,"201051344000890","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,732789.8,732789.8,9818,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432627,2101526.00
06/14/2017 05:30,2,0.000,ALERT,211.25,300.57,59.965,1497432604,"201051344000438","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,735484.8,735484.8,9812,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432629,2101527.00
06/14/2017 05:30,2,0.000,ALERT,211.25,299.67,59.959,1497432604,"201051344000417","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,673513.1,673513.1,9842,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432631,2101528.00
06/14/2017 05:30,2,0.000,ALERT,211.25,299.97,59.954,1497432604,"274151322000083","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,981864.8,981864.8,9758,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432633,2101529.00
06/14/2017 05:30,2,0.000,ALERT,211.70,299.37,59.933,1497432604,"274151322000076","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,1047351.8,1047351.8,9748,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432635,2101530.00
06/14/2017 05:30,2,0.000,ALERT,211.48,301.47,59.959,1497432604,"201051344000868","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,728335.1,728335.1,9820,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432637,2101531.00
06/14/2017 05:30,2,0.000,ALERT,211.03,300.57,59.954,1497432604,"274151322000095","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,1037204.2,1037204.2,9763,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497432639,2101532.00
06/14/2017 05:30,2,0.000,ALERT,211.48,301.17,59.954,1497432604,"201051344000988","219011344069620",0.00,13.70,0,296.66,303.88,0.0,0.0,0.000,645817.3,645817.3,9827,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497432641,2101533.00
06/14/2017 05:30,2,0.000,ALERT,211.25,299.97,59.996,1497432604,"201051344001025","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,735134.3,735134.3,9826,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432642,2101534.00
06/14/2017 05:30,2,0.000,ALERT,211.70,301.47,59.981,1497432604,"201051344000458","219011344069620",0.00,14.30,0,299.07,304.78,0.0,0.0,0.000,740201.8,740201.8,9799,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432644,2101535.00
06/14/2017 05:30,2,0.000,ALERT,212.16,300.87,59.965,1497432604,"201051344000853","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,740960.5,740960.5,9809,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432646,2101536.00
06/14/2017 05:30,2,0.000,ALERT,211.48,300.57,59.970,1497432604,"201051344000685","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,735495.2,735495.2,9830,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432648,2101537.00
06/14/2017 05:30,2,0.000,ALERT,211.25,299.97,59.965,1497432604,"201051344000917","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,732094.4,732094.4,9816,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432650,2101538.00
06/14/2017 05:30,2,0.000,ALERT,211.25,300.57,59.965,1497432604,"201051344001145","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,740120.2,740120.2,9810,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497432651,2101539.00
06/14/2017 05:30,2,0.000,ALERT,211.25,299.97,59.965,1497432604,"201051344000651","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,728618.6,728618.6,9818,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497432653,2101540.00
06/14/2017 05:30,2,0.000,ALERT,210.57,299.07,59.933,1497432604,"274151322000088","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,941541.3,941541.3,9759,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497432655,2101541.00
06/14/2017 05:30,2,0.000,ALERT,211.70,299.37,59.959,1497432604,"274151322000068","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,814885.1,814885.1,10018,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432657,2101542.00
06/14/2017 05:30,2,0.000,ALERT,210.80,300.27,59.970,1497432604,"201051344001135","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,724060.6,724060.6,9805,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432658,2101543.00
06/14/2017 05:30,2,0.000,ALERT,211.48,302.07,59.949,1497432604,"201051344000594","219011344069620",0.00,13.30,0,298.77,304.48,0.0,0.0,0.000,743024.0,743024.0,9810,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432660,2101544.00
06/14/2017 05:30,2,0.000,ALERT,211.25,300.27,59.970,1497432604,"201051344001203","219011344069620",0.00,13.30,0,298.77,304.78,0.0,0.0,0.000,733409.0,733409.0,9843,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432662,2101545.00
06/14/2017 05:30,2,0.000,ALERT,211.25,300.57,59.959,1497432604,"274151322000054","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,958714.7,958714.7,9742,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432664,2101546.00
06/14/2017 05:30,2,0.000,ALERT,211.93,300.87,59.970,1497432604,"201051344000867","219011344069620",0.00,13.70,0,298.77,304.18,0.0,0.0,0.000,727213.1,727213.1,9839,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432666,2101547.00
06/14/2017 05:30,2,0.000,ALERT,211.03,299.97,59.965,1497432604,"201051344001093","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,731919.1,731919.1,9833,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432667,2101548.00
06/14/2017 05:30,2,0.000,ALERT,211.70,301.77,59.944,1497432604,"201051344000900","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,748689.1,748689.1,9814,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432669,2101549.00
06/14/2017 05:30,2,0.000,ALERT,211.70,300.57,59.954,1497432604,"201051344000648","219011344069620",0.00,13.00,0,298.47,304.18,0.0,0.0,0.000,737187.5,737187.5,9805,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432671,2101550.00
06/14/2017 05:30,2,0.000,ALERT,211.48,301.47,59.965,1497432604,"201051344000569","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,750875.8,750875.8,9789,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432673,2101551.00
06/14/2017 05:30,2,0.000,ALERT,211.93,301.77,59.996,1497432604,"201051344000983","219011344069620",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,741428.7,741428.7,9812,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432675,2101552.00
06/14/2017 05:30,2,0.000,ALERT,211.48,300.57,59.954,1497432604,"201051344001158","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,726554.2,726554.2,9818,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432676,2101553.00
06/14/2017 05:30,2,0.000,ALERT,212.16,301.47,59.965,1497432604,"201051344000576","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,741084.9,741084.9,9812,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497432678,2101554.00
06/14/2017 05:30,2,0.000,ALERT,211.25,299.37,59.949,1497432604,"274151322000087","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,932134.7,932134.7,9903,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497432680,2101555.00
06/14/2017 05:45,2,0.000,ALERT,211.70,300.27,59.965,1497433503,"201051344000645","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,740047.2,740047.2,9803,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433505,2101556.00
06/14/2017 05:45,2,0.000,ALERT,210.80,299.07,59.965,1497433503,"274151322000085","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,954715.8,954715.8,9753,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433507,2101557.00
06/14/2017 05:45,2,0.000,ALERT,211.70,299.97,59.970,1497433503,"201051344000633","219011344069620",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,726693.5,726693.5,9845,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433509,2101558.00
06/14/2017 05:45,2,0.000,ALERT,211.48,300.57,59.996,1497433503,"201051344000469","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,729856.6,729856.6,9819,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497433511,2101559.00
06/14/2017 05:45,2,0.000,ALERT,210.57,299.67,59.965,1497433503,"201051344000646","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,725437.4,725437.4,9817,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433513,2101560.00
06/14/2017 05:45,2,0.000,ALERT,210.57,299.97,59.970,1497433503,"274151322000052","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,991907.7,991907.7,9757,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433514,2101561.00
06/14/2017 05:45,2,0.000,ALERT,211.25,300.27,59.975,1497433503,"201051344000585","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,737636.6,737636.6,9818,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433516,2101562.00
06/14/2017 05:45,2,0.000,ALERT,210.57,299.97,59.970,1497433503,"201051344001230","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,730120.1,730120.1,9823,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497433518,2101563.00
06/14/2017 05:45,2,0.000,ALERT,211.25,300.57,59.965,1497433503,"201051344000582","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,719589.3,719589.3,9809,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433520,2101564.00
06/14/2017 05:45,2,0.000,ALERT,210.57,299.97,59.959,1497433503,"201051344000955","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,738814.2,738814.2,9828,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497433522,2101565.00
06/14/2017 05:45,2,0.000,ALERT,210.57,298.17,59.975,1497433503,"274151322000094","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,814401.3,814401.3,10005,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433524,2101566.00
06/14/2017 05:45,2,0.000,ALERT,211.48,301.47,59.975,1497433503,"201051344000579","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,748049.8,748049.8,9809,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433525,2101567.00
06/14/2017 05:45,2,0.000,ALERT,210.57,300.27,59.970,1497433503,"201051344000890","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,732789.8,732789.8,9820,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433527,2101568.00
06/14/2017 05:45,2,0.000,ALERT,211.03,299.97,59.922,1497433503,"201051344000438","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,735484.8,735484.8,9814,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433529,2101569.00
06/14/2017 05:45,2,0.000,ALERT,211.25,299.97,60.002,1497433503,"201051344000417","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,673513.1,673513.1,9844,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433531,2101570.00
06/14/2017 05:45,2,0.000,ALERT,210.57,299.37,59.965,1497433503,"274151322000083","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,981864.8,981864.8,9760,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497433533,2101571.00
06/14/2017 05:45,2,0.000,ALERT,211.48,299.67,59.965,1497433503,"274151322000076","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,1047351.8,1047351.8,9750,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433534,2101572.00
06/14/2017 05:45,2,0.000,ALERT,211.48,301.77,59.981,1497433503,"201051344000868","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,728335.1,728335.1,9822,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433536,2101573.00
06/14/2017 05:45,2,0.000,ALERT,210.35,299.67,59.975,1497433503,"274151322000095","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1037204.2,1037204.2,9765,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433538,2101574.00
06/14/2017 05:45,2,0.000,ALERT,211.25,300.57,59.970,1497433503,"201051344000988","219011344069620",0.00,13.30,0,296.06,302.68,0.0,0.0,0.000,645817.3,645817.3,9829,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433540,2101575.00
06/14/2017 05:45,2,0.000,ALERT,210.80,299.37,59.970,1497433503,"201051344001025","219011344069620",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,735134.3,735134.3,9828,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497433542,2101576.00
06/14/2017 05:45,2,0.000,ALERT,211.03,300.27,59.970,1497433503,"201051344000458","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,740201.8,740201.8,9801,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433544,2101577.00
06/14/2017 05:45,2,0.000,ALERT,211.93,300.57,59.981,1497433503,"201051344000853","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,740960.5,740960.5,9811,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497433545,2101578.00
06/14/2017 05:45,2,0.000,ALERT,211.25,300.27,60.002,1497433503,"201051344000685","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,735495.2,735495.2,9832,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433547,2101579.00
06/14/2017 05:45,2,0.000,ALERT,210.80,299.37,59.965,1497433503,"201051344000917","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,732094.4,732094.4,9818,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433549,2101580.00
06/14/2017 05:45,2,0.000,ALERT,211.25,300.27,59.981,1497433503,"201051344001145","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,740120.2,740120.2,9812,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433551,2101581.00
06/14/2017 05:45,2,0.000,ALERT,211.03,299.37,59.970,1497433503,"201051344000651","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,728618.6,728618.6,9820,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433552,2101582.00
06/14/2017 05:45,2,0.000,ALERT,210.35,299.07,59.970,1497433503,"274151322000088","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,941541.3,941541.3,9761,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433554,2101583.00
06/14/2017 05:45,2,0.000,ALERT,211.48,298.47,59.970,1497433503,"274151322000068","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,814885.1,814885.1,10020,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433556,2101584.00
06/14/2017 05:45,2,0.000,ALERT,210.35,299.67,59.996,1497433503,"201051344001135","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,724060.6,724060.6,9807,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497433558,2101585.00
06/14/2017 05:45,2,0.000,ALERT,211.25,301.47,59.981,1497433503,"201051344000594","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,743024.0,743024.0,9812,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433560,2101586.00
06/14/2017 05:45,2,0.000,ALERT,211.03,299.97,60.023,1497433503,"201051344001203","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,733409.0,733409.0,9845,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497433562,2101587.00
06/14/2017 05:45,2,0.000,ALERT,210.57,299.97,59.981,1497433503,"274151322000054","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,958714.7,958714.7,9744,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433563,2101588.00
06/14/2017 05:45,2,0.000,ALERT,211.48,300.27,59.981,1497433503,"201051344000867","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,727213.1,727213.1,9841,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497433565,2101589.00
06/14/2017 05:45,2,0.000,ALERT,210.80,299.67,59.970,1497433503,"201051344001093","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,731919.1,731919.1,9835,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433567,2101590.00
06/14/2017 05:45,2,0.000,ALERT,211.03,300.27,59.975,1497433503,"201051344000900","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,748689.1,748689.1,9816,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433569,2101591.00
06/14/2017 05:45,2,0.000,ALERT,211.48,299.97,59.981,1497433503,"201051344000648","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,737187.5,737187.5,9807,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433571,2101592.00
06/14/2017 05:45,2,0.000,ALERT,211.25,301.17,59.981,1497433503,"201051344000569","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,750875.8,750875.8,9791,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433573,2101593.00
06/14/2017 05:45,2,0.000,ALERT,211.25,300.57,59.975,1497433503,"201051344000983","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,741428.7,741428.7,9814,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433574,2101594.00
06/14/2017 05:45,2,0.000,ALERT,211.25,300.27,59.975,1497433503,"201051344001158","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,726554.2,726554.2,9820,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433576,2101595.00
06/14/2017 05:45,2,0.000,ALERT,211.70,301.17,60.012,1497433503,"201051344000576","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,741084.9,741084.9,9814,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497433578,2101596.00
06/14/2017 05:45,2,0.000,ALERT,210.80,298.77,59.970,1497433503,"274151322000087","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,932134.7,932134.7,9905,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497433580,2101597.00
06/14/2017 06:00,2,0.000,ALERT,211.70,299.97,59.965,1497434403,"201051344000645","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,740047.2,740047.2,9805,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434405,2101598.00
06/14/2017 06:00,2,0.000,ALERT,210.80,298.77,59.975,1497434403,"274151322000085","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,954715.8,954715.8,9755,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497434407,2101599.00
06/14/2017 06:00,2,0.000,ALERT,211.93,299.97,59.959,1497434403,"201051344000633","219011344069620",0.00,12.70,0,296.36,301.77,0.0,0.0,0.000,726693.5,726693.5,9847,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497434408,2101600.00
06/14/2017 06:00,2,0.000,ALERT,211.48,300.27,59.954,1497434403,"201051344000469","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,729856.6,729856.6,9821,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434410,2101601.00
06/14/2017 06:00,2,0.000,ALERT,210.80,299.67,59.949,1497434403,"201051344000646","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,725437.4,725437.4,9819,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497434412,2101602.00
06/14/2017 06:00,2,0.000,ALERT,210.80,299.37,59.954,1497434403,"274151322000052","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,991907.7,991907.7,9759,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497434414,2101603.00
06/14/2017 06:00,2,0.000,ALERT,210.57,299.37,59.959,1497434403,"201051344000585","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,737636.6,737636.6,9820,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497434416,2101604.00
