ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 06:00,2,0.000,ALERT,210.80,299.97,59.959,1497434403,"201051344001230","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,730120.1,730120.1,9825,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434417,2101605.00
06/14/2017 06:00,2,0.000,ALERT,211.25,300.57,59.954,1497434403,"201051344000582","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,719589.3,719589.3,9811,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434419,2101606.00
06/14/2017 06:00,2,0.000,ALERT,210.35,299.37,59.954,1497434403,"201051344000955","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,738814.2,738814.2,9830,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434421,2101607.00
06/14/2017 06:00,2,0.000,ALERT,211.25,298.77,59.949,1497434403,"274151322000094","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,814401.3,814401.3,10007,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434423,2101608.00
06/14/2017 06:00,2,0.000,ALERT,211.48,301.17,59.944,1497434403,"201051344000579","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,748049.8,748049.8,9811,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434425,2101609.00
06/14/2017 06:00,2,0.000,ALERT,210.57,299.67,59.912,1497434403,"201051344000890","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,732789.8,732789.8,9822,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434427,2101610.00
06/14/2017 06:00,2,0.000,ALERT,211.03,299.67,59.944,1497434403,"201051344000438","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,735484.8,735484.8,9816,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434428,2101611.00
06/14/2017 06:00,2,0.000,ALERT,210.80,298.77,59.944,1497434403,"201051344000417","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,673513.1,673513.1,9846,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434430,2101612.00
06/14/2017 06:00,2,0.000,ALERT,210.80,299.37,59.975,1497434403,"274151322000083","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,981864.8,981864.8,9762,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434432,2101613.00
06/14/2017 06:00,2,0.000,ALERT,211.48,299.37,59.944,1497434403,"274151322000076","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1047351.8,1047351.8,9752,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434434,2101614.00
06/14/2017 06:00,2,0.000,ALERT,211.25,300.87,59.928,1497434403,"201051344000868","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,728335.1,728335.1,9824,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434436,2101615.00
06/14/2017 06:00,2,0.000,ALERT,210.80,299.97,59.944,1497434403,"274151322000095","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,1037204.2,1037204.2,9767,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434437,2101616.00
06/14/2017 06:00,2,0.000,ALERT,211.48,300.87,59.933,1497434403,"201051344000988","219011344069620",0.00,13.00,0,296.36,302.37,0.0,0.0,0.000,645817.3,645817.3,9831,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434439,2101617.00
06/14/2017 06:00,2,0.000,ALERT,210.57,298.77,59.970,1497434403,"201051344001025","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,735134.3,735134.3,9830,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434441,2101618.00
06/14/2017 06:00,2,0.000,ALERT,211.25,300.57,59.944,1497434403,"201051344000458","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,740201.8,740201.8,9803,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434443,2101619.00
06/14/2017 06:00,2,0.000,ALERT,211.93,300.57,59.959,1497434403,"201051344000853","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,740960.5,740960.5,9813,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434444,2101620.00
06/14/2017 06:00,2,0.000,ALERT,211.03,299.37,59.933,1497434403,"201051344000685","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,735495.2,735495.2,9834,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434446,2101621.00
06/14/2017 06:00,2,0.000,ALERT,210.80,299.07,59.944,1497434403,"201051344000917","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,732094.4,732094.4,9820,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434448,2101622.00
06/14/2017 06:00,2,0.000,ALERT,211.25,300.27,59.933,1497434403,"201051344001145","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,740120.2,740120.2,9814,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434450,2101623.00
06/14/2017 06:00,2,0.000,ALERT,210.80,298.77,59.965,1497434403,"201051344000651","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,728618.6,728618.6,9822,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434452,2101624.00
06/14/2017 06:00,2,0.000,ALERT,210.35,299.07,59.938,1497434403,"274151322000088","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,941541.3,941541.3,9763,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497434453,2101625.00
06/14/2017 06:00,2,0.000,ALERT,211.48,298.17,59.933,1497434403,"274151322000068","219011344069620",0.00,14.30,0,296.96,299.97,0.0,0.0,0.000,814885.1,814885.1,10022,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434455,2101626.00
06/14/2017 06:00,2,0.000,ALERT,210.35,299.37,59.933,1497434403,"201051344001135","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,724060.6,724060.6,9809,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434457,2101627.00
06/14/2017 06:00,2,0.000,ALERT,211.48,301.77,59.944,1497434403,"201051344000594","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,743024.0,743024.0,9814,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497434459,2101628.00
06/14/2017 06:00,2,0.000,ALERT,210.80,299.37,59.938,1497434403,"201051344001203","219011344069620",0.00,13.00,0,297.57,303.28,0.0,0.0,0.000,733409.0,733409.0,9847,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497434461,2101629.00
06/14/2017 06:00,2,0.000,ALERT,210.35,298.17,59.922,1497434403,"274151322000054","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,958714.7,958714.7,9746,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434463,2101630.00
06/14/2017 06:00,2,0.000,ALERT,211.93,300.57,59.917,1497434403,"201051344000867","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,727213.1,727213.1,9843,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434464,2101631.00
06/14/2017 06:00,2,0.000,ALERT,210.80,299.37,59.933,1497434403,"201051344001093","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,731919.1,731919.1,9837,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434466,2101632.00
06/14/2017 06:00,2,0.000,ALERT,211.25,300.57,59.933,1497434403,"201051344000900","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,748689.1,748689.1,9818,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497434468,2101633.00
06/14/2017 06:00,2,0.000,ALERT,211.48,299.67,59.928,1497434403,"201051344000648","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,737187.5,737187.5,9809,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434470,2101634.00
06/14/2017 06:00,2,0.000,ALERT,211.70,301.17,59.922,1497434403,"201051344000569","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,750875.8,750875.8,9793,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434471,2101635.00
06/14/2017 06:00,2,0.000,ALERT,211.48,300.57,59.928,1497434403,"201051344000983","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,741428.7,741428.7,9816,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434473,2101636.00
06/14/2017 06:00,2,0.000,ALERT,211.70,300.57,59.933,1497434403,"201051344001158","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,726554.2,726554.2,9822,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434475,2101637.00
06/14/2017 06:00,2,0.000,ALERT,212.16,301.17,59.928,1497434403,"201051344000576","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,741084.9,741084.9,9816,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497434477,2101638.00
06/14/2017 06:00,2,0.000,ALERT,211.03,298.17,59.928,1497434403,"274151322000087","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,932134.7,932134.7,9907,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497434479,2101639.00
06/14/2017 06:15,2,0.139,ALERT,211.48,299.97,59.912,1497435303,"201051344000645","219011344069620",23.08,13.30,0,297.87,302.07,3.3,1.2,0.000,740047.2,740047.2,9807,0,0,0,L,1122011218,0,120.88,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1497435305,2101640.00
06/14/2017 06:15,2,0.072,ALERT,210.57,298.17,59.959,1497435303,"274151322000085","219011344069620",23.60,14.00,0,296.06,300.57,1.8,0.0,0.000,954715.8,954715.8,9757,0,0,0,L,1151911521,0,121.55,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1497435307,2101641.00
06/14/2017 06:15,2,0.152,ALERT,211.70,300.27,59.965,1497435303,"201051344000633","219011344069620",23.10,12.70,0,296.06,301.47,3.5,1.5,0.000,726693.6,726693.6,9849,0,0,0,L,1122011218,0,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1497435309,2101642.00
06/14/2017 06:15,2,0.172,ALERT,211.25,300.57,59.965,1497435303,"201051344000469","219011344069620",23.42,12.30,0,296.96,301.77,4.1,2.0,0.000,729856.8,729856.8,9823,0,0,0,L,1122011218,0,120.20,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1497435311,2101643.00
06/14/2017 06:15,2,0.168,ALERT,211.25,300.87,59.970,1497435303,"201051344000646","219011344069620",20.56,12.70,0,296.66,302.37,3.5,1.5,0.000,725437.5,725437.5,9821,0,0,0,L,1122011218,0,121.33,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1497435313,2101644.00
06/14/2017 06:15,2,0.098,ALERT,210.12,298.77,59.965,1497435303,"274151322000052","219011344069620",22.86,13.70,0,295.76,300.87,2.2,0.2,0.000,991907.7,991907.7,9761,0,0,0,L,1151911521,0,120.42,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1497435314,2101645.00
06/14/2017 06:15,2,0.162,ALERT,211.48,300.87,59.975,1497435303,"201051344000585","219011344069620",22.82,13.00,0,296.96,302.37,3.8,1.7,0.000,737636.7,737636.7,9822,0,0,0,L,1122011218,0,120.65,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1497435316,2101646.00
06/14/2017 06:15,2,0.154,ALERT,211.48,301.77,59.970,1497435303,"201051344001230","219011344069620",21.47,12.70,0,297.87,302.68,3.4,1.3,0.000,730120.2,730120.2,9827,0,0,0,L,1122011218,0,121.33,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1497435318,2101647.00
06/14/2017 06:15,2,0.156,ALERT,211.93,301.77,59.965,1497435303,"201051344000582","219011344069620",22.82,12.30,0,298.17,303.28,3.6,1.5,0.000,719589.4,719589.4,9813,0,0,0,L,1122011218,0,121.33,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1497435320,2101648.00
06/14/2017 06:15,2,0.174,ALERT,210.80,300.57,59.965,1497435303,"201051344000955","219011344069620",22.56,12.70,0,297.57,302.37,4.0,1.9,0.000,738814.3,738814.3,9832,0,0,0,L,1122011218,0,120.42,120.88,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497435322,2101649.00
06/14/2017 06:15,2,0.000,ALERT,210.80,297.87,59.949,1497435303,"274151322000094","219011344069620",40.08,13.30,0,295.46,385.63,0.0,0.0,0.000,814401.3,814401.3,10009,0,0,0,L,1151911521,0,120.88,121.78,0002,10,0,0,0,0,0,0,104,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1497435324,2101650.00
06/14/2017 06:15,2,0.184,ALERT,211.25,301.17,59.970,1497435303,"201051344000579","219011344069620",23.06,13.00,0,298.47,302.98,4.3,2.2,0.000,748050.0,748050.0,9813,0,0,0,L,1122011218,0,120.42,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1497435325,2101651.00
06/14/2017 06:15,2,0.164,ALERT,211.25,301.17,59.975,1497435303,"201051344000890","219011344069620",23.20,13.00,0,297.87,303.58,3.9,1.8,0.000,732790.0,732790.0,9824,0,0,0,L,1122011218,0,121.10,120.42,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497435327,2101652.00
06/14/2017 06:15,2,0.162,ALERT,211.93,301.47,59.975,1497435303,"201051344000438","219011344069620",23.08,12.30,0,297.57,302.68,3.8,1.8,0.000,735485.0,735485.0,9818,0,0,0,L,1122011218,0,121.55,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1497435329,2101653.00
06/14/2017 06:15,2,0.178,ALERT,211.25,299.97,59.959,1497435303,"201051344000417","219011344069620",17.97,13.00,0,296.66,301.77,3.2,1.2,0.000,673513.2,673513.2,9848,0,0,0,L,1122011218,0,120.65,120.65,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497435331,2101654.00
06/14/2017 06:15,2,0.072,ALERT,210.57,298.47,59.975,1497435303,"274151322000083","219011344069620",23.24,13.70,0,296.36,300.87,1.7,0.0,0.000,981864.8,981864.8,9764,0,0,0,L,1151911521,0,120.88,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1497435333,2101655.00
06/14/2017 06:15,2,0.076,ALERT,211.25,298.17,59.949,1497435303,"274151322000076","219011344069620",23.60,13.30,0,296.06,300.87,1.8,0.0,0.000,1047351.8,1047351.8,9754,0,0,0,L,1151911521,0,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1497435334,2101656.00
06/14/2017 06:15,2,0.152,ALERT,211.03,300.27,59.959,1497435303,"201051344000868","219011344069620",22.44,12.70,0,298.47,302.98,3.5,1.4,0.000,728335.2,728335.2,9826,0,0,0,L,1122011218,0,120.20,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1497435336,2101657.00
06/14/2017 06:15,2,0.066,ALERT,210.57,299.37,59.959,1497435303,"274151322000095","219011344069620",23.68,13.00,0,296.96,301.17,1.6,0.0,0.000,1037204.2,1037204.2,9769,0,0,0,L,1151911521,0,121.33,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1497435338,2101658.00
06/14/2017 06:15,2,0.105,ALERT,211.03,299.97,59.991,1497435303,"201051344000988","219011344069620",18.45,13.00,0,295.46,302.37,2.0,0.0,0.000,645817.3,645817.3,9833,0,0,0,L,1122011218,0,120.20,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1497435340,2101659.00
06/14/2017 06:15,2,0.143,ALERT,211.25,299.97,59.938,1497435303,"201051344001025","219011344069620",23.46,12.30,0,296.96,302.98,3.5,1.4,0.000,735134.4,735134.4,9832,0,0,0,L,1122011218,0,120.65,121.10,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497435342,2101660.00
06/14/2017 06:15,2,0.150,ALERT,211.25,300.57,59.959,1497435303,"201051344000458","219011344069620",22.82,13.70,0,298.17,302.68,3.5,1.4,0.000,740201.9,740201.9,9805,0,0,0,L,1122011218,0,120.65,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1497435343,2101661.00
06/14/2017 06:15,2,0.141,ALERT,211.70,299.97,59.975,1497435303,"201051344000853","219011344069620",21.75,12.70,0,297.87,302.37,3.1,1.1,0.000,740960.6,740960.6,9815,0,0,0,L,1122011218,0,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1497435345,2101662.00
06/14/2017 06:15,2,0.129,ALERT,211.70,300.87,60.007,1497435303,"201051344000685","219011344069620",22.54,13.00,0,297.26,302.37,3.0,1.0,0.000,735495.2,735495.2,9836,0,0,0,L,1122011218,0,121.78,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1497435347,2101663.00
06/14/2017 06:15,2,0.141,ALERT,211.48,300.57,59.965,1497435303,"201051344000917","219011344069620",21.97,13.70,0,296.36,302.07,3.2,1.1,0.000,732094.5,732094.5,9822,0,0,0,L,1122011218,0,121.10,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1497435349,2101664.00
06/14/2017 06:15,2,0.135,ALERT,211.25,300.87,59.970,1497435303,"201051344001145","219011344069620",22.64,12.70,0,297.87,303.28,3.1,1.1,0.000,740120.3,740120.3,9816,0,0,0,L,1122011218,0,120.88,120.88,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497435351,2101665.00
06/14/2017 06:15,2,0.160,ALERT,211.48,300.27,60.012,1497435303,"201051344000651","219011344069620",22.22,12.30,0,296.96,302.07,3.6,1.6,0.000,728618.7,728618.7,9824,0,0,0,L,1122011218,0,121.55,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1497435353,2101666.00
06/14/2017 06:15,2,0.057,ALERT,210.35,298.17,59.944,1497435303,"274151322000088","219011344069620",22.52,14.00,0,296.06,300.27,1.3,0.0,0.000,941541.3,941541.3,9765,0,0,0,L,1151911521,0,121.55,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1497435354,2101667.00
06/14/2017 06:15,2,0.008,ALERT,211.03,297.26,59.928,1497435303,"274151322000068","219011344069620",40.20,14.30,0,295.46,385.03,0.0,0.0,0.000,814885.1,814885.1,10024,0,0,0,L,1151911521,0,121.33,121.78,0002,13,0,0,0,0,0,0,119,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1497435356,2101668.00
06/14/2017 06:15,2,0.150,ALERT,211.48,301.47,59.965,1497435303,"201051344001135","219011344069620",23.08,12.70,0,297.87,302.98,3.6,1.5,0.000,724060.8,724060.8,9811,0,0,0,L,1122011218,0,121.10,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1497435358,2101669.00
06/14/2017 06:15,2,0.150,ALERT,211.03,300.87,59.970,1497435303,"201051344000594","219011344069620",23.04,12.70,0,297.57,302.68,3.5,1.5,0.000,743024.1,743024.1,9816,0,0,0,L,1122011218,0,120.42,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1497435360,2101670.00
06/14/2017 06:15,2,0.170,ALERT,211.70,300.87,59.965,1497435303,"201051344001203","219011344069620",19.52,12.70,0,297.87,304.18,3.4,1.3,0.000,733409.1,733409.1,9849,0,0,0,L,1122011218,0,121.55,120.88,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497435362,2101671.00
06/14/2017 06:15,2,0.068,ALERT,210.35,298.17,59.970,1497435303,"274151322000054","219011344069620",22.80,14.00,0,296.06,300.87,1.6,0.0,0.000,958714.7,958714.7,9748,0,0,0,L,1151911521,0,121.10,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1497435363,2101672.00
06/14/2017 06:15,2,0.145,ALERT,211.48,299.97,59.970,1497435303,"201051344000867","219011344069620",22.84,13.30,0,297.57,302.68,3.4,1.3,0.000,727213.2,727213.2,9845,0,0,0,L,1122011218,0,120.88,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1497435365,2101673.00
06/14/2017 06:15,2,0.182,ALERT,211.25,300.87,59.975,1497435303,"201051344001093","219011344069620",22.19,13.30,0,297.57,302.37,4.1,2.0,0.000,731919.3,731919.3,9839,0,0,0,L,1122011218,0,121.10,120.88,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497435367,2101674.00
06/14/2017 06:15,2,0.102,ALERT,211.25,300.27,59.975,1497435303,"201051344000900","219011344069620",22.36,12.70,0,297.26,302.07,2.4,0.3,0.000,748689.1,748689.1,9820,0,0,0,L,1122011218,0,120.65,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1497435369,2101675.00
06/14/2017 06:15,2,0.156,ALERT,211.25,299.37,59.975,1497435303,"201051344000648","219011344069620",22.84,12.30,0,297.26,302.37,3.6,1.6,0.000,737187.6,737187.6,9811,0,0,0,L,1122011218,0,120.20,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1497435371,2101676.00
06/14/2017 06:15,2,0.152,ALERT,211.25,300.57,59.986,1497435303,"201051344000569","219011344069620",22.84,13.00,0,298.47,303.28,3.5,1.5,0.000,750876.0,750876.0,9795,0,0,0,L,1122011218,0,119.97,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1497435372,2101677.00
06/14/2017 06:15,2,0.154,ALERT,211.25,300.27,59.975,1497435303,"201051344000983","219011344069620",22.70,13.00,0,298.17,302.68,3.6,1.5,0.000,741428.9,741428.9,9818,0,0,0,L,1122011218,0,120.42,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497435374,2101678.00
06/14/2017 06:15,2,0.135,ALERT,211.25,299.97,59.965,1497435303,"201051344001158","219011344069620",22.74,12.30,0,297.26,302.07,3.1,1.1,0.000,726554.3,726554.3,9824,0,0,0,L,1122011218,0,120.42,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1497435376,2101679.00
06/14/2017 06:15,2,0.150,ALERT,211.48,300.57,59.981,1497435303,"201051344000576","219011344069620",21.95,12.70,0,297.87,302.68,3.4,1.3,0.000,741085.1,741085.1,9818,0,0,0,L,1122011218,0,120.65,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1497435378,2101680.00
06/14/2017 06:15,2,0.082,ALERT,210.35,297.57,59.975,1497435303,"274151322000087","219011344069620",22.24,14.30,0,295.16,300.27,1.9,0.0,0.000,932134.7,932134.7,9909,0,0,0,L,1151911521,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1497435380,2101681.00
06/14/2017 06:30,2,0.051,ALERT,211.48,298.77,60.007,1497436204,"201051344000645","219011344069620",28.03,14.00,0,297.57,354.07,1.5,0.0,0.000,740047.6,740047.6,9809,0,0,0,L,1122011218,0,120.88,121.55,0100,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1497436206,2101682.00
06/14/2017 06:30,2,0.021,ALERT,210.12,296.36,59.970,1497436204,"274151322000085","219011344069620",26.86,14.30,0,295.46,336.34,0.0,0.0,0.000,954715.8,954715.8,9759,0,0,0,L,1151911521,0,121.10,120.88,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1497436208,2101683.00
06/14/2017 06:30,2,0.068,ALERT,211.25,297.87,59.928,1497436204,"201051344000633","219011344069620",27.79,13.00,0,295.76,352.27,2.0,0.0,0.000,726694.0,726694.0,9851,0,0,0,L,1122011218,0,120.65,121.33,0100,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1497436210,2101684.00
06/14/2017 06:30,2,0.082,ALERT,211.03,298.47,59.970,1497436204,"201051344000469","219011344069620",27.51,12.70,0,296.66,347.46,2.3,0.3,0.000,729857.3,729857.3,9825,0,0,0,L,1122011218,0,119.75,121.55,0100,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1497436211,2101685.00
06/14/2017 06:30,2,0.057,ALERT,210.80,299.37,59.959,1497436204,"201051344000646","219011344069620",27.51,13.00,0,297.57,350.77,1.6,0.0,0.000,725437.8,725437.8,9823,0,0,0,L,1122011218,0,121.10,120.65,0100,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1497436213,2101686.00
06/14/2017 06:30,2,0.043,ALERT,210.12,297.87,59.965,1497436204,"274151322000052","219011344069620",27.02,14.30,0,294.86,348.06,0.0,0.0,0.000,991907.8,991907.8,9763,0,0,0,L,1151911521,0,120.42,121.33,0100,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1497436215,2101687.00
06/14/2017 06:30,2,0.076,ALERT,211.25,299.67,59.970,1497436204,"201051344000585","219011344069620",27.91,13.30,0,297.87,353.77,2.2,0.2,0.000,737637.2,737637.2,9824,0,0,0,L,1122011218,0,120.65,121.33,0100,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1497436217,2101688.00
06/14/2017 06:30,2,0.074,ALERT,210.80,299.37,59.970,1497436204,"201051344001230","219011344069620",27.43,13.00,0,298.77,349.86,2.1,0.1,0.000,730120.6,730120.6,9829,0,0,0,L,1122011218,0,120.88,120.42,0100,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1497436219,2101689.00
06/14/2017 06:30,2,0.074,ALERT,211.25,299.97,59.991,1497436204,"201051344000582","219011344069620",27.73,13.00,0,299.07,350.77,2.1,0.1,0.000,719589.8,719589.8,9815,0,0,0,L,1122011218,0,120.88,121.10,0100,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1497436221,2101690.00
06/14/2017 06:30,2,0.090,ALERT,211.03,299.97,59.970,1497436204,"201051344000955","219011344069620",27.97,13.30,0,298.17,354.67,2.6,0.6,0.000,738814.8,738814.8,9834,0,0,0,L,1122011218,0,120.42,120.88,0100,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1497436222,2101691.00
06/14/2017 06:30,2,0.000,ALERT,209.90,296.66,59.970,1497436204,"274151322000094","219011344069620",0.00,13.30,0,294.86,390.14,0.0,0.0,0.000,814401.3,814401.3,10011,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1497436224,2101692.00
06/14/2017 06:30,2,0.098,ALERT,210.57,298.77,60.002,1497436204,"201051344000579","219011344069620",28.25,13.30,0,298.17,351.07,2.8,0.8,0.000,748050.6,748050.6,9815,0,0,0,L,1122011218,0,119.97,120.88,0100,10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1497436226,2101693.00
06/14/2017 06:30,2,0.096,ALERT,211.25,300.27,59.965,1497436204,"201051344000890","219011344069620",28.13,13.30,0,299.07,354.07,2.8,0.7,0.000,732790.4,732790.4,9826,0,0,0,L,1122011218,0,121.10,120.42,0100,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1497436228,2101694.00
06/14/2017 06:30,2,0.082,ALERT,211.25,299.37,59.954,1497436204,"201051344000438","219011344069620",28.11,13.00,0,298.47,351.07,2.4,0.3,0.000,735485.4,735485.4,9820,0,0,0,L,1122011218,0,121.10,120.88,0100,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1497436230,2101695.00
06/14/2017 06:30,2,0.123,ALERT,211.48,299.07,59.959,1497436204,"201051344000417","219011344069620",18.07,13.00,0,297.87,304.18,2.2,0.2,0.000,673513.5,673513.5,9850,0,0,0,L,1122011218,0,120.88,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1497436231,2101696.00
06/14/2017 06:30,2,0.020,ALERT,210.35,297.87,59.954,1497436204,"274151322000083","219011344069620",27.04,14.00,0,295.76,348.96,0.0,0.0,0.000,981864.8,981864.8,9766,0,0,0,L,1151911521,0,120.65,121.33,0100,10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1497436233,2101697.00
06/14/2017 06:30,2,0.018,ALERT,210.57,296.96,59.949,1497436204,"274151322000076","219011344069620",27.95,14.00,0,295.46,338.14,0.0,0.0,0.000,1047351.8,1047351.8,9756,0,0,0,L,1151911521,0,120.88,121.33,0100,13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1497436235,2101698.00
06/14/2017 06:30,2,0.078,ALERT,210.57,299.07,59.954,1497436204,"201051344000868","219011344069620",27.89,13.30,0,298.17,349.86,2.2,0.2,0.000,728335.6,728335.6,9828,0,0,0,L,1122011218,0,119.97,121.55,0100,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1497436237,2101699.00
06/14/2017 06:30,2,0.012,ALERT,210.12,298.17,59.928,1497436204,"274151322000095","219011344069620",27.37,13.70,0,296.36,349.56,0.0,0.0,0.000,1037204.2,1037204.2,9771,0,0,0,L,1151911521,0,121.33,120.88,0100,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1497436239,2101700.00
06/14/2017 06:30,2,0.053,ALERT,210.35,298.17,59.949,1497436204,"201051344000988","219011344069620",18.41,13.00,0,295.16,305.68,1.0,0.0,0.000,645817.3,645817.3,9835,0,0,0,L,1122011218,0,119.75,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1497436240,2101701.00
06/14/2017 06:30,2,0.070,ALERT,211.25,299.37,59.944,1497436204,"201051344001025","219011344069620",28.29,12.70,0,297.87,354.67,2.0,0.1,0.000,735134.8,735134.8,9834,0,0,0,L,1122011218,0,120.65,121.10,0100,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1497436242,2101702.00
06/14/2017 06:30,2,0.080,ALERT,210.80,298.77,59.917,1497436204,"201051344000458","219011344069620",27.97,14.30,0,297.57,350.47,2.3,0.3,0.000,740202.3,740202.3,9807,0,0,0,L,1122011218,0,120.20,121.33,0100,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1497436244,2101703.00
06/14/2017 06:30,2,0.062,ALERT,211.25,298.17,59.944,1497436204,"201051344000853","219011344069620",28.43,13.00,0,297.26,355.28,1.9,0.0,0.000,740960.9,740960.9,9817,0,0,0,L,1122011218,0,120.65,121.33,0100,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1497436246,2101704.00
06/14/2017 06:30,2,0.049,ALERT,211.70,299.97,59.949,1497436204,"201051344000685","219011344069620",28.05,13.30,0,298.17,348.96,1.4,0.0,0.000,735495.5,735495.5,9838,0,0,0,L,1122011218,0,121.78,120.88,0100,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1497436248,2101705.00
06/14/2017 06:30,2,0.064,ALERT,211.25,299.07,59.933,1497436204,"201051344000917","219011344069620",27.85,14.00,0,296.96,352.87,1.9,0.0,0.000,732094.9,732094.9,9824,0,0,0,L,1122011218,0,120.88,121.10,0100,12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1497436249,2101706.00
06/14/2017 06:30,2,0.064,ALERT,211.48,299.97,59.944,1497436204,"201051344001145","219011344069620",28.25,13.00,0,298.77,350.17,1.9,0.0,0.000,740120.6,740120.6,9818,0,0,0,L,1122011218,0,120.88,120.88,0100,13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1497436251,2101707.00
06/14/2017 06:30,2,0.066,ALERT,211.48,299.67,59.912,1497436204,"201051344000651","219011344069620",28.07,12.70,0,297.87,355.28,1.9,0.0,0.000,728619.1,728619.1,9826,0,0,0,L,1122011218,0,121.55,120.88,0100,11,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1497436253,2101708.00
06/14/2017 06:30,2,0.006,ALERT,209.67,297.26,59.933,1497436204,"274151322000088","219011344069620",26.10,14.30,0,294.86,342.95,0.0,0.0,0.000,941541.3,941541.3,9767,0,0,0,L,1151911521,0,121.10,120.88,0100,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1497436255,2101709.00
06/14/2017 06:30,2,0.008,ALERT,210.80,296.66,59.954,1497436204,"274151322000068","219011344069620",38.03,14.30,0,294.56,392.55,0.0,0.0,0.000,814885.1,814885.1,10026,0,0,0,L,1151911521,0,121.33,121.55,0100,12,0,0,0,0,0,0,250,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1497436257,2101710.00
06/14/2017 06:30,2,0.076,ALERT,211.03,299.67,59.975,1497436204,"201051344001135","219011344069620",28.55,13.30,0,298.47,353.77,2.2,0.2,0.000,724061.2,724061.2,9813,0,0,0,L,1122011218,0,120.88,120.88,0100,13,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1497436259,2101711.00
06/14/2017 06:30,2,0.074,ALERT,210.57,299.37,59.938,1497436204,"201051344000594","219011344069620",28.67,13.00,0,296.96,354.07,2.2,0.2,0.000,743024.5,743024.5,9818,0,0,0,L,1122011218,0,119.97,120.88,0100,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1497436261,2101712.00
06/14/2017 06:30,2,0.068,ALERT,211.48,299.67,59.917,1497436204,"201051344001203","219011344069620",28.03,13.30,0,298.17,354.07,2.0,0.0,0.000,733409.5,733409.5,9851,0,0,0,L,1122011218,0,121.55,120.88,0100,11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1497436262,2101713.00
06/14/2017 06:30,2,0.016,ALERT,209.90,297.87,59.944,1497436204,"274151322000054","219011344069620",27.51,14.70,0,295.16,348.06,0.0,0.0,0.000,958714.7,958714.7,9750,0,0,0,L,1151911521,0,120.88,120.88,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1497436264,2101714.00
06/14/2017 06:30,2,0.074,ALERT,210.80,298.17,59.944,1497436204,"201051344000867","219011344069620",28.01,13.70,0,296.96,345.36,2.1,0.1,0.000,727213.5,727213.5,9847,0,0,0,L,1122011218,0,120.42,120.88,0100,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1497436266,2101715.00
06/14/2017 06:30,2,0.111,ALERT,211.25,299.67,59.954,1497436204,"201051344001093","219011344069620",27.91,14.00,0,298.17,351.97,3.1,1.1,0.000,731919.8,731919.8,9841,0,0,0,L,1122011218,0,120.88,120.88,0100,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1497436268,2101716.00
06/14/2017 06:30,2,0.027,ALERT,210.35,298.47,59.949,1497436204,"201051344000900","219011344069620",28.21,13.30,0,296.96,350.47,0.8,0.0,0.000,748689.2,748689.2,9822,0,0,0,L,1122011218,0,120.20,121.10,0100,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1497436270,2101717.00
06/14/2017 06:30,2,0.080,ALERT,210.80,297.87,59.944,1497436204,"201051344000648","219011344069620",28.27,12.70,0,296.66,351.37,2.3,0.3,0.000,737188.1,737188.1,9813,0,0,0,L,1122011218,0,119.75,121.33,0100,11,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1497436271,2101718.00
06/14/2017 06:30,2,0.078,ALERT,210.80,299.07,59.901,1497436204,"201051344000569","219011344069620",28.69,13.30,0,297.87,355.28,2.3,0.3,0.000,750876.3,750876.3,9797,0,0,0,L,1122011218,0,119.75,121.33,0100,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1497436273,2101719.00
06/14/2017 06:30,2,0.080,ALERT,210.80,298.77,59.949,1497436204,"201051344000983","219011344069620",28.49,13.70,0,297.57,351.07,2.3,0.3,0.000,741429.3,741429.3,9820,0,0,0,L,1122011218,0,120.20,121.10,0100,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1497436275,2101720.00
06/14/2017 06:30,2,0.055,ALERT,210.57,298.17,59.917,1497436204,"201051344001158","219011344069620",23.00,12.70,0,296.66,348.66,1.4,0.0,0.000,726554.6,726554.6,9826,0,0,0,L,1122011218,0,119.97,120.88,0100,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1497436277,2101721.00
06/14/2017 06:30,2,0.076,ALERT,211.48,299.37,59.954,1497436204,"201051344000576","219011344069620",27.91,13.00,0,297.26,351.07,2.2,0.2,0.000,741085.4,741085.4,9820,0,0,0,L,1122011218,0,120.42,121.33,0100,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1497436279,2101722.00
06/14/2017 06:30,2,0.031,ALERT,209.90,296.36,59.944,1497436204,"274151322000087","219011344069620",26.88,15.00,0,294.56,337.24,0.0,0.0,0.000,932134.7,932134.7,9911,0,0,0,L,1151911521,0,121.10,120.88,0100,13,0,0,0,0,0,0,28,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1497436280,2101723.00
06/14/2017 06:45,2,0.053,ALERT,211.70,299.07,60.007,1497437103,"201051344000645","219011344069620",27.49,13.70,0,296.66,301.47,1.5,0.0,0.000,740047.6,740047.6,9811,0,0,0,L,1122011218,0,121.10,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437105,2101724.00
06/14/2017 06:45,2,0.021,ALERT,210.57,297.57,60.002,1497437103,"274151322000085","219011344069620",26.16,14.30,0,295.16,301.17,0.0,0.0,0.000,954715.8,954715.8,9761,0,0,0,L,1151911521,0,121.55,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437107,2101725.00
06/14/2017 06:45,2,0.070,ALERT,211.70,298.77,59.928,1497437103,"201051344000633","219011344069620",26.88,13.00,0,294.86,301.17,1.9,0.0,0.000,726694.0,726694.0,9853,0,0,0,L,1122011218,0,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437108,2101726.00
06/14/2017 06:45,2,0.082,ALERT,211.48,299.07,59.975,1497437103,"201051344000469","219011344069620",26.30,12.30,0,295.76,301.17,2.2,0.2,0.000,729857.3,729857.3,9827,0,0,0,L,1122011218,0,120.20,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437110,2101727.00
06/14/2017 06:45,2,0.059,ALERT,211.03,299.37,59.970,1497437103,"201051344000646","219011344069620",25.64,13.00,0,296.36,302.07,1.6,0.0,0.000,725437.8,725437.8,9825,0,0,0,L,1122011218,0,121.10,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437112,2101728.00
06/14/2017 06:45,2,0.000,ALERT,210.57,298.47,59.991,1497437103,"274151322000052","219011344069620",0.00,14.30,0,294.86,302.07,0.0,0.0,0.000,991907.8,991907.8,9765,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437114,2101729.00
06/14/2017 06:45,2,0.076,ALERT,211.70,299.97,59.975,1497437103,"201051344000585","219011344069620",26.42,13.30,0,296.66,302.37,2.1,0.1,0.000,737637.2,737637.2,9826,0,0,0,L,1122011218,0,120.65,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437116,2101730.00
06/14/2017 06:45,2,0.000,ALERT,211.48,300.27,59.928,1497437103,"201051344001230","219011344069620",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,730120.6,730120.6,9831,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437118,2101731.00
06/14/2017 06:45,2,0.076,ALERT,212.16,300.87,59.944,1497437103,"201051344000582","219011344069620",25.82,13.00,0,297.57,302.98,2.0,0.0,0.000,719589.8,719589.8,9817,0,0,0,L,1122011218,0,121.33,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437119,2101732.00
06/14/2017 06:45,2,0.000,ALERT,211.25,299.97,59.975,1497437103,"201051344000955","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,738815.0,738815.0,9836,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437121,2101733.00
06/14/2017 06:45,2,0.000,ALERT,210.57,297.26,59.959,1497437103,"274151322000094","219011344069620",0.00,13.30,0,294.86,362.79,0.0,0.0,0.000,814401.3,814401.3,10013,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1497437123,2101734.00
06/14/2017 06:45,2,0.000,ALERT,211.25,299.97,59.970,1497437103,"201051344000579","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,748050.8,748050.8,9817,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437125,2101735.00
06/14/2017 06:45,2,0.000,ALERT,211.25,299.97,59.970,1497437103,"201051344000890","219011344069620",0.00,13.30,0,297.87,303.58,0.0,0.0,0.000,732790.6,732790.6,9828,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437127,2101736.00
06/14/2017 06:45,2,0.000,ALERT,211.70,299.97,59.949,1497437103,"201051344000438","219011344069620",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,735485.5,735485.5,9822,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437129,2101737.00
06/14/2017 06:45,2,0.000,ALERT,211.70,299.37,59.975,1497437103,"201051344000417","219011344069620",0.00,13.00,0,296.36,302.07,0.0,0.0,0.000,673513.5,673513.5,9852,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437131,2101738.00
06/14/2017 06:45,2,0.000,ALERT,210.80,297.87,59.970,1497437103,"274151322000083","219011344069620",0.00,14.00,0,295.46,302.07,0.0,0.0,0.000,981864.8,981864.8,9768,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437132,2101739.00
06/14/2017 06:45,2,0.000,ALERT,211.25,298.17,59.959,1497437103,"274151322000076","219011344069620",0.00,14.00,0,294.86,301.47,0.0,0.0,0.000,1047351.8,1047351.8,9758,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437134,2101740.00
06/14/2017 06:45,2,0.000,ALERT,211.25,299.97,59.975,1497437103,"201051344000868","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,728335.7,728335.7,9830,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437136,2101741.00
06/14/2017 06:45,2,0.000,ALERT,210.35,298.47,59.965,1497437103,"274151322000095","219011344069620",0.00,13.70,0,296.36,302.37,0.0,0.0,0.000,1037204.2,1037204.2,9773,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437138,2101742.00
06/14/2017 06:45,2,0.000,ALERT,211.25,299.07,59.981,1497437103,"201051344000988","219011344069620",0.00,13.00,0,294.26,301.47,0.0,0.0,0.000,645817.3,645817.3,9837,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437140,2101743.00
06/14/2017 06:45,2,0.000,ALERT,211.25,298.77,59.970,1497437103,"201051344001025","219011344069620",0.00,13.00,0,296.66,302.98,0.0,0.0,0.000,735134.8,735134.8,9836,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437142,2101744.00
06/14/2017 06:45,2,0.000,ALERT,211.03,299.07,59.970,1497437103,"201051344000458","219011344069620",0.00,14.00,0,296.06,302.37,0.0,0.0,0.000,740202.4,740202.4,9809,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437143,2101745.00
06/14/2017 06:45,2,0.000,ALERT,211.70,298.77,59.975,1497437103,"201051344000853","219011344069620",0.00,13.00,0,296.36,301.77,0.0,0.0,0.000,740960.9,740960.9,9819,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437145,2101746.00
06/14/2017 06:45,2,0.000,ALERT,211.70,299.37,59.965,1497437103,"201051344000685","219011344069620",0.00,13.30,0,296.96,302.68,0.0,0.0,0.000,735495.5,735495.5,9840,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437147,2101747.00
06/14/2017 06:45,2,0.000,ALERT,211.70,299.37,59.991,1497437103,"201051344000917","219011344069620",0.00,14.00,0,295.76,301.77,0.0,0.0,0.000,732094.9,732094.9,9826,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437149,2101748.00
