ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 06:45,2,0.000,ALERT,211.93,299.97,59.954,1497437103,"201051344001145","219011344069620",0.00,13.00,0,297.57,303.58,0.0,0.0,0.000,740120.6,740120.6,9820,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437150,2101749.00
06/14/2017 06:45,2,0.000,ALERT,211.48,298.77,59.954,1497437103,"201051344000651","219011344069620",0.00,12.70,0,296.66,302.07,0.0,0.0,0.000,728619.1,728619.1,9828,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437152,2101750.00
06/14/2017 06:45,2,0.000,ALERT,210.35,297.87,59.965,1497437103,"274151322000088","219011344069620",0.00,14.30,0,295.16,301.47,0.0,0.0,0.000,941541.3,941541.3,9769,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437154,2101751.00
06/14/2017 06:45,2,0.000,ALERT,211.25,296.96,59.975,1497437103,"274151322000068","219011344069620",0.00,14.30,0,295.16,368.80,0.0,0.0,0.000,814885.1,814885.1,10028,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1497437156,2101752.00
06/14/2017 06:45,2,0.000,ALERT,211.03,299.37,59.959,1497437103,"201051344001135","219011344069620",0.00,13.30,0,297.26,302.98,0.0,0.0,0.000,724061.2,724061.2,9815,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437158,2101753.00
06/14/2017 06:45,2,0.000,ALERT,211.03,299.97,59.959,1497437103,"201051344000594","219011344069620",0.00,13.00,0,296.36,301.77,0.0,0.0,0.000,743024.5,743024.5,9820,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437160,2101754.00
06/14/2017 06:45,2,0.000,ALERT,211.48,299.37,59.933,1497437103,"201051344001203","219011344069620",0.00,13.00,0,297.26,304.18,0.0,0.0,0.000,733409.5,733409.5,9853,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437162,2101755.00
06/14/2017 06:45,2,0.000,ALERT,210.80,298.47,59.954,1497437103,"274151322000054","219011344069620",0.00,14.70,0,295.76,301.77,0.0,0.0,0.000,958714.7,958714.7,9752,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437163,2101756.00
06/14/2017 06:45,2,0.000,ALERT,211.48,299.07,59.949,1497437103,"201051344000867","219011344069620",0.00,13.70,0,296.06,302.07,0.0,0.0,0.000,727213.6,727213.6,9849,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437165,2101757.00
06/14/2017 06:45,2,0.000,ALERT,211.48,299.67,59.954,1497437103,"201051344001093","219011344069620",0.00,13.70,0,296.66,302.37,0.0,0.0,0.000,731920.1,731920.1,9843,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437167,2101758.00
06/14/2017 06:45,2,0.000,ALERT,211.25,299.37,59.959,1497437103,"201051344000900","219011344069620",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,748689.2,748689.2,9824,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437169,2101759.00
06/14/2017 06:45,2,0.000,ALERT,211.25,298.17,59.954,1497437103,"201051344000648","219011344069620",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,737188.1,737188.1,9815,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437171,2101760.00
06/14/2017 06:45,2,0.000,ALERT,211.03,299.37,59.959,1497437103,"201051344000569","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,750876.4,750876.4,9799,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437173,2101761.00
06/14/2017 06:45,2,0.000,ALERT,211.25,299.67,59.954,1497437103,"201051344000983","219011344069620",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,741429.4,741429.4,9822,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437174,2101762.00
06/14/2017 06:45,2,0.000,ALERT,211.25,298.77,59.959,1497437103,"201051344001158","219011344069620",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,726554.6,726554.6,9828,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437176,2101763.00
06/14/2017 06:45,2,0.000,ALERT,211.70,299.67,59.965,1497437103,"201051344000576","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,741085.4,741085.4,9822,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437178,2101764.00
06/14/2017 06:45,2,0.000,ALERT,210.80,296.96,59.922,1497437103,"274151322000087","219011344069620",0.00,15.00,0,295.16,301.17,0.0,0.0,0.000,932134.7,932134.7,9913,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497437180,2101765.00
06/14/2017 07:00,2,0.000,ALERT,211.48,298.47,59.986,1497438004,"201051344000645","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,740047.6,740047.6,9813,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1497438006,2101766.00
06/14/2017 07:00,2,0.000,ALERT,210.57,296.66,59.986,1497438004,"274151322000085","219011344069620",0.00,14.70,0,295.76,305.98,0.0,0.0,0.000,954715.8,954715.8,9763,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1497438008,2101767.00
06/14/2017 07:00,2,0.000,ALERT,211.93,298.77,59.981,1497438004,"201051344000633","219011344069620",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,726694.0,726694.0,9855,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1497438009,2101768.00
06/14/2017 07:00,2,0.000,ALERT,211.03,298.77,59.981,1497438004,"201051344000469","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,729857.4,729857.4,9829,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1497438011,2101769.00
06/14/2017 07:00,2,0.000,ALERT,211.03,299.37,60.018,1497438004,"201051344000646","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,725437.8,725437.8,9827,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1497438013,2101770.00
06/14/2017 07:00,2,0.000,ALERT,210.12,296.96,59.975,1497438004,"274151322000052","219011344069620",0.00,14.70,0,295.46,306.28,0.0,0.0,0.000,991907.8,991907.8,9767,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1497438015,2101771.00
06/14/2017 07:00,2,0.000,ALERT,211.03,298.77,59.949,1497438004,"201051344000585","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,737637.2,737637.2,9828,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1497438017,2101772.00
06/14/2017 07:00,2,0.000,ALERT,211.03,299.37,59.970,1497438004,"201051344001230","219011344069620",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,730120.6,730120.6,9833,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1497438018,2101773.00
06/14/2017 07:00,2,0.000,ALERT,211.48,299.97,59.975,1497438004,"201051344000582","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,719589.8,719589.8,9819,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1497438020,2101774.00
06/14/2017 07:00,2,0.000,ALERT,210.80,299.07,59.933,1497438004,"201051344000955","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,738815.0,738815.0,9838,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1497438022,2101775.00
06/14/2017 07:00,2,0.000,ALERT,210.57,296.66,59.970,1497438004,"274151322000094","219011344069620",0.00,14.00,0,295.16,363.39,0.0,0.0,0.000,814401.3,814401.3,10015,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1497438024,2101776.00
06/14/2017 07:00,2,0.000,ALERT,211.25,299.67,59.970,1497438004,"201051344000579","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,748050.8,748050.8,9819,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1497438026,2101777.00
06/14/2017 07:00,2,0.000,ALERT,210.80,299.37,59.965,1497438004,"201051344000890","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,732790.7,732790.7,9830,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1497438027,2101778.00
06/14/2017 07:00,2,0.000,ALERT,211.25,299.07,59.970,1497438004,"201051344000438","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,735485.5,735485.5,9824,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1497438029,2101779.00
06/14/2017 07:00,2,0.000,ALERT,211.48,299.07,59.981,1497438004,"201051344000417","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,673513.5,673513.5,9854,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497438031,2101780.00
06/14/2017 07:00,2,0.000,ALERT,210.57,296.66,59.981,1497438004,"274151322000083","219011344069620",0.00,14.30,0,295.76,306.58,0.0,0.0,0.000,981864.8,981864.8,9770,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1497438033,2101781.00
06/14/2017 07:00,2,0.000,ALERT,211.25,296.66,59.965,1497438004,"274151322000076","219011344069620",0.00,14.30,0,295.46,305.68,0.0,0.0,0.000,1047351.8,1047351.8,9760,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1497438035,2101782.00
06/14/2017 07:00,2,0.000,ALERT,210.80,299.37,59.965,1497438004,"201051344000868","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,728335.7,728335.7,9832,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1497438037,2101783.00
06/14/2017 07:00,2,0.000,ALERT,210.35,297.87,59.991,1497438004,"274151322000095","219011344069620",0.00,14.00,0,296.66,307.18,0.0,0.0,0.000,1037204.2,1037204.2,9775,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1497438038,2101784.00
06/14/2017 07:00,2,0.000,ALERT,211.03,299.07,60.007,1497438004,"201051344000988","219011344069620",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,645817.3,645817.3,9839,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1497438040,2101785.00
06/14/2017 07:00,2,0.000,ALERT,210.80,297.87,59.954,1497438004,"201051344001025","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,735134.8,735134.8,9838,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1497438042,2101786.00
06/14/2017 07:00,2,0.000,ALERT,211.03,299.07,59.975,1497438004,"201051344000458","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,740202.4,740202.4,9811,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1497438044,2101787.00
06/14/2017 07:00,2,0.000,ALERT,211.48,298.47,59.954,1497438004,"201051344000853","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,740960.9,740960.9,9821,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1497438046,2101788.00
06/14/2017 07:00,2,0.000,ALERT,211.48,299.37,59.949,1497438004,"201051344000685","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,735495.5,735495.5,9842,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1497438048,2101789.00
06/14/2017 07:00,2,0.000,ALERT,211.48,299.07,59.954,1497438004,"201051344000917","219011344069620",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,732094.9,732094.9,9828,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1497438049,2101790.00
06/14/2017 07:00,2,0.000,ALERT,211.03,298.77,59.954,1497438004,"201051344001145","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,740120.6,740120.6,9822,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1497438051,2101791.00
06/14/2017 07:00,2,0.000,ALERT,211.25,298.47,59.938,1497438004,"201051344000651","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,728619.1,728619.1,9830,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1497438053,2101792.00
06/14/2017 07:00,2,0.000,ALERT,210.35,296.96,59.949,1497438004,"274151322000088","219011344069620",0.00,14.70,0,295.46,305.98,0.0,0.0,0.000,941541.3,941541.3,9771,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1497438055,2101793.00
06/14/2017 07:00,2,0.000,ALERT,210.80,296.06,59.901,1497438004,"274151322000068","219011344069620",0.00,14.70,0,294.86,369.40,0.0,0.0,0.000,814885.1,814885.1,10030,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1497438057,2101794.00
06/14/2017 07:00,2,0.000,ALERT,210.80,299.07,59.949,1497438004,"201051344001135","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,724061.2,724061.2,9817,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1497438059,2101795.00
06/14/2017 07:00,2,0.000,ALERT,210.80,299.07,59.949,1497438004,"201051344000594","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,743024.5,743024.5,9822,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1497438061,2101796.00
06/14/2017 07:00,2,0.000,ALERT,211.25,298.77,59.944,1497438004,"201051344001203","219011344069620",0.00,13.70,0,297.57,303.58,0.0,0.0,0.000,733409.5,733409.5,9855,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1497438062,2101797.00
06/14/2017 07:00,2,0.000,ALERT,210.12,297.57,59.938,1497438004,"274151322000054","219011344069620",0.00,15.00,0,295.46,306.28,0.0,0.0,0.000,958714.7,958714.7,9754,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1497438064,2101798.00
06/14/2017 07:00,2,0.000,ALERT,211.25,298.47,59.922,1497438004,"201051344000867","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,727213.6,727213.6,9851,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1497438066,2101799.00
06/14/2017 07:00,2,0.000,ALERT,211.25,299.07,59.959,1497438004,"201051344001093","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,731920.1,731920.1,9845,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1497438068,2101800.00
06/14/2017 07:00,2,0.000,ALERT,211.25,299.37,59.944,1497438004,"201051344000900","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,748689.2,748689.2,9826,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1497438070,2101801.00
06/14/2017 07:00,2,0.000,ALERT,211.25,298.17,59.922,1497438004,"201051344000648","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,737188.1,737188.1,9817,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1497438071,2101802.00
06/14/2017 07:00,2,0.000,ALERT,211.25,299.67,59.949,1497438004,"201051344000569","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,750876.4,750876.4,9801,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1497438073,2101803.00
06/14/2017 07:00,2,0.000,ALERT,211.25,299.07,59.944,1497438004,"201051344000983","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,741429.4,741429.4,9824,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497438075,2101804.00
06/14/2017 07:00,2,0.000,ALERT,211.03,298.17,59.949,1497438004,"201051344001158","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,726554.6,726554.6,9830,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1497438077,2101805.00
06/14/2017 07:00,2,0.000,ALERT,211.48,299.07,59.991,1497438004,"201051344000576","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,741085.4,741085.4,9824,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1497438079,2101806.00
06/14/2017 07:00,2,0.000,ALERT,210.35,296.06,59.944,1497438004,"274151322000087","219011344069620",0.00,15.00,0,294.86,305.98,0.0,0.0,0.000,932134.7,932134.7,9915,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1497438080,2101807.00
06/14/2017 07:15,2,0.049,ALERT,211.25,298.77,59.996,1497438904,"201051344000645","219011344069620",27.77,14.30,0,296.06,302.68,1.4,0.0,0.000,740047.6,740047.6,9815,0,0,0,L,1122011218,0,120.65,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1497438906,2101808.00
06/14/2017 07:15,2,0.020,ALERT,210.12,296.36,59.975,1497438904,"274151322000085","219011344069620",26.60,15.00,0,294.86,299.07,0.0,0.0,0.000,954715.8,954715.8,9765,0,0,0,L,1151911521,0,121.10,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1497438907,2101809.00
06/14/2017 07:15,2,0.068,ALERT,211.25,298.17,59.981,1497438904,"201051344000633","219011344069620",27.55,13.70,0,294.56,302.68,2.0,0.0,0.000,726694.0,726694.0,9857,0,0,0,L,1122011218,0,120.88,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1497438909,2101810.00
06/14/2017 07:15,2,0.084,ALERT,211.03,298.77,59.986,1497438904,"201051344000469","219011344069620",27.29,13.30,0,295.16,302.68,2.3,0.3,0.000,729857.4,729857.4,9831,0,0,0,L,1122011218,0,119.97,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1497438911,2101811.00
06/14/2017 07:15,2,0.061,ALERT,210.80,298.47,59.975,1497438904,"201051344000646","219011344069620",27.35,13.70,0,296.06,300.57,1.7,0.0,0.000,725437.8,725437.8,9829,0,0,0,L,1122011218,0,120.88,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1497438913,2101812.00
06/14/2017 07:15,2,0.043,ALERT,209.90,296.66,59.965,1497438904,"274151322000052","219011344069620",26.86,15.00,0,294.86,299.67,0.0,0.0,0.000,991907.8,991907.8,9769,0,0,0,L,1151911521,0,120.20,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1497438915,2101813.00
06/14/2017 07:15,2,0.078,ALERT,211.03,299.07,59.986,1497438904,"201051344000585","219011344069620",27.79,14.00,0,296.36,300.57,2.2,0.2,0.000,737637.2,737637.2,9830,0,0,0,L,1122011218,0,120.42,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1497438916,2101814.00
06/14/2017 07:15,2,0.074,ALERT,210.57,298.17,59.970,1497438904,"201051344001230","219011344069620",27.31,14.00,0,296.66,300.87,2.1,0.1,0.000,730120.6,730120.6,9835,0,0,0,L,1122011218,0,120.65,120.42,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1497438918,2101815.00
06/14/2017 07:15,2,0.074,ALERT,211.25,299.37,59.975,1497438904,"201051344000582","219011344069620",27.63,13.70,0,297.57,301.17,2.1,0.1,0.000,719589.8,719589.8,9821,0,0,0,L,1122011218,0,120.88,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1497438920,2101816.00
06/14/2017 07:15,2,0.086,ALERT,210.35,298.77,59.975,1497438904,"201051344000955","219011344069620",27.81,14.00,0,296.36,300.57,2.5,0.4,0.000,738815.0,738815.0,9840,0,0,0,L,1122011218,0,120.20,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1497438922,2101817.00
06/14/2017 07:15,2,0.000,ALERT,210.12,295.76,59.975,1497438904,"274151322000094","219011344069620",0.00,14.30,0,294.56,345.06,0.0,0.0,0.000,814401.3,814401.3,10017,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1497438924,2101818.00
06/14/2017 07:15,2,0.096,ALERT,210.57,299.37,59.996,1497438904,"201051344000579","219011344069620",28.13,14.00,0,296.96,303.28,2.8,0.7,0.000,748050.9,748050.9,9821,0,0,0,L,1122011218,0,120.20,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1497438926,2101819.00
06/14/2017 07:15,2,0.098,ALERT,210.57,299.07,60.023,1497438904,"201051344000890","219011344069620",28.05,14.30,0,296.96,301.77,2.8,0.8,0.000,732790.7,732790.7,9832,0,0,0,L,1122011218,0,120.88,120.20,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1497438928,2101820.00
06/14/2017 07:15,2,0.082,ALERT,210.80,298.47,59.975,1497438904,"201051344000438","219011344069620",28.03,14.00,0,296.66,301.17,2.4,0.4,0.000,735485.5,735485.5,9826,0,0,0,L,1122011218,0,121.10,120.65,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1497438929,2101821.00
06/14/2017 07:15,2,0.000,ALERT,211.03,298.17,59.970,1497438904,"201051344000417","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,673513.5,673513.5,9856,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497438931,2101822.00
06/14/2017 07:15,2,0.020,ALERT,210.12,296.96,59.975,1497438904,"274151322000083","219011344069620",27.06,14.70,0,295.16,299.97,0.0,0.0,0.000,981864.8,981864.8,9772,0,0,0,L,1151911521,0,120.42,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1497438933,2101823.00
06/14/2017 07:15,2,0.018,ALERT,210.80,296.96,59.970,1497438904,"274151322000076","219011344069620",27.87,14.70,0,295.16,299.37,0.0,0.0,0.000,1047351.8,1047351.8,9762,0,0,0,L,1151911521,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1497438935,2101824.00
06/14/2017 07:15,2,0.076,ALERT,210.80,299.37,59.981,1497438904,"201051344000868","219011344069620",27.87,14.00,0,296.96,303.58,2.2,0.2,0.000,728335.7,728335.7,9834,0,0,0,L,1122011218,0,120.20,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1497438937,2101825.00
06/14/2017 07:15,2,0.012,ALERT,210.12,297.57,59.986,1497438904,"274151322000095","219011344069620",27.31,14.00,0,296.06,300.27,0.0,0.0,0.000,1037204.2,1037204.2,9777,0,0,0,L,1151911521,0,120.88,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1497438939,2101826.00
06/14/2017 07:15,2,0.053,ALERT,210.57,298.17,59.996,1497438904,"201051344000988","219011344069620",18.41,14.00,0,293.96,302.68,1.0,0.0,0.000,645817.3,645817.3,9841,0,0,0,L,1122011218,0,119.97,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1497438940,2101827.00
06/14/2017 07:15,2,0.070,ALERT,210.80,297.87,59.991,1497438904,"201051344001025","219011344069620",28.31,13.70,0,295.76,301.17,2.0,0.0,0.000,735134.8,735134.8,9840,0,0,0,L,1122011218,0,120.42,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1497438942,2101828.00
06/14/2017 07:15,2,0.078,ALERT,210.35,297.87,59.981,1497438904,"201051344000458","219011344069620",28.03,15.00,0,296.36,302.98,2.3,0.3,0.000,740202.4,740202.4,9813,0,0,0,L,1122011218,0,120.20,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1497438944,2101829.00
06/14/2017 07:15,2,0.062,ALERT,211.48,298.47,59.986,1497438904,"201051344000853","219011344069620",28.49,14.00,0,296.36,302.68,1.9,0.0,0.000,740960.9,740960.9,9823,0,0,0,L,1122011218,0,120.88,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1497438946,2101830.00
06/14/2017 07:15,2,0.049,ALERT,211.03,298.47,59.986,1497438904,"201051344000685","219011344069620",28.15,14.30,0,296.36,300.57,1.4,0.0,0.000,735495.5,735495.5,9844,0,0,0,L,1122011218,0,121.55,120.65,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1497438948,2101831.00
06/14/2017 07:15,2,0.068,ALERT,211.03,297.87,59.981,1497438904,"201051344000917","219011344069620",28.05,15.00,0,295.46,300.27,2.0,0.0,0.000,732094.9,732094.9,9830,0,0,0,L,1122011218,0,120.65,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1497438949,2101832.00
06/14/2017 07:15,2,0.064,ALERT,211.25,299.07,59.954,1497438904,"201051344001145","219011344069620",28.11,14.00,0,296.96,301.47,1.8,0.0,0.000,740120.6,740120.6,9824,0,0,0,L,1122011218,0,120.88,120.65,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1497438951,2101833.00
06/14/2017 07:15,2,0.064,ALERT,211.03,297.87,59.981,1497438904,"201051344000651","219011344069620",28.23,13.30,0,295.76,300.57,1.9,0.0,0.000,728619.1,728619.1,9832,0,0,0,L,1122011218,0,121.10,120.42,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1497438953,2101834.00
06/14/2017 07:15,2,0.006,ALERT,209.44,296.06,59.981,1497438904,"274151322000088","219011344069620",26.44,15.00,0,294.56,299.37,0.0,0.0,0.000,941541.3,941541.3,9773,0,0,0,L,1151911521,0,121.10,120.65,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1497438955,2101835.00
06/14/2017 07:15,2,0.008,ALERT,210.57,304.18,59.975,1497438904,"274151322000068","219011344069620",38.29,15.30,0,294.56,361.59,0.0,0.0,0.000,814885.1,814885.1,10032,0,0,0,L,1151911521,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1497438957,2101836.00
06/14/2017 07:15,2,0.078,ALERT,210.35,298.47,59.975,1497438904,"201051344001135","219011344069620",28.69,14.00,0,296.36,301.17,2.3,0.3,0.000,724061.2,724061.2,9819,0,0,0,L,1122011218,0,120.65,120.42,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1497438959,2101837.00
06/14/2017 07:15,2,0.117,ALERT,210.57,299.07,59.944,1497438904,"201051344000594","219011344069620",14.27,14.00,0,296.06,303.58,1.7,0.0,0.000,743024.5,743024.5,9824,0,0,0,L,1122011218,0,120.20,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1497438961,2101838.00
06/14/2017 07:15,2,0.066,ALERT,211.03,298.47,59.944,1497438904,"201051344001203","219011344069620",28.33,14.00,0,296.36,302.37,2.0,0.0,0.000,733409.5,733409.5,9857,0,0,0,L,1122011218,0,121.10,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1497438962,2101839.00
06/14/2017 07:15,2,0.047,ALERT,210.12,297.26,59.959,1497438904,"274151322000054","219011344069620",15.49,15.30,0,294.56,299.67,0.7,0.0,0.000,958714.7,958714.7,9756,0,0,0,L,1151911521,0,120.88,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1497438964,2101840.00
06/14/2017 07:15,2,0.117,ALERT,211.03,297.87,59.996,1497438904,"201051344000867","219011344069620",15.53,14.70,0,296.06,302.68,1.9,0.0,0.000,727213.6,727213.6,9853,0,0,0,L,1122011218,0,120.65,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1497438966,2101841.00
06/14/2017 07:15,2,0.109,ALERT,210.57,298.17,59.975,1497438904,"201051344001093","219011344069620",28.35,14.70,0,296.66,300.57,3.2,1.2,0.000,731920.2,731920.2,9847,0,0,0,L,1122011218,0,120.65,120.42,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1497438968,2101842.00
06/14/2017 07:15,2,0.076,ALERT,210.80,298.77,59.975,1497438904,"201051344000900","219011344069620",15.66,14.00,0,296.06,302.98,1.2,0.0,0.000,748689.2,748689.2,9828,0,0,0,L,1122011218,0,120.42,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1497438970,2101843.00
06/14/2017 07:15,2,0.129,ALERT,210.80,297.87,59.986,1497438904,"201051344000648","219011344069620",17.27,13.30,0,295.46,302.37,2.2,0.2,0.000,737188.1,737188.1,9819,0,0,0,L,1122011218,0,119.97,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1497438972,2101844.00
06/14/2017 07:15,2,0.129,ALERT,210.80,298.77,59.954,1497438904,"201051344000569","219011344069620",17.69,14.00,0,296.96,303.28,2.3,0.3,0.000,750876.4,750876.4,9803,0,0,0,L,1122011218,0,119.75,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1497438973,2101845.00
06/14/2017 07:15,2,0.129,ALERT,210.80,298.77,60.023,1497438904,"201051344000983","219011344069620",17.79,14.00,0,296.66,302.98,2.4,0.3,0.000,741429.4,741429.4,9826,0,0,0,L,1122011218,0,120.20,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1497438975,2101846.00
06/14/2017 07:15,2,0.113,ALERT,210.80,298.17,59.975,1497438904,"201051344001158","219011344069620",17.91,13.70,0,295.76,302.68,2.1,0.1,0.000,726554.6,726554.6,9832,0,0,0,L,1122011218,0,120.20,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1497438977,2101847.00
06/14/2017 07:15,2,0.125,ALERT,211.03,298.47,59.981,1497438904,"201051344000576","219011344069620",17.61,14.00,0,296.36,303.28,2.3,0.3,0.000,741085.4,741085.4,9826,0,0,0,L,1122011218,0,120.42,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1497438979,2101848.00
06/14/2017 07:15,2,0.066,ALERT,210.12,296.36,59.981,1497438904,"274151322000087","219011344069620",18.23,15.50,0,293.96,299.07,1.2,0.0,0.000,932134.7,932134.7,9917,0,0,0,L,1151911521,0,120.88,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1497438981,2101849.00
06/14/2017 07:30,2,0.150,ALERT,211.25,299.67,59.981,1497439804,"201051344000645","219011344069620",22.78,15.30,0,296.36,347.46,3.5,1.5,0.000,740048.0,740048.0,9817,0,0,0,L,1122011218,0,120.65,121.33,0002,13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1497439806,2101850.00
06/14/2017 07:30,2,0.078,ALERT,209.90,297.87,59.975,1497439804,"274151322000085","219011344069620",24.25,15.80,0,294.86,344.76,1.9,0.0,0.000,954715.8,954715.8,9767,0,0,0,L,1151911521,0,120.65,121.10,0002,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1497439808,2101851.00
06/14/2017 07:30,2,0.160,ALERT,211.48,299.67,59.986,1497439804,"201051344000633","219011344069620",23.82,14.70,0,294.86,344.15,3.9,1.8,0.000,726694.4,726694.4,9859,0,0,0,L,1122011218,0,120.88,121.33,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1497439810,2101852.00
06/14/2017 07:30,2,0.180,ALERT,210.80,308.09,59.975,1497439804,"201051344000469","219011344069620",23.72,14.30,0,295.46,347.16,4.4,2.3,0.000,729857.9,729857.9,9833,0,0,0,L,1122011218,0,119.75,121.33,0002,12,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1497439812,2101853.00
06/14/2017 07:30,2,0.180,ALERT,210.12,298.77,59.970,1497439804,"201051344000646","219011344069620",21.97,14.70,0,295.76,345.66,4.0,1.9,0.000,725438.3,725438.3,9831,0,0,0,L,1122011218,0,121.10,120.42,0002,13,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1497439813,2101854.00
06/14/2017 07:30,2,0.107,ALERT,209.44,299.07,59.928,1497439804,"274151322000052","219011344069620",23.74,15.80,0,294.26,345.66,2.6,0.6,0.000,991907.9,991907.9,9771,0,0,0,L,1151911521,0,119.75,121.10,0002,15,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1497439815,2101855.00
06/14/2017 07:30,2,0.174,ALERT,210.80,321.01,59.975,1497439804,"201051344000585","219011344069620",25.19,15.30,0,296.06,348.66,4.5,2.4,0.000,737637.8,737637.8,9832,0,0,0,L,1122011218,0,120.42,120.65,0002,12,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1497439817,2101856.00
06/14/2017 07:30,2,0.168,ALERT,210.80,302.07,59.970,1497439804,"201051344001230","219011344069620",22.62,15.00,0,296.66,349.56,3.9,1.8,0.000,730121.0,730121.0,9837,0,0,0,L,1122011218,0,120.88,120.42,0002,12,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1497439819,2101857.00
06/14/2017 07:30,2,0.184,ALERT,211.03,303.28,59.959,1497439804,"201051344000582","219011344069620",22.34,14.70,0,297.26,348.96,4.2,2.1,0.000,719590.3,719590.3,9823,0,0,0,L,1122011218,0,120.88,120.88,0002,13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1497439821,2101858.00
06/14/2017 07:30,2,0.203,ALERT,210.35,306.28,59.986,1497439804,"201051344000955","219011344069620",22.19,15.00,0,296.36,348.66,4.6,2.5,0.000,738815.6,738815.6,9842,0,0,0,L,1122011218,0,120.20,120.42,0002,13,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1497439823,2101859.00
06/14/2017 07:30,2,0.000,ALERT,209.90,295.76,59.981,1497439804,"274151322000094","219011344069620",40.24,15.00,0,294.26,385.93,0.0,0.0,0.000,814401.3,814401.3,10019,0,0,0,L,1151911521,0,120.20,121.55,0002,12,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1497439825,2101860.00
06/14/2017 07:30,2,0.207,ALERT,210.57,326.12,59.975,1497439804,"201051344000579","219011344069620",24.79,15.00,0,297.26,346.86,5.2,3.1,0.000,748051.6,748051.6,9823,0,0,0,L,1122011218,0,120.20,120.42,0002,11,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1497439826,2101861.00
06/14/2017 07:30,2,0.186,ALERT,210.57,326.72,59.975,1497439804,"201051344000890","219011344069620",24.43,15.30,0,297.26,348.66,4.6,2.5,0.000,732791.2,732791.2,9834,0,0,0,L,1122011218,0,120.88,119.75,0002,14,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1497439828,2101862.00
06/14/2017 07:30,2,0.174,ALERT,210.80,333.33,59.975,1497439804,"201051344000438","219011344069620",25.80,14.70,0,296.06,345.66,4.6,2.5,0.000,735486.1,735486.1,9828,0,0,0,L,1122011218,0,120.88,120.42,0002,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1497439830,2101863.00
06/14/2017 07:30,2,0.168,ALERT,210.57,298.77,59.970,1497439804,"201051344000417","219011344069620",18.89,14.70,0,295.76,302.68,3.2,1.2,0.000,673513.9,673513.9,9858,0,0,0,L,1122011218,0,120.42,120.42,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497439832,2101864.00
06/14/2017 07:30,2,0.086,ALERT,209.90,326.42,59.970,1497439804,"274151322000083","219011344069620",26.16,15.50,0,295.16,344.45,2.3,0.3,0.000,981864.8,981864.8,9774,0,0,0,L,1151911521,0,120.42,121.33,0002,12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1497439834,2101865.00
06/14/2017 07:30,2,0.092,ALERT,210.35,340.25,59.970,1497439804,"274151322000076","219011344069620",25.74,15.80,0,294.56,345.36,2.4,0.4,0.000,1047351.9,1047351.9,9764,0,0,0,L,1151911521,0,120.88,121.33,0002,15,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1497439836,2101866.00
06/14/2017 07:30,2,0.180,ALERT,210.57,335.74,59.970,1497439804,"201051344000868","219011344069620",24.37,15.00,0,296.96,346.26,4.4,2.4,0.000,728336.1,728336.1,9836,0,0,0,L,1122011218,0,119.97,121.10,0002,12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1497439837,2101867.00
06/14/2017 07:30,2,0.086,ALERT,210.12,334.54,59.975,1497439804,"274151322000095","219011344069620",25.11,15.30,0,295.76,341.45,2.2,0.2,0.004,1037204.2,1037204.2,9779,0,0,0,L,1151911521,0,121.10,120.88,0002,13,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1497439839,2101868.00
06/14/2017 07:30,2,0.133,ALERT,210.57,299.67,59.970,1497439804,"201051344000988","219011344069620",17.91,14.70,0,293.66,301.47,2.4,0.4,0.000,645817.3,645817.3,9843,0,0,0,L,1122011218,0,119.97,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1497439841,2101869.00
06/14/2017 07:30,2,0.166,ALERT,210.35,335.44,59.965,1497439804,"201051344001025","219011344069620",26.26,14.70,0,296.06,351.97,4.4,2.3,0.000,735135.2,735135.2,9842,0,0,0,L,1122011218,0,120.42,120.42,0002,12,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1497439843,2101870.00
06/14/2017 07:30,2,0.172,ALERT,210.80,334.24,59.975,1497439804,"201051344000458","219011344069620",25.80,15.50,0,296.06,344.76,4.5,2.4,0.000,740202.9,740202.9,9815,0,0,0,L,1122011218,0,120.42,120.88,0002,13,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1497439844,2101871.00
06/14/2017 07:30,2,0.170,ALERT,211.25,344.45,59.970,1497439804,"201051344000853","219011344069620",25.15,14.70,0,296.66,349.26,4.4,2.3,0.000,740961.3,740961.3,9825,0,0,0,L,1122011218,0,120.88,121.10,0002,15,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1497439846,2101872.00
06/14/2017 07:30,2,0.176,ALERT,211.03,331.23,59.975,1497439804,"201051344000685","219011344069620",23.12,15.00,0,296.36,347.46,4.1,2.0,0.000,735495.8,735495.8,9846,0,0,0,L,1122011218,0,121.55,120.20,0002,12,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1497439848,2101873.00
06/14/2017 07:30,2,0.156,ALERT,211.03,340.25,59.981,1497439804,"201051344000917","219011344069620",26.60,15.80,0,295.16,349.26,4.2,2.2,0.000,732095.3,732095.3,9832,0,0,0,L,1122011218,0,120.88,120.88,0002,13,0,0,0,0,0,0,6,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1497439850,2101874.00
06/14/2017 07:30,2,0.172,ALERT,210.80,340.85,59.981,1497439804,"201051344001145","219011344069620",24.71,15.00,0,296.96,351.37,4.3,2.3,0.000,740121.0,740121.0,9826,0,0,0,L,1122011218,0,120.88,120.42,0002,14,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1497439852,2101875.00
06/14/2017 07:30,2,0.201,ALERT,210.80,340.55,59.975,1497439804,"201051344000651","219011344069620",23.78,14.30,0,295.76,347.16,4.8,2.8,0.000,728619.6,728619.6,9834,0,0,0,L,1122011218,0,121.33,120.20,0002,12,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1497439853,2101876.00
06/14/2017 07:30,2,0.082,ALERT,209.44,336.34,59.975,1497439804,"274151322000088","219011344069620",24.13,16.00,0,294.56,343.55,2.0,0.0,0.000,941541.3,941541.3,9775,0,0,0,L,1151911521,0,121.10,120.88,0002,13,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1497439855,2101877.00
06/14/2017 07:30,2,0.068,ALERT,210.57,308.09,59.986,1497439804,"274151322000068","219011344069620",24.43,16.00,0,293.96,391.94,1.7,0.0,0.000,814885.1,814885.1,10034,0,0,0,L,1151911521,0,121.10,121.33,0002,15,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1497439857,2101878.00
06/14/2017 07:30,2,0.189,ALERT,210.57,335.14,59.991,1497439804,"201051344001135","219011344069620",25.56,15.00,0,296.66,349.86,4.9,2.8,0.004,724061.7,724061.7,9821,0,0,0,L,1122011218,0,120.88,120.20,0002,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497439859,2101879.00
06/14/2017 07:30,2,0.199,ALERT,210.80,336.04,59.938,1497439804,"201051344000594","219011344069620",24.01,15.00,0,296.06,349.86,4.9,2.8,0.000,743025.0,743025.0,9826,0,0,0,L,1122011218,0,120.20,120.65,0002,12,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497439861,2101880.00
06/14/2017 07:30,2,0.197,ALERT,210.80,347.76,59.986,1497439804,"201051344001203","219011344069620",24.23,14.70,0,296.36,349.86,4.9,2.8,0.000,733409.9,733409.9,9859,0,0,0,L,1122011218,0,121.33,120.20,0002,12,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497439862,2101881.00
06/14/2017 07:30,2,0.100,ALERT,209.90,334.24,59.949,1497439804,"274151322000054","219011344069620",24.09,16.30,0,294.86,345.66,2.5,0.4,0.000,958714.7,958714.7,9758,0,0,0,L,1151911521,0,120.88,120.65,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497439864,2101882.00
06/14/2017 07:30,2,0.182,ALERT,211.25,347.16,59.975,1497439804,"201051344000867","219011344069620",25.88,15.30,0,295.46,348.36,4.8,2.7,0.000,727214.0,727214.0,9855,0,0,0,L,1122011218,0,120.88,120.88,0002,13,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497439866,2101883.00
06/14/2017 07:30,2,0.191,ALERT,210.57,343.55,59.981,1497439804,"201051344001093","219011344069620",27.08,15.50,0,296.36,344.15,5.3,3.2,0.000,731920.8,731920.8,9849,0,0,0,L,1122011218,0,120.88,120.20,0002,15,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497439868,2101884.00
06/14/2017 07:30,2,0.139,ALERT,210.80,336.64,59.991,1497439804,"201051344000900","219011344069620",24.91,15.00,0,296.06,349.56,3.5,1.5,0.004,748689.4,748689.4,9830,0,0,0,L,1122011218,0,120.42,120.88,0002,12,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497439870,2101885.00
06/14/2017 07:30,2,0.172,ALERT,211.03,336.04,59.986,1497439804,"201051344000648","219011344069620",27.45,14.30,0,296.06,349.86,4.8,2.7,0.000,737188.6,737188.6,9821,0,0,0,L,1122011218,0,119.97,121.33,0002,12,0,0,0,0,0,0,6,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497439871,2101886.00
06/14/2017 07:30,2,0.180,ALERT,210.80,335.44,59.991,1497439804,"201051344000569","219011344069620",26.86,15.30,0,296.96,349.56,5.0,2.9,0.000,750876.9,750876.9,9805,0,0,0,L,1122011218,0,119.75,121.10,0002,12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497439873,2101887.00
06/14/2017 07:30,2,0.203,ALERT,211.03,336.04,59.986,1497439804,"201051344000983","219011344069620",24.27,15.30,0,296.36,356.48,5.0,2.9,0.004,741429.9,741429.9,9828,0,0,0,L,1122011218,0,120.42,120.88,0002,14,0,0,0,0,0,0,6,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497439875,2101888.00
06/14/2017 07:30,2,0.182,ALERT,211.03,335.74,59.996,1497439804,"201051344001158","219011344069620",24.71,14.70,0,295.76,354.37,4.6,2.5,0.004,726555.0,726555.0,9834,0,0,0,L,1122011218,0,120.20,120.88,0002,14,0,0,0,0,0,0,6,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497439877,2101889.00
06/14/2017 07:30,2,0.199,ALERT,211.48,337.24,59.991,1497439804,"201051344000576","219011344069620",24.25,14.70,0,296.36,355.28,5.0,2.9,0.000,741085.9,741085.9,9828,0,0,0,L,1122011218,0,120.65,120.88,0002,12,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497439879,2101890.00
06/14/2017 07:30,2,0.029,ALERT,210.12,296.06,59.986,1497439804,"274151322000087","219011344069620",29.84,16.00,0,293.96,336.04,0.0,0.0,0.000,932134.8,932134.8,9919,0,0,0,L,1151911521,0,120.65,121.33,0002,14,0,0,0,0,0,0,24,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497439881,2101891.00
