ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 07:45,2,0.207,ACTIVE,211.48,337.24,60.012,1497440703,"201051344000645","219011344069620",27.04,16.00,0,297.26,353.47,5.7,3.5,0.018,740048.7,740048.7,9819,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440704,2101892.00
06/14/2017 07:45,2,0.141,ACTIVE,210.57,335.44,59.954,1497440703,"274151322000085","219011344069620",25.58,17.30,0,295.76,351.97,3.6,1.6,0.009,954716.1,954716.1,9769,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440705,2101893.00
06/14/2017 07:45,2,0.232,ACTIVE,211.48,338.14,59.981,1497440703,"201051344000633","219011344069620",26.86,15.50,0,296.06,359.78,6.3,4.2,0.004,726695.3,726695.3,9861,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440706,2101894.00
06/14/2017 07:45,2,0.236,ACTIVE,211.03,335.74,59.981,1497440703,"201051344000469","219011344069620",26.62,15.00,0,296.66,353.47,6.4,4.3,0.018,729858.9,729858.9,9835,0,0,0,L,1122011218,0,119.97,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440707,2101895.00
06/14/2017 07:45,2,0.219,ACTIVE,210.57,335.74,60.018,1497440703,"201051344000646","219011344069620",27.59,15.80,0,294.86,352.57,6.2,4.0,0.009,725439.2,725439.2,9833,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440708,2101896.00
06/14/2017 07:45,2,0.162,ACTIVE,210.35,335.44,59.959,1497440703,"274151322000052","219011344069620",26.66,17.50,0,295.46,343.25,4.4,2.3,0.018,991908.4,991908.4,9773,0,0,0,L,1151911521,0,120.42,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440709,2101897.00
06/14/2017 07:45,2,0.236,ACTIVE,210.80,336.04,59.970,1497440703,"201051344000585","219011344069620",27.17,16.00,0,296.96,356.78,6.5,4.4,0.013,737638.8,737638.8,9834,0,0,0,L,1122011218,0,120.65,120.88,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440710,2101898.00
06/14/2017 07:45,2,0.230,ACTIVE,210.80,335.74,59.981,1497440703,"201051344001230","219011344069620",25.39,15.80,0,297.57,355.58,6.0,3.8,0.009,730121.9,730121.9,9839,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440711,2101899.00
06/14/2017 07:45,2,0.223,ACTIVE,211.25,336.64,59.981,1497440703,"201051344000582","219011344069620",27.08,15.80,0,298.47,351.97,6.2,4.0,0.013,719591.2,719591.2,9825,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440712,2101900.00
06/14/2017 07:45,2,0.246,ACTIVE,210.35,335.14,59.975,1497440703,"201051344000955","219011344069620",26.90,16.00,0,297.26,351.97,6.8,4.6,0.022,738816.6,738816.6,9844,0,0,0,L,1122011218,0,120.42,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440713,2101901.00
06/14/2017 07:45,2,0.080,ALERT,210.35,336.04,60.002,1497440703,"274151322000094","219011344069620",29.34,16.30,0,294.26,388.64,2.4,0.4,0.004,814401.4,814401.4,10021,0,0,0,L,1151911521,0,120.42,121.55,0002,12,0,0,0,0,0,0,18,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440714,2101902.00
06/14/2017 07:45,2,0.256,ACTIVE,211.03,335.74,59.959,1497440703,"201051344000579","219011344069620",27.61,15.80,0,297.87,344.15,7.2,5.0,0.013,748052.7,748052.7,9825,0,0,0,L,1122011218,0,120.42,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440715,2101903.00
06/14/2017 07:45,2,0.236,ACTIVE,210.57,335.44,60.002,1497440703,"201051344000890","219011344069620",27.29,16.00,0,297.87,345.06,6.5,4.4,0.009,732792.2,732792.2,9836,0,0,0,L,1122011218,0,121.10,119.97,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440716,2101904.00
06/14/2017 07:45,2,0.230,ACTIVE,211.25,336.64,59.986,1497440703,"201051344000438","219011344069620",27.27,15.80,0,297.87,351.67,6.4,4.3,0.018,735487.0,735487.0,9830,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440717,2101905.00
06/14/2017 07:45,2,0.254,ALERT,211.03,336.04,59.981,1497440703,"201051344000417","219011344069620",17.87,15.50,0,296.66,357.98,4.6,2.5,0.000,673514.4,673514.4,9860,0,0,0,L,1122011218,0,120.88,120.65,0002,13,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440719,2101906.00
06/14/2017 07:45,2,0.141,ACTIVE,210.57,335.14,59.970,1497440703,"274151322000083","219011344069620",26.42,17.30,0,295.16,354.97,3.8,1.7,0.009,981865.1,981865.1,9776,0,0,0,L,1151911521,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440720,2101907.00
06/14/2017 07:45,2,0.146,ACTIVE,211.25,336.04,59.975,1497440703,"274151322000076","219011344069620",26.84,17.30,0,294.86,340.85,4.0,1.9,0.013,1047352.2,1047352.2,9766,0,0,0,L,1151911521,0,121.33,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440721,2101908.00
06/14/2017 07:45,2,0.223,ACTIVE,210.57,335.44,59.975,1497440703,"201051344000868","219011344069620",27.08,15.50,0,297.26,339.65,6.1,4.0,0.013,728337.0,728337.0,9838,0,0,0,L,1122011218,0,120.20,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440722,2101909.00
06/14/2017 07:45,2,0.143,ACTIVE,210.35,335.44,59.965,1497440703,"274151322000095","219011344069620",25.45,16.70,0,295.46,338.14,3.7,1.6,0.013,1037204.5,1037204.5,9781,0,0,0,L,1151911521,0,121.33,120.88,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440723,2101910.00
06/14/2017 07:45,2,0.189,ALERT,210.57,336.94,59.975,1497440703,"201051344000988","219011344069620",17.95,15.50,0,295.16,365.80,3.5,1.4,0.013,645817.6,645817.6,9845,0,0,0,L,1122011218,0,120.20,121.10,0002,13,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440724,2101911.00
06/14/2017 07:45,2,0.219,ACTIVE,210.80,335.14,59.975,1497440703,"201051344001025","219011344069620",26.96,15.50,0,296.66,339.95,6.0,3.9,0.013,735136.1,735136.1,9844,0,0,0,L,1122011218,0,120.65,120.65,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440725,2101912.00
06/14/2017 07:45,2,0.225,ACTIVE,210.80,335.74,59.975,1497440703,"201051344000458","219011344069620",27.41,16.30,0,297.26,340.25,6.2,4.1,0.013,740203.7,740203.7,9817,0,0,0,L,1122011218,0,120.65,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440726,2101913.00
06/14/2017 07:45,2,0.227,ACTIVE,211.25,336.94,59.996,1497440703,"201051344000853","219011344069620",25.41,15.50,0,296.96,344.76,5.9,3.8,0.009,740962.1,740962.1,9827,0,0,0,L,1122011218,0,120.88,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440727,2101914.00
06/14/2017 07:45,2,0.207,ACTIVE,211.25,337.24,59.949,1497440703,"201051344000685","219011344069620",26.44,16.00,0,296.96,340.55,5.6,3.5,0.013,735496.6,735496.6,9848,0,0,0,L,1122011218,0,121.78,120.42,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440728,2101915.00
06/14/2017 07:45,2,0.219,ACTIVE,211.03,336.94,59.970,1497440703,"201051344000917","219011344069620",26.28,16.70,0,295.46,340.55,5.8,3.7,0.013,732096.1,732096.1,9834,0,0,0,L,1122011218,0,120.88,120.88,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440729,2101916.00
06/14/2017 07:45,2,0.209,ACTIVE,211.25,336.94,59.970,1497440703,"201051344001145","219011344069620",26.78,15.80,0,297.26,341.45,5.7,3.6,0.009,740121.8,740121.8,9828,0,0,0,L,1122011218,0,121.10,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440730,2101917.00
06/14/2017 07:45,2,0.221,ACTIVE,211.03,336.04,59.970,1497440703,"201051344000651","219011344069620",27.27,15.50,0,296.36,340.55,6.2,4.0,0.009,728620.5,728620.5,9836,0,0,0,L,1122011218,0,121.33,120.42,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440731,2101918.00
06/14/2017 07:45,2,0.131,ACTIVE,210.12,335.74,59.944,1497440703,"274151322000088","219011344069620",24.37,17.30,0,294.86,338.14,3.3,1.2,0.013,941541.5,941541.5,9777,0,0,0,L,1151911521,0,121.33,120.88,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440732,2101919.00
06/14/2017 07:45,2,0.100,ALERT,211.25,335.74,59.965,1497440703,"274151322000068","219011344069620",29.52,17.50,0,294.26,391.64,3.0,1.0,0.000,814885.2,814885.2,10036,0,0,0,L,1151911521,0,121.10,121.55,0002,15,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440734,2101920.00
06/14/2017 07:45,2,0.229,ACTIVE,210.57,334.84,59.970,1497440703,"201051344001135","219011344069620",27.47,15.80,0,297.26,339.04,6.3,4.2,0.013,724062.6,724062.6,9823,0,0,0,L,1122011218,0,120.88,120.42,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440735,2101921.00
06/14/2017 07:45,2,0.229,ACTIVE,210.57,335.44,59.991,1497440703,"201051344000594","219011344069620",27.35,15.80,0,296.96,340.85,6.4,4.2,0.018,743026.0,743026.0,9828,0,0,0,L,1122011218,0,120.42,120.65,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440736,2101922.00
06/14/2017 07:45,2,0.221,ACTIVE,210.80,335.14,59.975,1497440703,"201051344001203","219011344069620",27.23,15.80,0,297.26,350.17,6.1,4.0,0.018,733410.8,733410.8,9861,0,0,0,L,1122011218,0,121.33,120.42,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440737,2101923.00
06/14/2017 07:45,2,0.143,ALERT,210.35,335.44,59.959,1497440703,"274151322000054","219011344069620",24.65,17.80,0,294.86,338.14,3.6,1.5,0.009,958715.0,958715.0,9760,0,0,0,L,1151911521,0,120.88,120.88,0002,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440739,2101924.00
06/14/2017 07:45,2,0.223,ACTIVE,211.03,335.44,59.959,1497440703,"201051344000867","219011344069620",26.84,16.30,0,296.66,348.36,6.0,3.9,0.013,727214.9,727214.9,9857,0,0,0,L,1122011218,0,120.65,120.65,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440739,2101925.00
06/14/2017 07:45,2,0.252,ACTIVE,210.80,336.04,59.975,1497440703,"201051344001093","219011344069620",26.60,16.30,0,296.96,344.15,6.8,4.6,0.018,731921.9,731921.9,9851,0,0,0,L,1122011218,0,120.88,120.42,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440740,2101926.00
06/14/2017 07:45,2,0.174,ACTIVE,211.03,336.94,59.949,1497440703,"201051344000900","219011344069620",27.00,15.50,0,296.66,339.65,4.8,2.7,0.013,748690.0,748690.0,9832,0,0,0,L,1122011218,0,120.65,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440741,2101927.00
06/14/2017 07:45,2,0.229,ACTIVE,211.03,335.74,60.002,1497440703,"201051344000648","219011344069620",27.23,15.30,0,296.66,341.45,6.3,4.2,0.009,737189.6,737189.6,9823,0,0,0,L,1122011218,0,120.20,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440742,2101928.00
06/14/2017 07:45,2,0.221,ACTIVE,210.80,335.14,59.986,1497440703,"201051344000569","219011344069620",27.53,15.80,0,297.87,339.95,6.2,4.0,0.013,750877.8,750877.8,9807,0,0,0,L,1122011218,0,119.97,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440743,2101929.00
06/14/2017 07:45,2,0.232,ACTIVE,211.03,336.04,59.981,1497440703,"201051344000983","219011344069620",27.02,16.00,0,297.57,339.65,6.3,4.2,0.013,741430.8,741430.8,9830,0,0,0,L,1122011218,0,120.65,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440744,2101930.00
06/14/2017 07:45,2,0.219,ACTIVE,210.80,335.74,59.986,1497440703,"201051344001158","219011344069620",26.40,15.30,0,296.36,340.55,5.8,3.7,0.018,726555.8,726555.8,9836,0,0,0,L,1122011218,0,120.20,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440745,2101931.00
06/14/2017 07:45,2,0.227,ACTIVE,211.25,336.94,59.981,1497440703,"201051344000576","219011344069620",27.02,15.50,0,297.26,341.45,6.2,4.1,0.013,741086.8,741086.8,9830,0,0,0,L,1122011218,0,120.65,120.88,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440746,2101932.00
06/14/2017 07:45,2,0.154,ALERT,210.57,334.24,59.981,1497440703,"274151322000087","219011344069620",25.31,18.00,0,293.96,356.18,4.0,1.9,0.000,932135.1,932135.1,9921,0,0,0,L,1151911521,0,121.10,121.33,0002,16,0,0,0,0,0,0,45,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497440748,2101933.00
06/14/2017 08:00,2,0.488,ACTIVE,211.93,340.25,59.991,1497441604,"201051344000645","219011344069620",28.80,16.30,0,323.41,349.26,14.3,11.9,0.088,740050.6,740050.6,9820,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441605,2101934.00
06/14/2017 08:00,2,0.432,ACTIVE,211.25,338.14,59.986,1497441604,"274151322000085","219011344069620",27.15,17.80,0,331.53,342.95,11.9,9.5,0.066,954717.4,954717.4,9770,0,0,0,L,1151911521,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441606,2101935.00
06/14/2017 08:00,2,0.500,ACTIVE,212.16,341.45,60.002,1497441604,"201051344000633","219011344069620",29.06,15.80,0,308.69,361.59,14.8,12.3,0.093,726697.4,726697.4,9862,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441607,2101936.00
06/14/2017 08:00,2,0.523,ACTIVE,211.70,339.65,59.991,1497441604,"201051344000469","219011344069620",28.03,15.30,0,319.21,350.47,14.8,12.4,0.088,729860.9,729860.9,9836,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441608,2101937.00
06/14/2017 08:00,2,0.510,ACTIVE,211.48,339.65,60.002,1497441604,"201051344000646","219011344069620",28.45,16.00,0,312.29,353.77,14.7,12.3,0.093,725441.2,725441.2,9834,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441609,2101938.00
06/14/2017 08:00,2,0.463,ACTIVE,211.03,337.24,59.996,1497441604,"274151322000052","219011344069620",27.85,18.00,0,330.33,343.55,13.1,10.7,0.071,991910.0,991910.0,9774,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441610,2101939.00
06/14/2017 08:00,2,0.527,ACTIVE,212.16,340.55,60.007,1497441604,"201051344000585","219011344069620",28.41,16.30,0,323.11,349.56,15.2,12.7,0.088,737640.9,737640.9,9835,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441610,2101940.00
06/14/2017 08:00,2,0.500,ACTIVE,211.70,338.74,60.002,1497441604,"201051344001230","219011344069620",28.13,16.00,0,306.88,358.28,14.3,11.9,0.088,730123.8,730123.8,9840,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441611,2101941.00
06/14/2017 08:00,2,0.498,ACTIVE,212.38,340.55,60.012,1497441604,"201051344000582","219011344069620",28.77,16.00,0,325.22,351.37,14.5,12.1,0.088,719593.1,719593.1,9826,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441612,2101942.00
06/14/2017 08:00,2,0.527,ACTIVE,211.48,339.34,60.007,1497441604,"201051344000955","219011344069620",28.25,16.00,0,317.40,349.26,15.1,12.6,0.088,738818.7,738818.7,9845,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441613,2101943.00
06/14/2017 08:00,2,0.281,ACTIVE,211.25,398.86,59.986,1497441604,"274151322000094","219011344069620",37.53,17.50,0,310.79,411.18,10.7,8.4,0.062,814402.4,814402.4,10023,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441614,2101944.00
06/14/2017 08:00,2,0.551,ACTIVE,211.48,339.65,60.012,1497441604,"201051344000579","219011344069620",28.03,16.00,0,322.51,348.36,15.7,13.2,0.093,748054.9,748054.9,9826,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441615,2101945.00
06/14/2017 08:00,2,0.520,ACTIVE,211.48,339.04,60.002,1497441604,"201051344000890","219011344069620",28.84,16.30,0,312.89,355.28,15.2,12.7,0.084,732794.3,732794.3,9837,0,0,0,L,1122011218,0,121.33,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441616,2101946.00
06/14/2017 08:00,2,0.514,ACTIVE,211.70,339.65,60.018,1497441604,"201051344000438","219011344069620",28.92,16.00,0,317.10,351.37,15.1,12.6,0.088,735489.1,735489.1,9831,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441617,2101947.00
06/14/2017 08:00,2,0.523,ACTIVE,211.70,338.74,60.007,1497441604,"201051344000417","219011344069620",18.98,15.80,0,296.36,348.96,10.1,7.8,0.057,673515.7,673515.7,9862,0,0,0,L,1122011218,0,120.88,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441618,2101948.00
06/14/2017 08:00,2,0.443,ACTIVE,211.25,338.14,60.007,1497441604,"274151322000083","219011344069620",27.83,17.50,0,330.93,343.25,12.5,10.2,0.071,981866.5,981866.5,9777,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441619,2101949.00
06/14/2017 08:00,2,0.463,ACTIVE,211.70,341.75,60.002,1497441604,"274151322000076","219011344069620",28.57,17.80,0,331.83,344.15,13.4,11.0,0.084,1047353.8,1047353.8,9767,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441620,2101950.00
06/14/2017 08:00,2,0.537,ACTIVE,211.25,339.04,59.986,1497441604,"201051344000868","219011344069620",26.44,15.80,0,313.50,353.77,14.4,12.0,0.088,728339.0,728339.0,9839,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441620,2101951.00
06/14/2017 08:00,2,0.451,ACTIVE,211.25,339.65,60.012,1497441604,"274151322000095","219011344069620",27.97,17.30,0,331.23,343.25,12.8,10.4,0.071,1037206.0,1037206.0,9782,0,0,0,L,1151911521,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441621,2101952.00
06/14/2017 08:00,2,0.486,ACTIVE,211.48,339.65,60.007,1497441604,"201051344000988","219011344069620",18.61,15.80,0,294.86,344.76,9.2,7.0,0.057,645818.6,645818.6,9847,0,0,0,L,1122011218,0,120.65,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441622,2101953.00
06/14/2017 08:00,2,0.512,ACTIVE,211.48,339.04,60.002,1497441604,"201051344001025","219011344069620",28.51,15.80,0,328.22,349.26,14.8,12.4,0.093,735138.1,735138.1,9845,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441623,2101954.00
06/14/2017 08:00,2,0.506,ACTIVE,211.48,339.34,60.012,1497441604,"201051344000458","219011344069620",28.92,17.00,0,318.30,351.37,14.8,12.4,0.097,740205.8,740205.8,9818,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441624,2101955.00
06/14/2017 08:00,2,0.502,ACTIVE,211.93,340.85,60.007,1497441604,"201051344000853","219011344069620",29.04,15.80,0,321.91,351.37,14.8,12.3,0.093,740964.1,740964.1,9828,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441625,2101956.00
06/14/2017 08:00,2,0.486,ACTIVE,211.70,340.25,60.039,1497441604,"201051344000685","219011344069620",28.77,16.00,0,311.39,358.28,14.2,11.7,0.093,735498.5,735498.5,9849,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441626,2101957.00
06/14/2017 08:00,2,0.502,ACTIVE,211.93,339.95,60.018,1497441604,"201051344000917","219011344069620",28.33,17.00,0,313.50,354.67,14.4,12.0,0.084,732098.0,732098.0,9835,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441627,2101958.00
06/14/2017 08:00,2,0.498,ACTIVE,211.93,339.95,60.002,1497441604,"201051344001145","219011344069620",28.31,15.80,0,315.60,354.37,14.3,11.8,0.084,740123.7,740123.7,9829,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441628,2101959.00
06/14/2017 08:00,2,0.516,ACTIVE,211.70,339.95,59.965,1497441604,"201051344000651","219011344069620",28.33,15.50,0,318.00,351.37,14.8,12.4,0.088,728622.5,728622.5,9837,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441629,2101960.00
06/14/2017 08:00,2,0.426,ACTIVE,210.80,337.84,60.039,1497441604,"274151322000088","219011344069620",27.25,17.80,0,330.33,342.95,11.8,9.4,0.066,941542.8,941542.8,9778,0,0,0,L,1151911521,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441630,2101961.00
06/14/2017 08:00,2,0.295,ACTIVE,212.16,408.18,60.002,1497441604,"274151322000068","219011344069620",38.55,19.00,0,324.32,435.53,11.7,9.4,0.062,814886.4,814886.4,10038,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441630,2101962.00
06/14/2017 08:00,2,0.520,ACTIVE,211.25,338.14,60.002,1497441604,"201051344001135","219011344069620",28.55,16.00,0,326.12,349.56,15.1,12.6,0.093,724064.7,724064.7,9824,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441631,2101963.00
06/14/2017 08:00,2,0.527,ACTIVE,211.48,339.34,60.007,1497441604,"201051344000594","219011344069620",28.37,16.00,0,323.11,347.16,15.2,12.7,0.093,743028.0,743028.0,9829,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441632,2101964.00
06/14/2017 08:00,2,0.516,ACTIVE,211.93,339.34,60.007,1497441604,"201051344001203","219011344069620",28.31,16.00,0,321.61,351.07,14.8,12.3,0.093,733412.8,733412.8,9862,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441633,2101965.00
06/14/2017 08:00,2,0.436,ACTIVE,211.03,339.95,59.991,1497441604,"274151322000054","219011344069620",27.73,18.30,0,330.33,342.95,12.2,9.9,0.071,958716.4,958716.4,9762,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441634,2101966.00
06/14/2017 08:00,2,0.518,ACTIVE,211.70,339.95,60.002,1497441604,"201051344000867","219011344069620",28.35,16.70,0,315.00,354.07,14.9,12.4,0.093,727216.9,727216.9,9858,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441635,2101967.00
06/14/2017 08:00,2,0.508,ACTIVE,211.93,340.25,60.002,1497441604,"201051344001093","219011344069620",29.56,16.70,0,315.30,353.77,15.2,12.7,0.084,731924.0,731924.0,9852,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441636,2101968.00
06/14/2017 08:00,2,0.473,ACTIVE,211.48,339.65,60.002,1497441604,"201051344000900","219011344069620",28.23,15.80,0,316.20,352.27,13.6,11.2,0.093,748691.7,748691.7,9833,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441637,2101969.00
06/14/2017 08:00,2,0.508,ACTIVE,211.93,339.95,60.012,1497441604,"201051344000648","219011344069620",29.20,15.50,0,322.81,348.36,15.1,12.6,0.093,737191.6,737191.6,9824,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441638,2101970.00
06/14/2017 08:00,2,0.512,ACTIVE,211.93,339.95,59.991,1497441604,"201051344000569","219011344069620",29.14,16.00,0,328.52,346.26,15.1,12.7,0.097,750879.9,750879.9,9808,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441639,2101971.00
06/14/2017 08:00,2,0.516,ACTIVE,211.48,339.04,60.007,1497441604,"201051344000983","219011344069620",28.61,16.00,0,325.52,345.66,14.9,12.5,0.097,741432.9,741432.9,9831,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441639,2101972.00
06/14/2017 08:00,2,0.516,ACTIVE,211.70,340.25,60.007,1497441604,"201051344001158","219011344069620",27.61,15.50,0,325.52,345.96,14.4,12.0,0.097,726557.8,726557.8,9837,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441640,2101973.00
06/14/2017 08:00,2,0.492,ACTIVE,212.16,341.15,60.012,1497441604,"201051344000576","219011344069620",29.42,15.80,0,314.40,355.58,14.7,12.3,0.093,741088.8,741088.8,9831,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441641,2101974.00
06/14/2017 08:00,2,0.447,ALERT,211.25,337.24,60.002,1497441604,"274151322000087","219011344069620",27.81,19.30,0,294.86,354.37,12.6,10.2,0.053,932136.6,932136.6,9923,0,0,0,L,1151911521,0,121.78,121.55,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497441643,2101975.00
06/14/2017 08:15,2,0.590,ACTIVE,211.93,341.15,59.975,1497442504,"201051344000645","219011344069620",29.10,16.70,0,333.63,348.66,17.4,14.9,0.119,740054.1,740054.1,9821,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442505,2101976.00
06/14/2017 08:15,2,0.539,ACTIVE,211.70,339.04,59.991,1497442504,"274151322000085","219011344069620",28.13,18.00,0,333.63,357.68,15.3,12.9,0.093,954720.4,954720.4,9771,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442506,2101977.00
06/14/2017 08:15,2,0.600,ACTIVE,212.16,342.65,59.986,1497442504,"201051344000633","219011344069620",29.28,15.80,0,331.83,350.17,17.8,15.3,0.119,726701.0,726701.0,9863,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442507,2101978.00
06/14/2017 08:15,2,0.625,ACTIVE,211.70,341.15,60.023,1497442504,"201051344000469","219011344069620",28.59,15.30,0,330.93,348.66,18.1,15.5,0.128,729864.6,729864.6,9837,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442508,2101979.00
06/14/2017 08:15,2,0.600,ACTIVE,211.03,340.25,59.975,1497442504,"201051344000646","219011344069620",29.46,16.00,0,331.53,348.06,17.9,15.4,0.119,725444.8,725444.8,9835,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442508,2101980.00
06/14/2017 08:15,2,0.572,ACTIVE,211.25,340.55,59.970,1497442504,"274151322000052","219011344069620",28.61,18.00,0,333.03,351.07,16.6,14.1,0.088,991913.3,991913.3,9775,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442509,2101981.00
06/14/2017 08:15,2,0.625,ACTIVE,211.25,340.85,59.981,1497442504,"201051344000585","219011344069620",29.24,16.30,0,332.73,348.36,18.6,16.0,0.124,737644.6,737644.6,9836,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442510,2101982.00
06/14/2017 08:15,2,0.586,ACTIVE,211.25,339.34,59.996,1497442504,"201051344001230","219011344069620",29.52,16.00,0,331.23,346.86,17.6,15.0,0.119,730127.3,730127.3,9841,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442511,2101983.00
06/14/2017 08:15,2,0.602,ACTIVE,211.48,340.55,59.981,1497442504,"201051344000582","219011344069620",28.96,16.00,0,333.03,348.36,17.7,15.2,0.119,719596.7,719596.7,9827,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442512,2101984.00
06/14/2017 08:15,2,0.621,ACTIVE,210.57,339.04,59.981,1497442504,"201051344000955","219011344069620",29.40,16.30,0,331.83,346.86,18.6,16.0,0.133,738822.4,738822.4,9846,0,0,0,L,1122011218,0,120.42,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442513,2101985.00
06/14/2017 08:15,2,0.359,ACTIVE,211.25,406.07,59.975,1497442504,"274151322000094","219011344069620",38.15,18.70,0,334.84,425.31,13.9,11.5,0.084,814405.1,814405.1,10024,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442514,2101986.00
06/14/2017 08:15,2,0.639,ACTIVE,211.70,341.45,59.986,1497442504,"201051344000579","219011344069620",29.40,16.00,0,333.33,348.66,19.0,16.4,0.124,748058.8,748058.8,9827,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442515,2101987.00
06/14/2017 08:15,2,0.631,ACTIVE,211.03,338.74,59.981,1497442504,"201051344000890","219011344069620",29.00,16.30,0,331.53,347.76,18.6,16.0,0.124,732798.1,732798.1,9838,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442516,2101988.00
06/14/2017 08:15,2,0.615,ACTIVE,211.03,339.65,59.938,1497442504,"201051344000438","219011344069620",29.28,16.00,0,333.03,348.36,18.3,15.7,0.124,735492.8,735492.8,9832,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442517,2101989.00
06/14/2017 08:15,2,0.635,ACTIVE,211.25,338.44,59.981,1497442504,"201051344000417","219011344069620",18.92,15.80,0,332.13,344.76,12.2,9.9,0.080,673518.0,673518.0,9863,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442518,2101990.00
06/14/2017 08:15,2,0.541,ACTIVE,211.48,339.65,59.975,1497442504,"274151322000083","219011344069620",28.69,18.00,0,333.63,354.97,15.7,13.2,0.106,981869.7,981869.7,9778,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442519,2101991.00
06/14/2017 08:15,2,0.576,ACTIVE,211.70,342.35,59.981,1497442504,"274151322000076","219011344069620",29.08,18.00,0,334.84,354.67,17.0,14.5,0.097,1047357.2,1047357.2,9768,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442520,2101992.00
06/14/2017 08:15,2,0.617,ACTIVE,211.48,340.55,59.933,1497442504,"201051344000868","219011344069620",28.73,16.00,0,331.83,348.36,18.0,15.4,0.124,728342.7,728342.7,9840,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442521,2101993.00
06/14/2017 08:15,2,0.561,ACTIVE,211.48,339.65,59.975,1497442504,"274151322000095","219011344069620",28.86,17.80,0,333.33,346.26,16.4,13.9,0.106,1037209.3,1037209.3,9783,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442522,2101994.00
06/14/2017 08:15,2,0.596,ACTIVE,211.70,340.55,59.981,1497442504,"201051344000988","219011344069620",18.65,15.80,0,331.83,347.16,11.3,9.0,0.084,645820.7,645820.7,9848,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442523,2101995.00
06/14/2017 08:15,2,0.609,ACTIVE,211.03,338.74,59.944,1497442504,"201051344001025","219011344069620",29.06,15.80,0,332.13,348.06,17.9,15.4,0.119,735141.7,735141.7,9846,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442524,2101996.00
06/14/2017 08:15,2,0.602,ACTIVE,211.93,341.15,59.986,1497442504,"201051344000458","219011344069620",28.82,17.00,0,332.43,348.06,17.6,15.1,0.124,740209.4,740209.4,9819,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442524,2101997.00
06/14/2017 08:15,2,0.605,ACTIVE,212.38,342.35,59.986,1497442504,"201051344000853","219011344069620",28.78,15.80,0,333.63,350.17,17.7,15.1,0.124,740967.7,740967.7,9829,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442525,2101998.00
06/14/2017 08:15,2,0.578,ACTIVE,211.25,340.25,59.975,1497442504,"201051344000685","219011344069620",29.28,16.00,0,332.13,348.36,17.2,14.6,0.128,735501.9,735501.9,9850,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442526,2101999.00
06/14/2017 08:15,2,0.590,ACTIVE,211.25,339.95,59.981,1497442504,"201051344000917","219011344069620",28.94,17.30,0,331.53,348.06,17.3,14.8,0.115,732101.5,732101.5,9836,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442527,2102000.00
06/14/2017 08:15,2,0.588,ACTIVE,211.25,340.25,59.991,1497442504,"201051344001145","219011344069620",29.02,15.80,0,333.63,348.36,17.3,14.8,0.119,740127.2,740127.2,9830,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442528,2102001.00
06/14/2017 08:15,2,0.602,ACTIVE,211.25,339.65,59.975,1497442504,"201051344000651","219011344069620",29.14,15.80,0,332.73,348.36,17.8,15.2,0.119,728626.1,728626.1,9838,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442529,2102002.00
06/14/2017 08:15,2,0.527,ACTIVE,210.80,340.25,59.965,1497442504,"274151322000088","219011344069620",27.79,18.00,0,332.73,350.47,14.8,12.4,0.093,941545.7,941545.7,9779,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442530,2102003.00
06/14/2017 08:15,2,0.381,ACTIVE,211.70,397.35,59.996,1497442504,"274151322000068","219011344069620",37.35,19.30,0,335.74,428.61,14.5,12.1,0.084,814889.3,814889.3,10039,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442531,2102004.00
06/14/2017 08:15,2,0.607,ACTIVE,211.03,338.44,59.959,1497442504,"201051344001135","219011344069620",29.50,16.00,0,331.83,347.46,18.2,15.7,0.124,724068.4,724068.4,9825,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442532,2102005.00
06/14/2017 08:15,2,0.604,ACTIVE,211.25,340.25,59.975,1497442504,"201051344000594","219011344069620",29.58,16.30,0,331.23,348.66,18.1,15.5,0.124,743031.8,743031.8,9830,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442533,2102006.00
06/14/2017 08:15,2,0.609,ACTIVE,211.48,339.65,59.981,1497442504,"201051344001203","219011344069620",28.61,16.30,0,333.03,349.26,17.6,15.1,0.119,733416.4,733416.4,9863,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442534,2102007.00
06/14/2017 08:15,2,0.551,ACTIVE,211.25,338.74,59.965,1497442504,"274151322000054","219011344069620",27.59,18.30,0,333.33,354.67,15.4,12.9,0.097,958719.4,958719.4,9763,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442535,2102008.00
06/14/2017 08:15,2,0.602,ACTIVE,211.93,340.55,59.975,1497442504,"201051344000867","219011344069620",29.24,16.70,0,332.43,348.06,17.9,15.3,0.119,727220.6,727220.6,9859,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442536,2102009.00
06/14/2017 08:15,2,0.607,ACTIVE,211.03,339.95,59.975,1497442504,"201051344001093","219011344069620",29.48,16.70,0,332.43,347.76,18.2,15.7,0.124,731927.8,731927.8,9853,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442536,2102010.00
06/14/2017 08:15,2,0.557,ACTIVE,211.48,341.45,60.007,1497442504,"201051344000900","219011344069620",29.16,15.80,0,331.23,348.36,16.5,14.0,0.119,748695.0,748695.0,9834,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442537,2102011.00
06/14/2017 08:15,2,0.604,ACTIVE,211.70,340.55,59.981,1497442504,"201051344000648","219011344069620",29.02,15.80,0,333.03,348.96,17.8,15.3,0.119,737195.3,737195.3,9825,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442538,2102012.00
06/14/2017 08:15,2,0.611,ACTIVE,211.70,340.55,59.975,1497442504,"201051344000569","219011344069620",28.98,16.30,0,332.43,348.66,18.0,15.4,0.124,750883.6,750883.6,9809,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442539,2102013.00
06/14/2017 08:15,2,0.604,ACTIVE,211.70,340.25,59.970,1497442504,"201051344000983","219011344069620",29.10,16.00,0,331.23,348.36,17.8,15.3,0.124,741436.5,741436.5,9832,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442540,2102014.00
06/14/2017 08:15,2,0.598,ACTIVE,211.70,340.55,59.981,1497442504,"201051344001158","219011344069620",28.94,15.50,0,331.23,348.66,17.6,15.0,0.124,726561.4,726561.4,9838,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442541,2102015.00
06/14/2017 08:15,2,0.586,ACTIVE,212.38,342.65,60.023,1497442504,"201051344000576","219011344069620",29.28,16.00,0,333.63,349.26,17.4,14.9,0.119,741092.3,741092.3,9832,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442542,2102016.00
06/14/2017 08:15,2,0.549,ACTIVE,211.48,338.74,59.991,1497442504,"274151322000087","219011344069620",27.73,20.30,0,333.63,357.08,15.4,13.0,0.075,932139.7,932139.7,9925,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497442543,2102017.00
06/14/2017 08:30,2,0.471,ACTIVE,211.93,339.95,59.981,1497443403,"201051344000645","219011344069620",28.69,16.70,0,328.82,350.17,13.7,11.3,0.084,740056.9,740056.9,9822,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443404,2102018.00
06/14/2017 08:30,2,0.412,ACTIVE,211.70,339.65,59.965,1497443403,"274151322000085","219011344069620",27.33,18.30,0,327.92,345.36,11.5,9.1,0.066,954722.7,954722.7,9772,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443406,2102019.00
06/14/2017 08:30,2,0.494,ACTIVE,211.93,341.15,59.975,1497443403,"201051344000633","219011344069620",28.45,16.00,0,328.82,352.27,14.3,11.9,0.093,726703.9,726703.9,9864,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443407,2102020.00
06/14/2017 08:30,2,0.484,ACTIVE,211.48,339.65,59.981,1497443403,"201051344000469","219011344069620",29.14,15.30,0,327.92,350.77,14.3,11.9,0.084,729867.5,729867.5,9838,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443407,2102021.00
06/14/2017 08:30,2,0.459,ACTIVE,211.25,338.74,59.975,1497443403,"201051344000646","219011344069620",29.88,16.00,0,325.52,348.96,13.9,11.5,0.075,725447.7,725447.7,9836,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443408,2102022.00
06/14/2017 08:30,2,0.443,ACTIVE,210.80,339.04,59.975,1497443403,"274151322000052","219011344069620",27.75,18.00,0,326.72,345.96,12.5,10.1,0.062,991915.7,991915.7,9776,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443409,2102023.00
06/14/2017 08:30,2,0.504,ACTIVE,211.70,339.34,59.954,1497443403,"201051344000585","219011344069620",28.29,16.30,0,327.02,349.26,14.4,12.0,0.088,737647.5,737647.5,9837,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443410,2102024.00
06/14/2017 08:30,2,0.482,ACTIVE,211.25,338.14,59.933,1497443403,"201051344001230","219011344069620",27.65,16.00,0,325.22,347.16,13.6,11.2,0.084,730130.1,730130.1,9842,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443411,2102025.00
06/14/2017 08:30,2,0.475,ACTIVE,211.93,339.34,59.986,1497443403,"201051344000582","219011344069620",28.73,16.00,0,327.02,348.66,13.8,11.4,0.084,719599.5,719599.5,9828,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443412,2102026.00
06/14/2017 08:30,2,0.486,ACTIVE,211.25,338.44,59.981,1497443403,"201051344000955","219011344069620",29.54,16.30,0,325.22,348.36,14.6,12.2,0.080,738825.4,738825.4,9847,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443413,2102027.00
06/14/2017 08:30,2,0.260,ACTIVE,211.25,407.87,59.981,1497443403,"274151322000094","219011344069620",38.43,19.00,0,334.54,422.90,10.1,7.9,0.053,814407.0,814407.0,10025,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443414,2102028.00
06/14/2017 08:30,2,0.521,ACTIVE,211.25,338.44,59.975,1497443403,"201051344000579","219011344069620",28.57,16.00,0,327.62,350.17,15.1,12.6,0.088,748061.9,748061.9,9828,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443415,2102029.00
06/14/2017 08:30,2,0.508,ACTIVE,211.48,338.44,59.965,1497443403,"201051344000890","219011344069620",28.25,16.30,0,325.82,348.66,14.6,12.1,0.084,732801.1,732801.1,9839,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443415,2102030.00
06/14/2017 08:30,2,0.514,ACTIVE,211.70,339.04,59.970,1497443403,"201051344000438","219011344069620",27.43,15.80,0,326.12,348.96,14.3,11.8,0.088,735495.7,735495.7,9833,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443416,2102031.00
06/14/2017 08:30,2,0.510,ACTIVE,211.48,337.84,60.002,1497443403,"201051344000417","219011344069620",18.81,15.80,0,326.72,344.76,9.7,7.5,0.053,673519.8,673519.8,9864,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443417,2102032.00
06/14/2017 08:30,2,0.426,ACTIVE,211.03,338.14,59.965,1497443403,"274151322000083","219011344069620",27.85,18.00,0,327.32,345.36,12.0,9.7,0.080,981872.0,981872.0,9779,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443418,2102033.00
06/14/2017 08:30,2,0.447,ACTIVE,211.93,339.65,59.970,1497443403,"274151322000076","219011344069620",28.65,18.30,0,328.22,346.26,13.0,10.7,0.080,1047359.7,1047359.7,9769,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443419,2102034.00
