ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 08:30,2,0.496,ACTIVE,211.03,338.74,59.975,1497443403,"201051344000868","219011344069620",28.53,16.00,0,327.62,350.47,14.4,11.9,0.084,728345.5,728345.5,9841,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443420,2102035.00
06/14/2017 08:30,2,0.443,ACTIVE,211.25,338.14,59.959,1497443403,"274151322000095","219011344069620",27.89,17.80,0,327.32,345.36,12.6,10.2,0.075,1037211.7,1037211.7,9784,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443421,2102036.00
06/14/2017 08:30,2,0.477,ACTIVE,211.48,339.34,59.981,1497443403,"201051344000988","219011344069620",18.37,15.50,0,328.22,348.36,8.9,6.7,0.062,645822.3,645822.3,9849,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443422,2102037.00
06/14/2017 08:30,2,0.488,ACTIVE,211.03,336.64,59.970,1497443403,"201051344001025","219011344069620",29.14,16.00,0,326.42,348.96,14.4,12.0,0.088,735144.6,735144.6,9847,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443423,2102038.00
06/14/2017 08:30,2,0.504,ACTIVE,211.25,338.74,59.970,1497443403,"201051344000458","219011344069620",27.83,17.00,0,328.22,349.56,14.2,11.8,0.093,740212.2,740212.2,9820,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443424,2102039.00
06/14/2017 08:30,2,0.502,ACTIVE,212.16,341.45,59.981,1497443403,"201051344000853","219011344069620",28.07,16.00,0,330.33,351.37,14.3,11.9,0.093,740970.5,740970.5,9830,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443425,2102040.00
06/14/2017 08:30,2,0.484,ACTIVE,211.48,339.04,59.970,1497443403,"201051344000685","219011344069620",28.43,16.00,0,327.02,349.86,13.9,11.5,0.088,735504.6,735504.6,9851,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443425,2102041.00
06/14/2017 08:30,2,0.500,ACTIVE,211.48,339.04,59.965,1497443403,"201051344000917","219011344069620",28.03,17.00,0,324.32,348.96,14.2,11.8,0.088,732104.3,732104.3,9837,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443426,2102042.00
06/14/2017 08:30,2,0.482,ACTIVE,211.93,339.95,59.991,1497443403,"201051344001145","219011344069620",28.80,15.80,0,327.32,349.86,14.1,11.7,0.084,740129.9,740129.9,9831,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443427,2102043.00
06/14/2017 08:30,2,0.504,ACTIVE,211.48,338.74,60.012,1497443403,"201051344000651","219011344069620",28.65,15.80,0,327.02,349.56,14.6,12.2,0.093,728628.9,728628.9,9839,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443428,2102044.00
06/14/2017 08:30,2,0.414,ACTIVE,210.80,339.65,59.981,1497443403,"274151322000088","219011344069620",27.81,18.00,0,327.02,344.76,11.7,9.4,0.071,941547.8,941547.8,9780,0,0,0,L,1151911521,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443429,2102045.00
06/14/2017 08:30,2,0.299,ACTIVE,211.93,406.37,59.965,1497443403,"274151322000068","219011344069620",38.17,20.00,0,335.44,427.41,11.5,9.2,0.057,814891.3,814891.3,10040,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443430,2102046.00
06/14/2017 08:30,2,0.529,ACTIVE,211.03,337.24,59.970,1497443403,"201051344001135","219011344069620",27.85,16.00,0,325.82,348.66,14.9,12.5,0.088,724071.3,724071.3,9826,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443431,2102047.00
06/14/2017 08:30,2,0.512,ACTIVE,211.03,339.34,59.970,1497443403,"201051344000594","219011344069620",29.18,16.00,0,326.72,349.56,15.1,12.7,0.097,743034.6,743034.6,9831,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443432,2102048.00
06/14/2017 08:30,2,0.514,ACTIVE,211.93,338.74,59.975,1497443403,"201051344001203","219011344069620",28.41,16.30,0,326.72,349.26,14.8,12.4,0.088,733419.2,733419.2,9864,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443433,2102049.00
06/14/2017 08:30,2,0.443,ACTIVE,211.25,338.74,59.986,1497443403,"274151322000054","219011344069620",27.83,18.70,0,326.72,345.06,12.5,10.1,0.080,958721.7,958721.7,9764,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443434,2102050.00
06/14/2017 08:30,2,0.514,ACTIVE,211.70,338.74,59.975,1497443403,"201051344000867","219011344069620",28.80,16.70,0,327.92,349.86,15.0,12.5,0.088,727223.4,727223.4,9860,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443435,2102051.00
06/14/2017 08:30,2,0.523,ACTIVE,211.48,338.74,59.981,1497443403,"201051344001093","219011344069620",29.02,17.00,0,325.22,348.96,15.4,13.0,0.084,731930.7,731930.7,9854,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443436,2102052.00
06/14/2017 08:30,2,0.471,ACTIVE,211.25,339.65,59.970,1497443403,"201051344000900","219011344069620",28.53,15.80,0,327.02,349.86,13.6,11.2,0.093,748697.5,748697.5,9835,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443438,2102053.00
06/14/2017 08:30,2,0.520,ACTIVE,211.70,339.95,59.975,1497443403,"201051344000648","219011344069620",28.80,15.80,0,328.52,350.17,15.2,12.7,0.093,737198.1,737198.1,9826,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443439,2102054.00
06/14/2017 08:30,2,0.520,ACTIVE,211.48,339.65,59.970,1497443403,"201051344000569","219011344069620",28.92,16.30,0,327.62,349.56,15.2,12.8,0.097,750886.4,750886.4,9810,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443439,2102055.00
06/14/2017 08:30,2,0.516,ACTIVE,211.48,339.34,60.007,1497443403,"201051344000983","219011344069620",28.86,16.30,0,327.02,350.17,15.1,12.6,0.097,741439.4,741439.4,9833,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443440,2102056.00
06/14/2017 08:30,2,0.518,ACTIVE,211.70,339.65,59.949,1497443403,"201051344001158","219011344069620",27.97,15.50,0,328.52,350.17,14.6,12.2,0.102,726564.1,726564.1,9839,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443441,2102057.00
06/14/2017 08:30,2,0.500,ACTIVE,211.93,340.85,59.981,1497443403,"201051344000576","219011344069620",29.32,16.00,0,329.13,350.47,14.8,12.4,0.088,741095.1,741095.1,9833,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443442,2102058.00
06/14/2017 08:30,2,0.449,ACTIVE,211.48,340.25,59.981,1497443403,"274151322000087","219011344069620",27.85,20.70,0,326.72,345.36,12.7,10.3,0.062,932142.0,932142.0,9926,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497443443,2102059.00
06/14/2017 08:45,2,1.164,ACTIVE,213.06,347.46,59.970,1497444304,"201051344000645","219011344069620",29.64,16.70,0,333.63,365.80,34.9,31.8,0.274,740061.8,740061.8,9823,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444305,2102060.00
06/14/2017 08:45,2,1.107,ACTIVE,211.70,345.96,59.975,1497444304,"274151322000085","219011344069620",28.77,18.30,0,331.23,357.08,32.2,29.2,0.212,954727.0,954727.0,9773,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444306,2102061.00
06/14/2017 08:45,2,1.156,ACTIVE,212.83,348.96,59.954,1497444304,"201051344000633","219011344069620",29.82,15.80,0,331.53,367.00,35.0,31.8,0.278,726708.9,726708.9,9865,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444306,2102062.00
06/14/2017 08:45,2,1.172,ACTIVE,212.83,348.06,59.959,1497444304,"201051344000469","219011344069620",29.66,15.30,0,331.23,365.49,35.2,32.1,0.287,729872.6,729872.6,9839,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444307,2102063.00
06/14/2017 08:45,2,1.141,ACTIVE,211.48,345.06,59.975,1497444304,"201051344000646","219011344069620",29.66,16.00,0,330.63,364.59,34.3,31.2,0.270,725452.7,725452.7,9837,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444308,2102064.00
06/14/2017 08:45,2,1.105,ACTIVE,211.25,347.16,59.981,1497444304,"274151322000052","219011344069620",29.58,18.30,0,330.03,357.68,33.2,30.1,0.225,991920.4,991920.4,9777,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444309,2102065.00
06/14/2017 08:45,2,1.139,ACTIVE,211.93,346.26,59.938,1497444304,"201051344000585","219011344069620",29.92,16.30,0,330.93,364.29,34.6,31.5,0.270,737652.6,737652.6,9838,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444310,2102066.00
06/14/2017 08:45,2,1.127,ACTIVE,211.70,344.15,60.023,1497444304,"201051344001230","219011344069620",29.42,16.00,0,330.03,363.09,33.6,30.5,0.270,730134.9,730134.9,9843,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444311,2102067.00
06/14/2017 08:45,2,1.117,ACTIVE,212.38,346.26,59.922,1497444304,"201051344000582","219011344069620",29.78,16.00,0,331.53,364.89,33.7,30.6,0.265,719604.4,719604.4,9829,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444312,2102068.00
06/14/2017 08:45,2,1.150,ACTIVE,211.25,345.36,59.975,1497444304,"201051344000955","219011344069620",30.22,16.00,0,329.43,363.99,35.2,32.1,0.283,738830.6,738830.6,9848,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444313,2102069.00
06/14/2017 08:45,2,0.748,ACTIVE,211.25,408.78,59.959,1497444304,"274151322000094","219011344069620",38.43,19.30,0,331.23,445.15,29.1,26.2,0.194,814410.9,814410.9,10026,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444314,2102070.00
06/14/2017 08:45,2,1.176,ACTIVE,212.83,347.76,59.970,1497444304,"201051344000579","219011344069620",29.80,16.00,0,331.83,365.80,35.6,32.4,0.270,748067.2,748067.2,9829,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444315,2102071.00
06/14/2017 08:45,2,1.180,ACTIVE,211.25,344.76,59.986,1497444304,"201051344000890","219011344069620",30.04,16.30,0,330.63,364.89,35.9,32.7,0.274,732806.3,732806.3,9840,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444316,2102072.00
06/14/2017 08:45,2,1.176,ACTIVE,211.93,346.56,59.975,1497444304,"201051344000438","219011344069620",29.96,16.00,0,331.83,365.19,35.7,32.6,0.283,735500.9,735500.9,9834,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444317,2102073.00
06/14/2017 08:45,2,1.168,ACTIVE,211.93,342.65,59.938,1497444304,"201051344000417","219011344069620",19.74,15.80,0,331.23,355.58,23.4,20.6,0.172,673523.0,673523.0,9865,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444317,2102074.00
06/14/2017 08:45,2,1.088,ACTIVE,211.48,344.76,59.949,1497444304,"274151322000083","219011344069620",29.38,18.00,0,330.63,357.08,32.4,29.3,0.221,981876.5,981876.5,9780,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444318,2102075.00
06/14/2017 08:45,2,1.176,ACTIVE,211.70,347.46,59.965,1497444304,"274151322000076","219011344069620",29.70,18.30,0,332.13,359.78,35.4,32.2,0.239,1047364.7,1047364.7,9770,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444319,2102076.00
06/14/2017 08:45,2,1.182,ACTIVE,212.61,347.76,59.981,1497444304,"201051344000868","219011344069620",29.62,15.80,0,330.93,365.19,35.5,32.4,0.278,728350.6,728350.6,9842,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444320,2102077.00
06/14/2017 08:45,2,1.117,ACTIVE,211.25,341.45,59.975,1497444304,"274151322000095","219011344069620",29.74,18.00,0,330.63,358.88,33.6,30.5,0.221,1037216.5,1037216.5,9785,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444321,2102078.00
06/14/2017 08:45,2,1.148,ACTIVE,212.61,345.96,60.023,1497444304,"201051344000988","219011344069620",19.40,15.80,0,331.83,358.28,22.6,19.9,0.181,645825.4,645825.4,9850,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444322,2102079.00
06/14/2017 08:45,2,1.141,ACTIVE,211.93,345.06,59.938,1497444304,"201051344001025","219011344069620",29.46,16.00,0,330.63,364.89,34.0,30.9,0.270,735149.7,735149.7,9848,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444323,2102080.00
06/14/2017 08:45,2,1.107,ACTIVE,212.61,347.16,59.933,1497444304,"201051344000458","219011344069620",29.44,17.00,0,331.53,365.19,33.0,29.9,0.265,740217.3,740217.3,9821,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444324,2102081.00
06/14/2017 08:45,2,1.111,ACTIVE,213.29,347.76,59.970,1497444304,"201051344000853","219011344069620",29.48,16.00,0,333.33,366.70,33.2,30.1,0.265,740975.6,740975.6,9831,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444325,2102082.00
06/14/2017 08:45,2,1.062,ACTIVE,211.93,345.96,59.954,1497444304,"201051344000685","219011344069620",29.82,16.00,0,331.83,364.89,32.1,29.1,0.265,735509.5,735509.5,9852,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444326,2102083.00
06/14/2017 08:45,2,1.055,ACTIVE,211.70,345.36,59.965,1497444304,"201051344000917","219011344069620",29.54,17.30,0,330.63,364.29,31.6,28.6,0.252,732109.2,732109.2,9838,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444327,2102084.00
06/14/2017 08:45,2,1.047,ACTIVE,211.70,344.45,59.981,1497444304,"201051344001145","219011344069620",29.74,15.80,0,332.43,364.89,31.5,28.5,0.243,740134.8,740134.8,9832,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444328,2102085.00
06/14/2017 08:45,2,1.061,ACTIVE,211.93,345.66,59.981,1497444304,"201051344000651","219011344069620",29.90,15.80,0,331.83,364.89,32.1,29.1,0.247,728634.0,728634.0,9840,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444328,2102086.00
06/14/2017 08:45,2,0.990,ACTIVE,211.25,339.65,59.975,1497444304,"274151322000088","219011344069620",28.69,18.30,0,331.23,356.48,28.8,25.9,0.177,941552.2,941552.2,9781,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444329,2102087.00
06/14/2017 08:45,2,0.689,ACTIVE,211.93,420.20,59.975,1497444304,"274151322000068","219011344069620",39.26,20.30,0,332.13,437.03,27.3,24.4,0.172,814895.5,814895.5,10041,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444330,2102088.00
06/14/2017 08:45,2,1.064,ACTIVE,211.48,344.15,59.949,1497444304,"201051344001135","219011344069620",29.78,16.00,0,330.63,364.29,32.1,29.1,0.247,724076.5,724076.5,9827,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444331,2102089.00
06/14/2017 08:45,2,1.064,ACTIVE,212.38,346.26,59.986,1497444304,"201051344000594","219011344069620",29.72,16.00,0,330.93,365.19,32.1,29.0,0.252,743039.9,743039.9,9832,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444332,2102090.00
06/14/2017 08:45,2,1.051,ACTIVE,211.70,343.85,60.034,1497444304,"201051344001203","219011344069620",29.40,16.30,0,331.83,366.40,31.3,28.3,0.252,733424.3,733424.3,9865,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444333,2102091.00
06/14/2017 08:45,2,0.969,ACTIVE,210.80,338.74,59.970,1497444304,"274151322000054","219011344069620",29.10,18.30,0,330.33,357.68,28.6,25.6,0.181,958726.2,958726.2,9765,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444334,2102092.00
06/14/2017 08:45,2,1.037,ACTIVE,212.83,346.26,59.970,1497444304,"201051344000867","219011344069620",29.74,16.70,0,332.13,365.19,31.3,28.3,0.239,727228.5,727228.5,9861,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444335,2102093.00
06/14/2017 08:45,2,1.029,ACTIVE,211.48,344.15,59.975,1497444304,"201051344001093","219011344069620",30.00,16.70,0,331.83,365.19,31.3,28.3,0.230,731935.9,731935.9,9855,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444336,2102094.00
06/14/2017 08:45,2,0.986,ACTIVE,212.61,346.56,59.970,1497444304,"201051344000900","219011344069620",29.90,16.00,0,331.53,365.80,29.9,27.0,0.239,748702.3,748702.3,9836,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444337,2102095.00
06/14/2017 08:45,2,1.016,ACTIVE,212.83,346.56,59.954,1497444304,"201051344000648","219011344069620",29.70,15.80,0,333.03,365.80,30.6,27.6,0.239,737203.2,737203.2,9827,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444337,2102096.00
06/14/2017 08:45,2,1.027,ACTIVE,212.38,346.26,59.975,1497444304,"201051344000569","219011344069620",29.64,16.30,0,332.13,365.80,30.9,27.9,0.243,750891.6,750891.6,9811,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444338,2102097.00
06/14/2017 08:45,2,1.010,ACTIVE,212.61,346.56,59.970,1497444304,"201051344000983","219011344069620",29.96,16.00,0,331.83,365.19,30.7,27.7,0.243,741444.5,741444.5,9834,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444339,2102098.00
06/14/2017 08:45,2,1.008,ACTIVE,212.83,345.96,59.986,1497444304,"201051344001158","219011344069620",29.80,15.50,0,332.13,365.80,30.4,27.4,0.243,726569.2,726569.2,9840,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444340,2102099.00
06/14/2017 08:45,2,1.000,ACTIVE,212.83,347.46,59.981,1497444304,"201051344000576","219011344069620",29.64,16.00,0,332.13,366.10,30.1,27.1,0.234,741100.2,741100.2,9834,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444341,2102100.00
06/14/2017 08:45,2,0.926,ACTIVE,211.03,339.04,59.970,1497444304,"274151322000087","219011344069620",28.96,21.50,0,328.22,356.78,27.1,24.3,0.155,932146.5,932146.5,9927,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497444342,2102101.00
06/14/2017 09:00,2,1.303,ACTIVE,213.29,349.26,59.991,1497445203,"201051344000645","219011344069620",29.62,17.00,0,335.14,366.10,39.1,35.8,0.309,740068.4,740068.4,9824,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445205,2102102.00
06/14/2017 09:00,2,1.232,ACTIVE,211.93,349.26,59.981,1497445203,"274151322000085","219011344069620",28.78,18.70,0,330.93,356.18,36.0,32.8,0.247,954733.0,954733.0,9774,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445206,2102103.00
06/14/2017 09:00,2,1.311,ACTIVE,213.29,350.47,59.970,1497445203,"201051344000633","219011344069620",30.06,16.00,0,333.93,367.00,40.0,36.7,0.327,726715.7,726715.7,9866,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445207,2102104.00
06/14/2017 09:00,2,1.330,ACTIVE,213.06,349.56,60.039,1497445203,"201051344000469","219011344069620",29.94,15.30,0,333.63,365.80,40.4,37.1,0.336,729879.4,729879.4,9840,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445208,2102105.00
06/14/2017 09:00,2,1.307,ACTIVE,211.48,347.46,60.034,1497445203,"201051344000646","219011344069620",29.96,16.00,0,331.53,364.89,39.7,36.4,0.318,725459.4,725459.4,9838,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445208,2102106.00
06/14/2017 09:00,2,1.281,ACTIVE,211.25,348.36,59.981,1497445203,"274151322000052","219011344069620",29.48,18.70,0,330.03,358.88,38.3,35.1,0.265,991926.7,991926.7,9778,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445209,2102107.00
06/14/2017 09:00,2,1.328,ACTIVE,212.16,347.46,59.975,1497445203,"201051344000585","219011344069620",30.26,16.30,0,331.83,370.90,40.7,37.4,0.327,737659.5,737659.5,9839,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445210,2102108.00
06/14/2017 09:00,2,1.305,ACTIVE,211.70,345.96,60.023,1497445203,"201051344001230","219011344069620",29.50,15.80,0,330.93,361.29,39.1,35.8,0.309,730141.4,730141.4,9844,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445211,2102109.00
06/14/2017 09:00,2,1.316,ACTIVE,212.83,348.36,60.002,1497445203,"201051344000582","219011344069620",29.68,16.00,0,332.73,364.29,39.6,36.3,0.305,719611.0,719611.0,9830,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445212,2102110.00
06/14/2017 09:00,2,1.354,ACTIVE,211.70,346.56,59.986,1497445203,"201051344000955","219011344069620",30.02,16.30,0,331.83,363.09,41.2,37.8,0.336,738837.5,738837.5,9849,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445213,2102111.00
06/14/2017 09:00,2,0.855,ACTIVE,211.48,422.30,59.975,1497445203,"274151322000094","219011344069620",39.74,19.80,0,333.93,435.23,34.3,31.2,0.230,814416.3,814416.3,10027,0,0,0,L,1151911521,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445214,2102112.00
06/14/2017 09:00,2,1.387,ACTIVE,213.51,349.56,59.986,1497445203,"201051344000579","219011344069620",29.90,15.80,0,335.14,366.10,42.0,38.6,0.336,748074.2,748074.2,9830,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445215,2102113.00
06/14/2017 09:00,2,1.357,ACTIVE,211.70,346.26,59.991,1497445203,"201051344000890","219011344069620",30.32,16.30,0,330.03,363.69,41.8,38.4,0.327,732813.2,732813.2,9841,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445216,2102114.00
06/14/2017 09:00,2,1.359,ACTIVE,211.93,347.46,59.975,1497445203,"201051344000438","219011344069620",30.43,16.00,0,332.73,364.59,41.9,38.5,0.331,735507.7,735507.7,9835,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445217,2102115.00
06/14/2017 09:00,2,1.391,ACTIVE,211.93,343.85,59.991,1497445203,"201051344000417","219011344069620",19.54,16.00,0,332.13,355.88,27.6,24.7,0.221,673527.4,673527.4,9866,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445218,2102116.00
06/14/2017 09:00,2,1.312,ACTIVE,211.70,343.85,59.986,1497445203,"274151322000083","219011344069620",29.60,18.70,0,330.63,356.78,39.4,36.1,0.274,981882.7,981882.7,9781,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445219,2102117.00
06/14/2017 09:00,2,1.410,ACTIVE,212.38,344.45,59.949,1497445203,"274151322000076","219011344069620",30.16,18.70,0,331.53,359.18,43.0,39.6,0.301,1047371.5,1047371.5,9771,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445220,2102118.00
06/14/2017 09:00,2,1.402,ACTIVE,212.61,349.26,59.981,1497445203,"201051344000868","219011344069620",29.84,15.80,0,333.93,365.80,42.4,39.0,0.331,728357.5,728357.5,9843,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445221,2102119.00
06/14/2017 09:00,2,1.389,ACTIVE,211.48,346.86,59.986,1497445203,"274151322000095","219011344069620",29.96,18.30,0,330.63,357.98,42.1,38.8,0.283,1037223.1,1037223.1,9786,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445221,2102120.00
06/14/2017 09:00,2,1.412,ACTIVE,212.83,347.46,59.996,1497445203,"201051344000988","219011344069620",19.46,15.80,0,333.63,358.88,27.8,24.9,0.230,645829.7,645829.7,9851,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445222,2102121.00
06/14/2017 09:00,2,1.408,ACTIVE,211.93,346.86,59.986,1497445203,"201051344001025","219011344069620",29.96,16.00,0,332.13,365.19,42.8,39.4,0.336,735156.5,735156.5,9849,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445223,2102122.00
06/14/2017 09:00,2,1.373,ACTIVE,213.06,348.96,59.975,1497445203,"201051344000458","219011344069620",30.12,17.00,0,334.84,366.10,41.9,38.5,0.349,740224.0,740224.0,9822,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445224,2102123.00
06/14/2017 09:00,2,1.398,ACTIVE,213.96,351.07,59.986,1497445203,"201051344000853","219011344069620",30.00,16.00,0,335.14,368.20,42.5,39.1,0.345,740982.3,740982.3,9832,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445225,2102124.00
06/14/2017 09:00,2,1.354,ACTIVE,212.16,348.96,59.986,1497445203,"201051344000685","219011344069620",30.14,16.00,0,332.13,364.89,41.4,38.0,0.354,735516.1,735516.1,9853,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445226,2102125.00
06/14/2017 09:00,2,1.357,ACTIVE,212.16,348.36,59.970,1497445203,"201051344000917","219011344069620",29.64,17.30,0,331.83,369.40,40.8,37.4,0.331,732115.7,732115.7,9839,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445227,2102126.00
06/14/2017 09:00,2,1.359,ACTIVE,212.16,348.06,60.012,1497445203,"201051344001145","219011344069620",29.90,15.50,0,332.73,371.21,41.2,37.9,0.331,740141.4,740141.4,9833,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445228,2102127.00
06/14/2017 09:00,2,1.412,ACTIVE,212.16,348.06,60.023,1497445203,"201051344000651","219011344069620",29.94,16.30,0,332.73,365.49,42.9,39.4,0.345,728640.8,728640.8,9841,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445229,2102128.00
06/14/2017 09:00,2,1.311,ACTIVE,211.25,348.06,59.970,1497445203,"274151322000088","219011344069620",29.30,18.30,0,329.43,356.78,38.9,35.6,0.252,941558.1,941558.1,9782,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445229,2102129.00
06/14/2017 09:00,2,0.900,ACTIVE,212.38,432.52,59.986,1497445203,"274151322000068","219011344069620",40.41,20.70,0,335.14,456.87,36.9,33.7,0.243,814901.2,814901.2,10042,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445230,2102130.00
06/14/2017 09:00,2,1.418,ACTIVE,211.70,347.46,59.991,1497445203,"201051344001135","219011344069620",30.26,16.30,0,332.73,364.89,43.4,40.0,0.354,724083.4,724083.4,9828,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445231,2102131.00
06/14/2017 09:00,2,1.447,ACTIVE,212.83,350.77,59.959,1497445203,"201051344000594","219011344069620",30.10,16.00,0,333.03,367.30,44.1,40.7,0.354,743046.8,743046.8,9833,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445232,2102132.00
06/14/2017 09:00,2,1.432,ACTIVE,212.16,348.66,60.034,1497445203,"201051344001203","219011344069620",30.10,16.30,0,332.73,367.00,43.7,40.3,0.358,733431.1,733431.1,9866,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445233,2102133.00
06/14/2017 09:00,2,1.363,ACTIVE,211.93,347.16,59.981,1497445203,"274151322000054","219011344069620",29.44,19.00,0,330.03,357.98,40.7,37.3,0.274,958732.3,958732.3,9766,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445234,2102134.00
06/14/2017 09:00,2,1.463,ACTIVE,213.29,350.77,59.981,1497445203,"201051344000867","219011344069620",30.04,16.70,0,333.93,367.90,44.5,41.0,0.354,727235.4,727235.4,9862,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445235,2102135.00
06/14/2017 09:00,2,1.430,ACTIVE,212.16,348.96,59.991,1497445203,"201051344001093","219011344069620",30.45,16.70,0,332.73,370.60,44.1,40.7,0.345,731942.7,731942.7,9856,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445236,2102136.00
06/14/2017 09:00,2,1.449,ACTIVE,213.06,350.17,59.954,1497445203,"201051344000900","219011344069620",29.90,16.00,0,333.63,367.90,43.9,40.5,0.358,748708.9,748708.9,9837,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445237,2102137.00
06/14/2017 09:00,2,1.469,ACTIVE,213.29,349.86,59.991,1497445203,"201051344000648","219011344069620",30.02,15.80,0,334.84,368.50,44.7,41.3,0.358,737210.0,737210.0,9828,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445238,2102138.00
06/14/2017 09:00,2,1.480,ACTIVE,213.51,351.37,59.996,1497445203,"201051344000569","219011344069620",30.32,16.30,0,334.84,369.10,45.5,42.0,0.371,750898.5,750898.5,9812,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445239,2102139.00
06/14/2017 09:00,2,1.477,ACTIVE,213.51,351.07,59.996,1497445203,"201051344000983","219011344069620",30.47,16.00,0,334.24,369.10,45.6,42.1,0.380,741451.3,741451.3,9835,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445240,2102140.00
06/14/2017 09:00,2,1.496,ACTIVE,213.29,351.07,59.954,1497445203,"201051344001158","219011344069620",30.30,15.50,0,334.54,369.10,45.9,42.4,0.371,726576.0,726576.0,9841,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445241,2102141.00
06/14/2017 09:00,2,1.512,ACTIVE,213.74,352.57,59.959,1497445203,"201051344000576","219011344069620",30.00,16.00,0,334.84,370.30,45.9,42.4,0.376,741106.9,741106.9,9835,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445242,2102142.00
06/14/2017 09:00,2,1.432,ACTIVE,212.16,350.77,59.996,1497445203,"274151322000087","219011344069620",29.34,22.50,0,333.33,357.68,42.5,39.1,0.265,932152.6,932152.6,9928,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497445243,2102143.00
06/14/2017 09:15,2,1.559,ACTIVE,213.51,351.37,59.965,1497446103,"201051344000645","219011344069620",29.52,17.50,0,334.54,387.14,46.7,43.1,0.376,740079.3,740079.3,9825,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446104,2102144.00
06/14/2017 09:15,2,1.465,ACTIVE,211.70,344.76,59.938,1497446103,"274151322000085","219011344069620",29.06,19.50,0,333.93,368.80,43.1,39.7,0.296,954742.9,954742.9,9775,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446105,2102145.00
06/14/2017 09:15,2,1.559,ACTIVE,213.51,353.17,59.907,1497446103,"201051344000633","219011344069620",30.10,16.30,0,334.54,387.74,47.5,43.9,0.398,726726.7,726726.7,9867,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446106,2102146.00
06/14/2017 09:15,2,1.588,ACTIVE,213.51,351.07,59.949,1497446103,"201051344000469","219011344069620",29.88,16.00,0,333.93,386.83,48.0,44.5,0.398,729890.5,729890.5,9841,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446107,2102147.00
06/14/2017 09:15,2,1.551,ACTIVE,211.70,349.86,59.970,1497446103,"201051344000646","219011344069620",30.26,16.70,0,331.83,381.73,47.5,43.9,0.393,725470.2,725470.2,9839,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446108,2102148.00
06/14/2017 09:15,2,1.547,ACTIVE,211.25,351.97,59.944,1497446103,"274151322000052","219011344069620",29.64,19.50,0,333.03,369.70,46.5,43.0,0.318,991937.2,991937.2,9779,0,0,0,L,1151911521,0,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446109,2102149.00
06/14/2017 09:15,2,1.607,ACTIVE,212.38,351.07,59.944,1497446103,"201051344000585","219011344069620",30.02,17.00,0,332.73,382.33,48.9,45.3,0.398,737670.6,737670.6,9840,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446110,2102150.00
06/14/2017 09:15,2,1.564,ACTIVE,211.70,348.36,59.886,1497446103,"201051344001230","219011344069620",30.14,16.70,0,330.63,379.62,47.8,44.2,0.393,730152.1,730152.1,9845,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446111,2102151.00
06/14/2017 09:15,2,1.576,ACTIVE,212.61,350.17,59.949,1497446103,"201051344000582","219011344069620",30.12,16.70,0,333.33,382.03,48.1,44.5,0.380,719621.7,719621.7,9831,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446111,2102152.00
06/14/2017 09:15,2,1.656,ACTIVE,211.93,349.86,59.954,1497446103,"201051344000955","219011344069620",29.92,17.00,0,330.93,381.42,50.2,46.5,0.420,738848.6,738848.6,9850,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446112,2102153.00
06/14/2017 09:15,2,1.039,ACTIVE,211.93,430.72,59.938,1497446103,"274151322000094","219011344069620",39.84,21.00,0,400.06,454.46,41.6,38.2,0.283,814425.5,814425.5,10028,0,0,0,L,1151911521,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446113,2102154.00
06/14/2017 09:15,2,1.660,ACTIVE,213.51,351.67,59.959,1497446103,"201051344000579","219011344069620",30.22,16.30,0,334.54,387.74,50.9,47.2,0.407,748085.4,748085.4,9831,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446114,2102155.00
06/14/2017 09:15,2,1.668,ACTIVE,211.70,349.86,59.938,1497446103,"201051344000890","219011344069620",29.76,17.00,0,332.13,382.33,50.2,46.6,0.402,732824.3,732824.3,9842,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446115,2102156.00
06/14/2017 09:15,2,1.643,ACTIVE,212.61,351.07,59.965,1497446103,"201051344000438","219011344069620",30.14,16.70,0,332.13,382.33,50.1,46.5,0.407,735518.9,735518.9,9836,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446116,2102157.00
06/14/2017 09:15,2,1.658,ACTIVE,212.16,345.96,59.928,1497446103,"201051344000417","219011344069620",19.42,16.70,0,332.13,367.60,32.7,29.6,0.270,673534.5,673534.5,9867,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446117,2102158.00
06/14/2017 09:15,2,1.547,ACTIVE,211.70,348.66,59.986,1497446103,"274151322000083","219011344069620",29.64,19.30,0,333.03,368.50,46.4,42.9,0.331,981892.9,981892.9,9782,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446118,2102159.00
06/14/2017 09:15,2,1.664,ACTIVE,212.83,354.37,59.949,1497446103,"274151322000076","219011344069620",30.08,19.50,0,334.24,372.71,50.7,47.0,0.349,1047382.7,1047382.7,9772,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446119,2102160.00
06/14/2017 09:15,2,1.660,ACTIVE,212.61,351.37,59.949,1497446103,"201051344000868","219011344069620",29.66,16.30,0,334.24,383.53,49.9,46.2,0.402,728368.6,728368.6,9844,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446120,2102161.00
06/14/2017 09:15,2,1.639,ACTIVE,211.70,342.95,59.965,1497446103,"274151322000095","219011344069620",30.00,19.30,0,333.03,371.21,49.8,46.1,0.336,1037234.1,1037234.1,9787,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446121,2102162.00
06/14/2017 09:15,2,1.664,ACTIVE,213.29,348.66,59.970,1497446103,"201051344000988","219011344069620",19.36,16.00,0,334.84,374.21,32.7,29.6,0.270,645836.8,645836.8,9852,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446122,2102163.00
06/14/2017 09:15,2,1.656,ACTIVE,211.93,349.56,59.981,1497446103,"201051344001025","219011344069620",29.72,17.00,0,332.73,382.93,49.9,46.2,0.398,735167.7,735167.7,9850,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446122,2102164.00
06/14/2017 09:15,2,1.611,ACTIVE,212.83,351.07,60.007,1497446103,"201051344000458","219011344069620",29.94,17.80,0,334.84,385.63,48.9,45.3,0.411,740234.9,740234.9,9823,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446123,2102165.00
06/14/2017 09:15,2,1.615,ACTIVE,213.96,353.77,59.928,1497446103,"201051344000853","219011344069620",30.16,17.00,0,337.24,388.64,49.3,45.7,0.407,740993.4,740993.4,9833,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446124,2102166.00
06/14/2017 09:15,2,1.604,ACTIVE,212.16,350.47,59.965,1497446103,"201051344000685","219011344069620",29.88,16.70,0,331.83,382.03,48.6,45.0,0.420,735527.0,735527.0,9854,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446125,2102167.00
06/14/2017 09:15,2,1.568,ACTIVE,212.38,350.77,59.959,1497446103,"201051344000917","219011344069620",30.14,17.80,0,332.73,381.73,47.9,44.3,0.393,732126.3,732126.3,9840,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446126,2102168.00
06/14/2017 09:15,2,1.592,ACTIVE,212.38,350.17,59.970,1497446103,"201051344001145","219011344069620",30.02,16.00,0,333.33,380.82,48.4,44.8,0.398,740152.1,740152.1,9834,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446127,2102169.00
06/14/2017 09:15,2,1.652,ACTIVE,212.38,349.56,59.965,1497446103,"201051344000651","219011344069620",29.82,17.00,0,333.33,382.33,50.0,46.3,0.411,728651.9,728651.9,9842,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446128,2102170.00
06/14/2017 09:15,2,1.568,ACTIVE,211.03,349.86,59.959,1497446103,"274151322000088","219011344069620",29.02,19.50,0,333.03,368.50,46.1,42.6,0.309,941568.1,941568.1,9783,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446129,2102171.00
06/14/2017 09:15,2,1.109,ACTIVE,212.16,418.70,59.986,1497446103,"274151322000068","219011344069620",38.84,21.80,0,334.84,462.58,43.9,40.5,0.296,814910.6,814910.6,10043,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446130,2102172.00
06/14/2017 09:15,2,1.656,ACTIVE,211.93,349.56,59.965,1497446103,"201051344001135","219011344069620",30.24,17.00,0,332.73,382.03,50.8,47.1,0.415,724094.4,724094.4,9829,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446130,2102173.00
06/14/2017 09:15,2,1.697,ACTIVE,212.38,351.07,59.965,1497446103,"201051344000594","219011344069620",29.86,16.70,0,333.93,383.83,51.4,47.7,0.415,743058.0,743058.0,9834,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446132,2102174.00
06/14/2017 09:15,2,1.697,ACTIVE,212.61,350.77,59.981,1497446103,"201051344001203","219011344069620",29.70,17.00,0,333.63,384.43,51.0,47.3,0.424,733442.2,733442.2,9867,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446133,2102175.00
06/14/2017 09:15,2,1.604,ACTIVE,211.70,341.75,59.933,1497446103,"274151322000054","219011344069620",29.02,20.00,0,332.43,369.70,47.2,43.6,0.309,958742.4,958742.4,9767,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446134,2102176.00
06/14/2017 09:15,2,1.711,ACTIVE,213.06,351.37,59.975,1497446103,"201051344000867","219011344069620",29.60,17.30,0,335.14,383.53,51.3,47.6,0.407,727246.5,727246.5,9863,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446134,2102177.00
