ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 09:15,2,1.688,ACTIVE,212.16,351.07,59.922,1497446103,"201051344001093","219011344069620",29.90,17.30,0,333.03,382.63,51.1,47.4,0.407,731953.8,731953.8,9857,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446135,2102178.00
06/14/2017 09:15,2,1.658,ACTIVE,213.29,351.97,59.975,1497446103,"201051344000900","219011344069620",30.04,16.70,0,334.84,385.33,50.5,46.8,0.415,748719.8,748719.8,9838,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446136,2102179.00
06/14/2017 09:15,2,1.674,ACTIVE,213.29,351.67,59.970,1497446103,"201051344000648","219011344069620",29.96,16.30,0,334.84,387.74,50.8,47.1,0.415,737220.9,737220.9,9829,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446137,2102180.00
06/14/2017 09:15,2,1.693,ACTIVE,213.29,352.27,59.933,1497446103,"201051344000569","219011344069620",30.04,17.30,0,335.74,385.93,51.5,47.8,0.424,750909.5,750909.5,9813,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446138,2102181.00
06/14/2017 09:15,2,1.689,ACTIVE,213.29,353.17,59.970,1497446103,"201051344000983","219011344069620",29.96,17.00,0,335.14,385.93,51.3,47.6,0.429,741462.3,741462.3,9836,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446139,2102182.00
06/14/2017 09:15,2,1.699,ACTIVE,213.74,353.47,59.965,1497446103,"201051344001158","219011344069620",29.82,16.00,0,336.04,387.74,51.4,47.7,0.429,726587.0,726587.0,9842,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446140,2102183.00
06/14/2017 09:15,2,1.674,ACTIVE,213.51,353.77,59.965,1497446103,"201051344000576","219011344069620",29.92,16.70,0,336.04,387.74,50.7,47.0,0.420,741117.8,741117.8,9836,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446141,2102184.00
06/14/2017 09:15,2,1.566,ACTIVE,211.93,349.86,59.933,1497446103,"274151322000087","219011344069620",29.56,24.50,0,332.73,367.90,46.9,43.4,0.292,932162.6,932162.6,9929,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497446142,2102185.00
06/14/2017 09:30,2,1.982,ACTIVE,214.41,356.48,59.928,1497447003,"201051344000645","219011344069620",30.04,17.80,0,335.44,387.14,60.4,56.3,0.486,740090.3,740090.3,9826,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447004,2102186.00
06/14/2017 09:30,2,1.871,ACTIVE,212.16,351.37,59.959,1497447003,"274151322000085","219011344069620",29.50,20.00,0,333.03,367.60,56.0,52.1,0.384,954752.9,954752.9,9776,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447005,2102187.00
06/14/2017 09:30,2,2.031,ACTIVE,214.41,358.88,59.991,1497447003,"201051344000633","219011344069620",29.96,17.00,0,334.24,385.93,61.6,57.6,0.521,726737.7,726737.7,9868,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447006,2102188.00
06/14/2017 09:30,2,2.051,ACTIVE,214.19,357.38,60.002,1497447003,"201051344000469","219011344069620",30.06,16.30,0,334.24,383.53,62.4,58.3,0.521,729901.6,729901.6,9842,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447007,2102189.00
06/14/2017 09:30,2,2.035,ACTIVE,212.38,354.37,59.922,1497447003,"201051344000646","219011344069620",30.10,17.00,0,331.53,379.62,62.1,58.0,0.521,725481.1,725481.1,9840,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447008,2102190.00
06/14/2017 09:30,2,2.014,ACTIVE,211.93,355.58,59.954,1497447003,"274151322000052","219011344069620",29.58,20.30,0,332.43,368.20,60.4,56.3,0.429,991947.7,991947.7,9780,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447008,2102191.00
06/14/2017 09:30,2,2.072,ACTIVE,213.06,355.88,59.996,1497447003,"201051344000585","219011344069620",30.30,17.50,0,333.03,380.22,63.6,59.4,0.526,737681.7,737681.7,9841,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447009,2102192.00
06/14/2017 09:30,2,2.014,ACTIVE,212.61,353.47,59.981,1497447003,"201051344001230","219011344069620",30.36,17.00,0,330.93,377.52,61.9,57.8,0.513,730162.9,730162.9,9846,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447010,2102193.00
06/14/2017 09:30,2,2.057,ACTIVE,213.29,355.58,59.996,1497447003,"201051344000582","219011344069620",30.00,17.30,0,332.43,380.52,62.5,58.4,0.504,719632.6,719632.6,9832,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447011,2102194.00
06/14/2017 09:30,2,2.115,ACTIVE,212.38,355.58,59.928,1497447003,"201051344000955","219011344069620",30.18,17.30,0,330.63,380.22,64.7,60.5,0.535,738859.8,738859.8,9851,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447012,2102195.00
06/14/2017 09:30,2,1.322,ACTIVE,212.38,433.72,59.938,1497447003,"274151322000094","219011344069620",40.75,21.30,0,333.93,450.26,54.4,50.6,0.371,814434.7,814434.7,10029,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447013,2102196.00
06/14/2017 09:30,2,2.086,ACTIVE,214.41,358.58,60.002,1497447003,"201051344000579","219011344069620",30.85,17.00,0,335.14,386.53,65.2,61.0,0.535,748096.8,748096.8,9832,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447014,2102197.00
06/14/2017 09:30,2,2.100,ACTIVE,212.61,354.07,59.938,1497447003,"201051344000890","219011344069620",30.14,17.50,0,331.23,381.73,64.1,60.0,0.513,732835.5,732835.5,9843,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447015,2102198.00
06/14/2017 09:30,2,2.080,ACTIVE,213.29,356.18,59.891,1497447003,"201051344000438","219011344069620",30.43,17.30,0,332.73,381.73,64.1,60.0,0.530,735530.0,735530.0,9837,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447016,2102199.00
06/14/2017 09:30,2,2.078,ACTIVE,213.29,350.47,59.949,1497447003,"201051344000417","219011344069620",19.86,16.70,0,332.73,366.70,41.8,38.4,0.340,673541.6,673541.6,9868,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447017,2102200.00
06/14/2017 09:30,2,1.984,ACTIVE,211.70,354.97,59.938,1497447003,"274151322000083","219011344069620",29.76,19.80,0,332.43,368.50,59.8,55.8,0.424,981903.2,981903.2,9783,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447017,2102201.00
06/14/2017 09:30,2,2.105,ACTIVE,213.06,348.96,59.965,1497447003,"274151322000076","219011344069620",30.49,20.30,0,334.24,372.41,65.0,60.8,0.468,1047394.0,1047394.0,9773,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447018,2102202.00
06/14/2017 09:30,2,2.100,ACTIVE,214.19,357.38,60.002,1497447003,"201051344000868","219011344069620",30.06,16.70,0,334.54,382.93,63.9,59.8,0.521,728379.8,728379.8,9845,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447019,2102203.00
06/14/2017 09:30,2,2.064,ACTIVE,211.93,354.67,59.986,1497447003,"274151322000095","219011344069620",30.49,19.80,0,332.73,370.30,63.7,59.6,0.446,1037245.1,1037245.1,9788,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447020,2102204.00
06/14/2017 09:30,2,2.113,ACTIVE,214.41,353.77,59.886,1497447003,"201051344000988","219011344069620",19.54,16.70,0,335.44,373.31,41.8,38.5,0.345,645843.9,645843.9,9853,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447021,2102205.00
06/14/2017 09:30,2,2.082,ACTIVE,213.29,355.58,59.917,1497447003,"201051344001025","219011344069620",30.06,17.30,0,332.43,382.03,63.4,59.3,0.508,735178.9,735178.9,9851,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447022,2102206.00
06/14/2017 09:30,2,2.033,ACTIVE,214.19,357.08,59.996,1497447003,"201051344000458","219011344069620",30.24,18.00,0,334.84,385.03,62.3,58.2,0.530,740245.9,740245.9,9824,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447023,2102207.00
06/14/2017 09:30,2,2.049,ACTIVE,214.87,358.58,59.975,1497447003,"201051344000853","219011344069620",30.28,17.30,0,336.34,388.04,62.8,58.7,0.521,741004.5,741004.5,9834,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447024,2102208.00
06/14/2017 09:30,2,2.029,ACTIVE,213.06,356.48,59.907,1497447003,"201051344000685","219011344069620",30.32,17.00,0,331.53,380.82,62.3,58.2,0.544,735537.8,735537.8,9855,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447025,2102209.00
06/14/2017 09:30,2,1.975,ACTIVE,213.29,356.18,59.938,1497447003,"201051344000917","219011344069620",30.51,18.30,0,332.43,380.22,61.1,57.1,0.508,732137.1,732137.1,9841,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447025,2102210.00
06/14/2017 09:30,2,2.035,ACTIVE,213.06,355.88,59.959,1497447003,"201051344001145","219011344069620",30.12,16.70,0,333.93,380.22,62.1,58.0,0.504,740162.9,740162.9,9835,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447026,2102211.00
06/14/2017 09:30,2,2.102,ACTIVE,213.74,356.48,59.912,1497447003,"201051344000651","219011344069620",30.24,17.50,0,333.63,381.42,64.4,60.2,0.521,728663.0,728663.0,9843,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447027,2102212.00
06/14/2017 09:30,2,2.016,ACTIVE,212.16,359.18,59.959,1497447003,"274151322000088","219011344069620",29.24,20.00,0,332.43,368.80,59.7,55.7,0.398,941578.1,941578.1,9784,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447028,2102213.00
06/14/2017 09:30,2,1.410,ACTIVE,212.83,425.61,59.954,1497447003,"274151322000068","219011344069620",39.16,22.50,0,334.84,455.97,55.7,51.9,0.371,814920.0,814920.0,10044,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447029,2102214.00
06/14/2017 09:30,2,2.127,ACTIVE,213.29,355.88,59.975,1497447003,"201051344001135","219011344069620",30.08,17.50,0,333.03,381.42,64.8,60.6,0.530,724105.6,724105.6,9830,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447030,2102215.00
06/14/2017 09:30,2,2.143,ACTIVE,213.51,357.38,59.959,1497447003,"201051344000594","219011344069620",30.30,16.70,0,332.73,383.23,65.8,61.6,0.526,743069.3,743069.3,9835,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447031,2102216.00
06/14/2017 09:30,2,2.139,ACTIVE,213.29,357.38,59.949,1497447003,"201051344001203","219011344069620",30.40,17.50,0,333.63,382.93,65.9,61.7,0.557,733453.3,733453.3,9868,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447032,2102217.00
06/14/2017 09:30,2,2.086,ACTIVE,212.38,346.26,59.986,1497447003,"274151322000054","219011344069620",29.32,20.70,0,332.73,369.70,61.9,57.9,0.420,958752.5,958752.5,9768,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447033,2102218.00
06/14/2017 09:30,2,2.232,ACTIVE,214.41,358.88,59.965,1497447003,"201051344000867","219011344069620",29.80,17.80,0,333.33,384.13,67.4,63.1,0.544,727257.7,727257.7,9864,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447034,2102219.00
06/14/2017 09:30,2,2.174,ACTIVE,213.29,356.48,59.917,1497447003,"201051344001093","219011344069620",30.32,17.50,0,333.33,382.93,66.8,62.5,0.539,731964.8,731964.8,9858,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447035,2102220.00
06/14/2017 09:30,2,2.203,ACTIVE,214.41,359.48,59.965,1497447003,"201051344000900","219011344069620",30.28,17.30,0,334.84,386.23,67.6,63.3,0.557,748730.8,748730.8,9839,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447036,2102221.00
06/14/2017 09:30,2,2.209,ACTIVE,214.64,359.18,59.970,1497447003,"201051344000648","219011344069620",29.98,16.70,0,334.54,388.04,67.1,62.8,0.557,737232.0,737232.0,9830,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447036,2102222.00
06/14/2017 09:30,2,2.234,ACTIVE,214.41,360.08,59.933,1497447003,"201051344000569","219011344069620",29.84,17.50,0,334.84,387.14,67.6,63.3,0.561,750920.7,750920.7,9814,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447037,2102223.00
06/14/2017 09:30,2,2.199,ACTIVE,214.41,359.48,59.965,1497447003,"201051344000983","219011344069620",30.34,17.50,0,335.14,385.63,67.6,63.3,0.570,741473.5,741473.5,9837,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447038,2102224.00
06/14/2017 09:30,2,2.229,ACTIVE,214.87,358.88,59.938,1497447003,"201051344001158","219011344069620",30.04,16.70,0,334.54,388.94,67.8,63.5,0.575,726598.2,726598.2,9843,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447039,2102225.00
06/14/2017 09:30,2,2.191,ACTIVE,214.87,360.08,59.922,1497447003,"201051344000576","219011344069620",30.30,17.30,0,335.14,390.74,67.3,63.0,0.557,741128.9,741128.9,9837,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447040,2102226.00
06/14/2017 09:30,2,2.096,ACTIVE,212.38,349.56,59.912,1497447003,"274151322000087","219011344069620",29.60,26.00,0,333.03,368.50,62.9,58.8,0.407,932172.8,932172.8,9930,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447041,2102227.00
06/14/2017 09:45,2,2.670,ACTIVE,215.32,350.47,59.981,1497447904,"201051344000645","219011344069620",29.70,21.80,0,318.91,396.75,80.4,75.6,0.376,740111.8,740111.8,9827,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447905,2102228.00
06/14/2017 09:45,2,2.445,ACTIVE,212.61,363.39,59.981,1497447904,"274151322000085","219011344069620",28.86,24.00,0,327.92,380.22,71.4,67.0,0.477,954772.6,954772.6,9777,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447906,2102229.00
06/14/2017 09:45,2,2.525,ACTIVE,214.87,359.18,60.002,1497447904,"201051344000633","219011344069620",29.86,20.00,0,318.61,398.26,76.3,71.8,0.654,726759.4,726759.4,9869,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447906,2102230.00
06/14/2017 09:45,2,2.508,ACTIVE,215.09,362.49,59.949,1497447904,"201051344000469","219011344069620",30.22,19.30,0,318.91,398.56,76.8,72.2,0.658,729923.4,729923.4,9843,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447907,2102231.00
06/14/2017 09:45,2,2.604,ACTIVE,212.83,359.18,59.981,1497447904,"201051344000646","219011344069620",30.16,20.30,0,315.30,390.44,79.5,74.8,0.676,725502.5,725502.5,9841,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447908,2102232.00
06/14/2017 09:45,2,2.609,ACTIVE,212.38,347.16,59.986,1497447904,"274151322000052","219011344069620",29.54,25.50,0,327.32,379.02,78.0,73.3,0.539,991968.4,991968.4,9781,0,0,0,L,1151911521,0,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447909,2102233.00
06/14/2017 09:45,2,2.645,ACTIVE,213.74,349.56,59.986,1497447904,"201051344000585","219011344069620",29.96,20.70,0,315.60,392.25,80.2,75.5,0.376,737703.2,737703.2,9842,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447910,2102234.00
06/14/2017 09:45,2,2.682,ACTIVE,213.29,348.96,60.007,1497447904,"201051344001230","219011344069620",29.98,19.50,0,316.50,388.94,81.4,76.6,0.376,730184.1,730184.1,9847,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447911,2102235.00
06/14/2017 09:45,2,2.682,ACTIVE,214.19,349.86,59.986,1497447904,"201051344000582","219011344069620",29.76,20.30,0,315.90,391.64,80.8,76.1,0.380,719653.7,719653.7,9833,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447912,2102236.00
06/14/2017 09:45,2,2.963,ACTIVE,213.06,347.76,59.970,1497447904,"201051344000955","219011344069620",29.62,21.00,0,316.80,389.84,88.9,83.9,0.429,738881.7,738881.7,9852,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447913,2102237.00
06/14/2017 09:45,2,1.906,ACTIVE,213.06,443.04,59.986,1497447904,"274151322000094","219011344069620",40.89,25.30,0,401.86,472.50,79.3,74.6,0.561,814453.2,814453.2,10030,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447914,2102238.00
06/14/2017 09:45,2,3.086,ACTIVE,216.00,352.87,59.991,1497447904,"201051344000579","219011344069620",30.22,20.00,0,319.81,397.05,94.5,89.3,0.433,748118.7,748118.7,9833,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447915,2102239.00
06/14/2017 09:45,2,3.139,ACTIVE,213.51,348.66,59.986,1497447904,"201051344000890","219011344069620",30.04,20.70,0,318.30,390.74,95.5,90.2,0.451,732857.3,732857.3,9844,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447915,2102240.00
06/14/2017 09:45,2,3.152,ACTIVE,213.96,349.86,59.944,1497447904,"201051344000438","219011344069620",30.30,20.70,0,315.60,391.94,96.7,91.4,0.460,735551.8,735551.8,9838,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447916,2102241.00
06/14/2017 09:45,2,3.141,ACTIVE,214.19,355.28,60.023,1497447904,"201051344000417","219011344069620",19.54,18.00,0,318.00,390.14,62.2,58.1,0.526,673555.5,673555.5,9869,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447917,2102242.00
06/14/2017 09:45,2,2.936,ACTIVE,212.83,345.96,59.986,1497447904,"274151322000083","219011344069620",29.74,24.50,0,328.22,378.12,88.4,83.4,0.354,981923.6,981923.6,9784,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447919,2102243.00
06/14/2017 09:45,2,3.127,ACTIVE,213.51,342.35,59.975,1497447904,"274151322000076","219011344069620",30.28,25.80,0,329.13,379.02,95.9,90.6,0.371,1047416.4,1047416.4,9774,0,0,0,L,1151911521,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447919,2102244.00
06/14/2017 09:45,2,3.178,ACTIVE,215.09,351.97,59.965,1497447904,"201051344000868","219011344069620",29.84,20.00,0,318.61,396.15,96.1,90.8,0.438,728401.5,728401.5,9846,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447920,2102245.00
06/14/2017 09:45,2,2.855,ACTIVE,212.83,342.35,59.949,1497447904,"274151322000095","219011344069620",30.38,25.00,0,329.73,379.02,87.8,82.9,0.336,1037267.1,1037267.1,9789,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447921,2102246.00
06/14/2017 09:45,2,3.156,ACTIVE,215.77,359.18,59.981,1497447904,"201051344000988","219011344069620",19.48,18.00,0,323.11,396.75,62.3,58.2,0.517,645858.2,645858.2,9854,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447922,2102247.00
06/14/2017 09:45,2,3.037,ACTIVE,213.96,348.66,59.965,1497447904,"201051344001025","219011344069620",30.22,21.30,0,316.80,391.04,93.0,87.8,0.429,735200.7,735200.7,9852,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447923,2102248.00
06/14/2017 09:45,2,3.008,ACTIVE,215.77,351.97,59.965,1497447904,"201051344000458","219011344069620",30.22,21.80,0,317.40,398.26,92.0,86.8,0.438,740267.3,740267.3,9825,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447924,2102249.00
06/14/2017 09:45,2,3.010,ACTIVE,216.22,354.07,59.981,1497447904,"201051344000853","219011344069620",30.16,20.70,0,322.21,396.15,92.0,86.8,0.438,741026.1,741026.1,9835,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447925,2102250.00
06/14/2017 09:45,2,2.986,ACTIVE,213.51,350.17,60.002,1497447904,"201051344000685","219011344069620",30.04,19.50,0,316.20,390.44,90.8,85.8,0.438,735559.3,735559.3,9856,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447926,2102251.00
06/14/2017 09:45,2,2.984,ACTIVE,214.41,350.17,60.012,1497447904,"201051344000917","219011344069620",30.08,21.30,0,319.51,390.74,90.9,85.8,0.420,732158.2,732158.2,9842,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447927,2102252.00
06/14/2017 09:45,2,2.994,ACTIVE,213.96,349.56,59.975,1497447904,"201051344001145","219011344069620",30.14,19.50,0,318.00,390.14,91.4,86.3,0.424,740184.2,740184.2,9836,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447928,2102253.00
06/14/2017 09:45,2,3.061,ACTIVE,214.41,349.86,59.981,1497447904,"201051344000651","219011344069620",30.16,20.70,0,317.10,393.15,93.4,88.2,0.429,728684.7,728684.7,9844,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447929,2102254.00
06/14/2017 09:45,2,2.928,ACTIVE,212.38,343.25,59.975,1497447904,"274151322000088","219011344069620",29.08,24.50,0,328.52,379.02,86.3,81.4,0.323,941598.2,941598.2,9785,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447930,2102255.00
06/14/2017 09:45,2,1.895,ACTIVE,213.74,439.43,59.965,1497447904,"274151322000068","219011344069620",41.47,27.00,0,402.16,476.10,80.3,75.6,0.301,814938.6,814938.6,10045,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447931,2102256.00
06/14/2017 09:45,2,3.070,ACTIVE,213.96,348.06,59.954,1497447904,"201051344001135","219011344069620",29.90,21.50,0,318.91,390.14,93.0,87.8,0.438,724127.2,724127.2,9831,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447931,2102257.00
06/14/2017 09:45,2,3.102,ACTIVE,214.64,351.97,59.970,1497447904,"201051344000594","219011344069620",30.28,20.00,0,319.21,391.94,95.2,89.9,0.433,743091.4,743091.4,9836,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447933,2102258.00
06/14/2017 09:45,2,3.113,ACTIVE,214.41,349.26,59.981,1497447904,"201051344001203","219011344069620",29.96,21.30,0,317.10,392.85,94.5,89.3,0.442,733475.2,733475.2,9869,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447934,2102259.00
06/14/2017 09:45,2,2.988,ACTIVE,213.06,352.27,59.975,1497447904,"274151322000054","219011344069620",28.71,25.00,0,327.62,379.62,86.9,82.0,0.327,958772.6,958772.6,9769,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447935,2102260.00
06/14/2017 09:45,2,3.143,ACTIVE,215.32,350.47,59.981,1497447904,"201051344000867","219011344069620",29.92,21.30,0,319.21,394.95,95.3,90.0,0.438,727279.6,727279.6,9865,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447936,2102261.00
06/14/2017 09:45,2,3.166,ACTIVE,214.19,350.77,59.975,1497447904,"201051344001093","219011344069620",29.78,20.70,0,317.10,390.44,95.5,90.3,0.433,731986.6,731986.6,9859,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447936,2102262.00
06/14/2017 09:45,2,3.158,ACTIVE,215.77,353.17,59.986,1497447904,"201051344000900","219011344069620",30.04,19.80,0,319.21,397.96,96.1,90.9,0.460,748752.6,748752.6,9840,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447937,2102263.00
06/14/2017 09:45,2,3.143,ACTIVE,215.77,353.17,59.975,1497447904,"201051344000648","219011344069620",30.06,20.00,0,317.70,398.56,95.8,90.5,0.442,737253.5,737253.5,9831,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447938,2102264.00
06/14/2017 09:45,2,3.139,ACTIVE,215.77,352.87,59.970,1497447904,"201051344000569","219011344069620",30.34,21.50,0,319.21,397.05,96.5,91.2,0.451,750942.3,750942.3,9815,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447939,2102265.00
06/14/2017 09:45,2,3.172,ACTIVE,216.00,352.87,59.970,1497447904,"201051344000983","219011344069620",30.22,21.30,0,318.30,397.05,97.1,91.8,0.464,741495.2,741495.2,9838,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447940,2102266.00
06/14/2017 09:45,2,3.238,ACTIVE,216.00,352.87,60.018,1497447904,"201051344001158","219011344069620",30.06,19.50,0,319.51,397.66,98.6,93.3,0.464,726620.1,726620.1,9844,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447941,2102267.00
06/14/2017 09:45,2,3.221,ACTIVE,216.00,354.07,59.975,1497447904,"201051344000576","219011344069620",29.90,20.00,0,319.81,397.35,97.6,92.2,0.455,741150.5,741150.5,9838,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447942,2102268.00
06/14/2017 09:45,2,3.064,ACTIVE,213.06,342.05,59.991,1497447904,"274151322000087","219011344069620",29.44,32.40,0,328.22,380.52,91.3,86.2,0.323,932192.9,932192.9,9931,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497447943,2102269.00
06/14/2017 10:00,2,2.887,ACTIVE,215.32,351.37,59.970,1497448803,"201051344000645","219011344069620",29.98,22.00,0,318.91,398.26,87.7,82.7,0.398,740131.7,740131.7,9828,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448804,2102270.00
06/14/2017 10:00,2,2.758,ACTIVE,212.61,342.05,59.949,1497448803,"274151322000085","219011344069620",28.77,24.50,0,329.43,379.02,80.4,75.6,0.305,954790.8,954790.8,9778,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448805,2102271.00
06/14/2017 10:00,2,2.910,ACTIVE,215.32,352.27,59.959,1497448803,"201051344000633","219011344069620",30.10,21.50,0,319.21,398.86,88.8,83.8,0.420,726779.5,726779.5,9870,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448806,2102272.00
06/14/2017 10:00,2,2.932,ACTIVE,215.54,351.67,59.981,1497448803,"201051344000469","219011344069620",30.00,20.00,0,317.10,398.26,89.0,84.0,0.424,729943.6,729943.6,9844,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448806,2102273.00
06/14/2017 10:00,2,2.861,ACTIVE,213.29,348.36,59.954,1497448803,"201051344000646","219011344069620",30.18,21.80,0,316.80,391.04,87.5,82.5,0.415,725522.3,725522.3,9842,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448807,2102274.00
06/14/2017 10:00,2,2.820,ACTIVE,212.61,347.46,59.970,1497448803,"274151322000052","219011344069620",29.82,26.50,0,327.02,379.02,85.2,80.3,0.331,991987.7,991987.7,9782,0,0,0,L,1151911521,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448808,2102275.00
06/14/2017 10:00,2,2.924,ACTIVE,214.19,349.56,59.970,1497448803,"201051344000585","219011344069620",29.94,22.00,0,315.60,391.04,88.7,83.7,0.411,737723.2,737723.2,9843,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448809,2102276.00
06/14/2017 10:00,2,2.881,ACTIVE,213.51,347.46,59.938,1497448803,"201051344001230","219011344069620",30.14,21.00,0,317.40,389.24,88.0,83.0,0.411,730203.9,730203.9,9848,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448810,2102277.00
06/14/2017 10:00,2,2.871,ACTIVE,214.64,349.56,59.975,1497448803,"201051344000582","219011344069620",30.12,21.50,0,315.90,391.64,87.7,82.7,0.407,719673.4,719673.4,9834,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448811,2102278.00
06/14/2017 10:00,2,2.961,ACTIVE,213.29,348.66,59.970,1497448803,"201051344000955","219011344069620",30.20,22.00,0,316.50,389.84,90.5,85.5,0.429,738901.9,738901.9,9853,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448812,2102279.00
06/14/2017 10:00,2,1.842,ACTIVE,212.38,446.05,59.970,1497448803,"274151322000094","219011344069620",40.63,24.30,0,400.96,470.69,76.8,72.2,0.530,814470.2,814470.2,10031,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448813,2102280.00
06/14/2017 10:00,2,2.971,ACTIVE,215.54,351.67,59.975,1497448803,"201051344000579","219011344069620",30.43,20.70,0,318.91,396.45,91.6,86.5,0.424,748139.2,748139.2,9834,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448814,2102281.00
06/14/2017 10:00,2,2.975,ACTIVE,213.29,347.16,59.970,1497448803,"201051344000890","219011344069620",30.08,21.30,0,318.30,390.44,90.7,85.6,0.415,732877.5,732877.5,9845,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448815,2102282.00
06/14/2017 10:00,2,2.957,ACTIVE,213.74,349.86,59.986,1497448803,"201051344000438","219011344069620",30.30,21.50,0,316.50,391.64,90.8,85.7,0.424,735572.0,735572.0,9839,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448815,2102283.00
06/14/2017 10:00,2,2.951,ACTIVE,213.74,353.77,59.965,1497448803,"201051344000417","219011344069620",19.68,19.00,0,333.63,380.82,58.8,54.9,0.495,673568.4,673568.4,9870,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448816,2102284.00
06/14/2017 10:00,2,2.830,ACTIVE,212.38,352.57,59.965,1497448803,"274151322000083","219011344069620",29.82,25.30,0,327.62,378.72,85.3,80.4,0.336,981942.5,981942.5,9785,0,0,0,L,1151911521,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448817,2102285.00
06/14/2017 10:00,2,3.037,ACTIVE,213.29,355.58,59.954,1497448803,"274151322000076","219011344069620",30.42,27.80,0,327.92,379.02,93.7,88.5,0.376,1047437.1,1047437.1,9775,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448818,2102286.00
06/14/2017 10:00,2,2.994,ACTIVE,214.87,350.77,59.944,1497448803,"201051344000868","219011344069620",30.06,21.00,0,317.70,393.75,91.1,86.0,0.420,728421.7,728421.7,9847,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448819,2102287.00
06/14/2017 10:00,2,3.029,ACTIVE,212.38,354.97,59.959,1497448803,"274151322000095","219011344069620",30.02,26.50,0,328.22,378.42,92.1,86.9,0.349,1037287.4,1037287.4,9790,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448820,2102288.00
06/14/2017 10:00,2,3.043,ACTIVE,215.32,357.68,59.970,1497448803,"201051344000988","219011344069620",19.54,18.70,0,336.64,389.24,60.2,56.2,0.508,645871.3,645871.3,9855,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448821,2102289.00
06/14/2017 10:00,2,2.977,ACTIVE,214.19,348.36,59.981,1497448803,"201051344001025","219011344069620",30.26,22.00,0,316.80,391.64,91.3,86.2,0.411,735220.8,735220.8,9853,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448822,2102290.00
06/14/2017 10:00,2,2.928,ACTIVE,215.54,350.17,59.959,1497448803,"201051344000458","219011344069620",30.38,22.50,0,317.10,396.75,90.1,85.0,0.429,740287.1,740287.1,9826,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448823,2102291.00
06/14/2017 10:00,2,2.984,ACTIVE,216.00,352.87,59.965,1497448803,"201051344000853","219011344069620",29.96,21.80,0,321.01,397.96,90.6,85.5,0.438,741046.1,741046.1,9836,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448824,2102292.00
06/14/2017 10:00,2,2.984,ACTIVE,213.96,349.56,59.965,1497448803,"201051344000685","219011344069620",29.78,20.30,0,315.60,390.74,90.0,85.0,0.446,735579.2,735579.2,9857,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448824,2102293.00
06/14/2017 10:00,2,2.920,ACTIVE,214.41,349.56,59.970,1497448803,"201051344000917","219011344069620",30.04,22.50,0,318.00,390.74,88.8,83.8,0.415,732177.7,732177.7,9843,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448825,2102294.00
06/14/2017 10:00,2,2.898,ACTIVE,213.74,348.66,59.975,1497448803,"201051344001145","219011344069620",30.38,20.00,0,317.70,391.34,89.1,84.1,0.411,740203.8,740203.8,9837,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448826,2102295.00
06/14/2017 10:00,2,2.969,ACTIVE,214.41,349.86,59.938,1497448803,"201051344000651","219011344069620",30.20,21.80,0,317.40,391.94,90.8,85.7,0.415,728704.7,728704.7,9845,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448827,2102296.00
06/14/2017 10:00,2,2.848,ACTIVE,212.61,347.46,59.959,1497448803,"274151322000088","219011344069620",29.16,24.80,0,328.52,379.32,84.0,79.2,0.314,941616.7,941616.7,9786,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448828,2102297.00
06/14/2017 10:00,2,1.904,ACTIVE,213.51,448.75,59.944,1497448803,"274151322000068","219011344069620",40.49,25.80,0,398.56,467.09,78.7,74.1,0.557,814955.8,814955.8,10046,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448829,2102298.00
06/14/2017 10:00,2,2.979,ACTIVE,213.96,347.46,59.959,1497448803,"201051344001135","219011344069620",29.92,21.80,0,316.80,390.44,90.3,85.2,0.420,724147.1,724147.1,9832,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448830,2102299.00
06/14/2017 10:00,2,3.008,ACTIVE,214.64,350.47,59.965,1497448803,"201051344000594","219011344069620",30.30,21.00,0,316.50,391.94,92.3,87.1,0.420,743111.7,743111.7,9837,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448831,2102300.00
06/14/2017 10:00,2,2.996,ACTIVE,214.19,348.96,59.970,1497448803,"201051344001203","219011344069620",30.12,21.50,0,317.10,392.85,91.5,86.3,0.429,733495.3,733495.3,9870,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448832,2102301.00
06/14/2017 10:00,2,2.873,ACTIVE,212.61,353.17,59.965,1497448803,"274151322000054","219011344069620",28.86,26.30,0,328.52,379.92,84.0,79.2,0.327,958791.0,958791.0,9770,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448833,2102302.00
06/14/2017 10:00,2,2.998,ACTIVE,215.32,351.07,59.965,1497448803,"201051344000867","219011344069620",30.14,22.00,0,318.30,393.45,91.6,86.5,0.415,727299.7,727299.7,9866,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448834,2102303.00
06/14/2017 10:00,2,2.959,ACTIVE,214.19,349.86,59.912,1497448803,"201051344001093","219011344069620",30.47,21.80,0,317.40,391.64,91.4,86.3,0.420,732006.6,732006.6,9860,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448835,2102304.00
06/14/2017 10:00,2,2.996,ACTIVE,215.32,351.67,59.965,1497448803,"201051344000900","219011344069620",30.02,21.00,0,317.40,396.75,91.1,86.0,0.424,748772.5,748772.5,9841,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448836,2102305.00
06/14/2017 10:00,2,2.979,ACTIVE,215.54,351.37,59.965,1497448803,"201051344000648","219011344069620",29.90,20.30,0,317.70,396.45,90.2,85.2,0.420,737273.3,737273.3,9832,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448836,2102306.00
06/14/2017 10:00,2,2.982,ACTIVE,215.54,351.97,59.959,1497448803,"201051344000569","219011344069620",30.10,22.30,0,318.61,396.15,91.0,85.9,0.424,750962.2,750962.2,9816,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448838,2102307.00
06/14/2017 10:00,2,2.979,ACTIVE,215.54,351.67,59.986,1497448803,"201051344000983","219011344069620",30.22,22.00,0,318.00,395.55,91.2,86.1,0.433,741515.0,741515.0,9839,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448839,2102308.00
06/14/2017 10:00,2,3.025,ACTIVE,215.77,351.97,59.959,1497448803,"201051344001158","219011344069620",30.08,20.70,0,319.51,397.96,92.2,87.0,0.429,726640.1,726640.1,9845,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448840,2102309.00
06/14/2017 10:00,2,2.984,ACTIVE,216.00,352.87,59.965,1497448803,"201051344000576","219011344069620",30.12,21.50,0,319.21,398.26,91.0,86.0,0.424,741170.2,741170.2,9839,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448841,2102310.00
06/14/2017 10:00,2,2.875,ACTIVE,213.06,353.47,59.965,1497448803,"274151322000087","219011344069620",29.42,33.30,0,330.33,380.82,85.7,80.8,0.301,932211.4,932211.4,9932,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497448842,2102311.00
06/14/2017 10:15,2,2.645,ACTIVE,214.64,362.19,59.975,1497449703,"201051344000645","219011344069620",29.66,22.30,0,318.91,397.66,79.5,74.8,0.658,740153.4,740153.4,9829,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449704,2102312.00
06/14/2017 10:15,2,2.527,ACTIVE,212.38,362.79,59.959,1497449703,"274151322000085","219011344069620",28.67,25.50,0,329.73,378.72,73.3,68.8,0.513,954810.6,954810.6,9779,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449705,2102313.00
06/14/2017 10:15,2,2.666,ACTIVE,214.64,351.07,59.959,1497449703,"201051344000633","219011344069620",29.92,21.50,0,320.41,397.35,80.8,76.1,0.389,726801.4,726801.4,9871,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449706,2102314.00
06/14/2017 10:15,2,2.680,ACTIVE,214.64,350.77,59.970,1497449703,"201051344000469","219011344069620",29.82,20.70,0,317.70,398.26,80.9,76.1,0.380,729965.4,729965.4,9845,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449707,2102315.00
06/14/2017 10:15,2,2.641,ACTIVE,212.83,348.66,59.996,1497449703,"201051344000646","219011344069620",30.04,21.50,0,317.70,390.74,80.4,75.7,0.389,725543.8,725543.8,9843,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449708,2102316.00
06/14/2017 10:15,2,2.625,ACTIVE,212.16,348.96,59.954,1497449703,"274151322000052","219011344069620",29.44,27.30,0,328.22,378.12,78.3,73.7,0.552,992008.5,992008.5,9783,0,0,0,L,1151911521,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449709,2102317.00
06/14/2017 10:15,2,2.717,ACTIVE,213.51,348.36,59.954,1497449703,"201051344000585","219011344069620",29.84,22.50,0,317.70,391.04,82.2,77.4,0.384,737745.0,737745.0,9844,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449710,2102318.00
06/14/2017 10:15,2,2.627,ACTIVE,213.06,358.28,59.959,1497449703,"201051344001230","219011344069620",29.90,20.70,0,318.30,388.64,79.6,74.9,0.667,730225.3,730225.3,9849,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449711,2102319.00
06/14/2017 10:15,2,2.668,ACTIVE,214.19,350.77,59.986,1497449703,"201051344000582","219011344069620",29.74,21.50,0,318.00,391.34,80.4,75.7,0.371,719694.7,719694.7,9835,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449712,2102320.00
