ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 10:15,2,2.727,ACTIVE,212.83,346.56,59.954,1497449703,"201051344000955","219011344069620",29.88,21.80,0,315.90,390.14,82.6,77.8,0.393,738923.8,738923.8,9854,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449713,2102321.00
06/14/2017 10:15,2,1.791,ACTIVE,212.61,421.70,59.944,1497449703,"274151322000094","219011344069620",39.36,25.50,0,398.26,469.19,71.2,66.8,0.495,814488.8,814488.8,10032,0,0,0,L,1151911521,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449713,2102322.00
06/14/2017 10:15,2,2.752,ACTIVE,214.87,350.77,59.965,1497449703,"201051344000579","219011344069620",30.22,22.00,0,321.61,397.66,84.2,79.4,0.389,748161.3,748161.3,9835,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449714,2102323.00
06/14/2017 10:15,2,2.766,ACTIVE,213.06,345.96,59.965,1497449703,"201051344000890","219011344069620",29.68,21.50,0,318.61,390.44,83.1,78.3,0.380,732899.3,732899.3,9846,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449715,2102324.00
06/14/2017 10:15,2,2.742,ACTIVE,213.51,346.56,59.944,1497449703,"201051344000438","219011344069620",30.16,21.30,0,317.10,391.94,83.8,79.0,0.393,735593.8,735593.8,9840,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449716,2102325.00
06/14/2017 10:15,2,2.719,ACTIVE,213.51,351.67,59.954,1497449703,"201051344000417","219011344069620",19.76,19.30,0,333.33,389.84,54.5,50.6,0.460,673582.3,673582.3,9871,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449717,2102326.00
06/14/2017 10:15,2,2.674,ACTIVE,212.38,354.37,59.959,1497449703,"274151322000083","219011344069620",29.56,25.50,0,327.92,379.32,80.1,75.4,0.323,981963.0,981963.0,9786,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449718,2102327.00
06/14/2017 10:15,2,2.869,ACTIVE,213.06,355.88,59.959,1497449703,"274151322000076","219011344069620",30.08,29.00,0,330.03,378.72,87.3,82.4,0.340,1047459.5,1047459.5,9776,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449719,2102328.00
06/14/2017 10:15,2,2.807,ACTIVE,214.41,349.56,59.965,1497449703,"201051344000868","219011344069620",29.80,21.00,0,317.40,394.65,84.7,79.8,0.389,728443.4,728443.4,9848,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449720,2102329.00
06/14/2017 10:15,2,2.846,ACTIVE,212.61,354.67,59.996,1497449703,"274151322000095","219011344069620",30.16,26.80,0,330.03,377.82,86.8,81.9,0.327,1037309.4,1037309.4,9791,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449721,2102330.00
06/14/2017 10:15,2,2.859,ACTIVE,214.87,355.88,59.959,1497449703,"201051344000988","219011344069620",19.44,19.50,0,336.34,396.45,56.3,52.4,0.473,645885.4,645885.4,9856,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449722,2102331.00
06/14/2017 10:15,2,2.861,ACTIVE,213.51,347.76,59.965,1497449703,"201051344001025","219011344069620",29.84,22.00,0,317.10,391.64,86.5,81.6,0.393,735242.6,735242.6,9854,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449722,2102332.00
06/14/2017 10:15,2,2.742,ACTIVE,214.87,349.86,59.959,1497449703,"201051344000458","219011344069620",30.61,22.80,0,318.61,398.56,85.0,80.2,0.407,740308.7,740308.7,9827,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449723,2102333.00
06/14/2017 10:15,2,2.861,ACTIVE,215.54,351.67,59.965,1497449703,"201051344000853","219011344069620",29.80,22.30,0,322.81,397.66,86.4,81.4,0.402,741067.7,741067.7,9837,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449724,2102334.00
06/14/2017 10:15,2,2.826,ACTIVE,213.51,349.26,59.922,1497449703,"201051344000685","219011344069620",30.18,20.70,0,315.60,390.44,86.3,81.4,0.420,735600.7,735600.7,9858,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449725,2102335.00
06/14/2017 10:15,2,2.816,ACTIVE,213.96,349.56,59.949,1497449703,"201051344000917","219011344069620",29.90,22.80,0,318.30,390.44,85.3,80.4,0.402,732198.9,732198.9,9844,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449726,2102336.00
06/14/2017 10:15,2,2.836,ACTIVE,213.51,348.36,59.917,1497449703,"201051344001145","219011344069620",30.10,20.70,0,318.91,390.44,86.4,81.5,0.398,740225.1,740225.1,9838,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449727,2102337.00
06/14/2017 10:15,2,2.936,ACTIVE,214.19,349.26,59.949,1497449703,"201051344000651","219011344069620",29.84,22.50,0,318.91,391.34,88.7,83.7,0.411,728726.5,728726.5,9846,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449728,2102338.00
06/14/2017 10:15,2,2.818,ACTIVE,212.38,346.26,59.954,1497449703,"274151322000088","219011344069620",28.90,26.30,0,329.43,378.72,82.4,77.6,0.318,941636.7,941636.7,9787,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449729,2102339.00
06/14/2017 10:15,2,1.881,ACTIVE,213.06,438.83,59.965,1497449703,"274151322000068","219011344069620",40.51,27.30,0,403.37,473.70,76.2,71.7,0.530,814974.4,814974.4,10047,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449730,2102340.00
06/14/2017 10:15,2,2.969,ACTIVE,213.96,348.66,59.965,1497449703,"201051344001135","219011344069620",29.94,22.30,0,317.40,390.74,90.1,85.0,0.420,724168.7,724168.7,9833,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449730,2102341.00
06/14/2017 10:15,2,3.023,ACTIVE,213.96,349.86,59.949,1497449703,"201051344000594","219011344069620",30.08,22.30,0,318.91,392.25,92.1,87.0,0.424,743133.8,743133.8,9838,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449731,2102342.00
06/14/2017 10:15,2,3.020,ACTIVE,213.96,348.66,59.970,1497449703,"201051344001203","219011344069620",29.92,22.30,0,316.50,392.25,91.6,86.5,0.429,733517.1,733517.1,9871,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449732,2102343.00
06/14/2017 10:15,2,2.883,ACTIVE,212.61,352.27,59.959,1497449703,"274151322000054","219011344069620",29.10,26.50,0,327.02,379.62,85.0,80.1,0.318,958811.0,958811.0,9771,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449733,2102344.00
06/14/2017 10:15,2,3.078,ACTIVE,214.87,349.86,59.954,1497449703,"201051344000867","219011344069620",29.88,22.80,0,319.21,394.95,93.1,88.0,0.433,727321.5,727321.5,9867,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449734,2102345.00
06/14/2017 10:15,2,3.012,ACTIVE,214.19,350.17,59.965,1497449703,"201051344001093","219011344069620",30.38,21.50,0,317.40,390.14,92.6,87.5,0.420,732028.2,732028.2,9861,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449735,2102346.00
06/14/2017 10:15,2,3.150,ACTIVE,214.87,351.67,59.959,1497449703,"201051344000900","219011344069620",29.88,21.80,0,319.81,397.35,95.4,90.2,0.442,748794.2,748794.2,9842,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449736,2102347.00
06/14/2017 10:15,2,3.111,ACTIVE,215.32,351.97,59.954,1497449703,"201051344000648","219011344069620",30.18,21.00,0,316.80,396.15,95.1,89.8,0.442,737294.7,737294.7,9833,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449737,2102348.00
06/14/2017 10:15,2,3.178,ACTIVE,215.54,352.57,59.959,1497449703,"201051344000569","219011344069620",29.72,22.80,0,319.81,397.05,95.6,90.4,0.451,750983.8,750983.8,9817,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449738,2102349.00
06/14/2017 10:15,2,3.156,ACTIVE,215.32,351.67,59.944,1497449703,"201051344000983","219011344069620",29.78,23.00,0,319.51,396.15,95.3,90.1,0.455,741536.6,741536.6,9840,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449739,2102350.00
06/14/2017 10:15,2,3.135,ACTIVE,215.54,351.67,59.954,1497449703,"201051344001158","219011344069620",30.04,21.50,0,318.30,397.96,95.3,90.1,0.446,726661.9,726661.9,9846,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449740,2102351.00
06/14/2017 10:15,2,3.105,ACTIVE,215.77,352.87,59.965,1497449703,"201051344000576","219011344069620",29.92,21.80,0,319.81,397.35,94.2,89.0,0.442,741191.6,741191.6,9840,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449741,2102352.00
06/14/2017 10:15,2,2.986,ACTIVE,212.83,343.25,59.944,1497449703,"274151322000087","219011344069620",29.28,34.80,0,329.43,378.72,88.5,83.5,0.314,932231.5,932231.5,9933,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497449742,2102353.00
06/14/2017 10:30,2,3.781,ACTIVE,215.32,352.87,59.986,1497450604,"201051344000645","219011344069620",29.30,24.80,0,328.22,407.87,112.1,106.3,0.508,740184.2,740184.2,9830,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450605,2102354.00
06/14/2017 10:30,2,3.748,ACTIVE,212.16,344.76,59.996,1497450604,"274151322000085","219011344069620",27.97,29.50,0,320.71,385.93,106.1,100.5,0.402,954838.6,954838.6,9780,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450606,2102355.00
06/14/2017 10:30,2,3.768,ACTIVE,214.87,353.47,59.975,1497450604,"201051344000633","219011344069620",29.40,24.00,0,328.52,408.18,112.1,106.3,0.535,726832.5,726832.5,9872,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450607,2102356.00
06/14/2017 10:30,2,3.740,ACTIVE,215.54,353.47,59.975,1497450604,"201051344000469","219011344069620",29.38,23.00,0,328.52,409.98,111.3,105.5,0.535,729996.6,729996.6,9846,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450608,2102357.00
06/14/2017 10:30,2,3.756,ACTIVE,212.61,351.07,59.949,1497450604,"201051344000646","219011344069620",29.76,23.80,0,322.51,408.78,113.2,107.4,0.530,725574.4,725574.4,9844,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450609,2102358.00
06/14/2017 10:30,2,3.875,ACTIVE,211.93,356.48,59.981,1497450604,"274151322000052","219011344069620",29.34,31.00,0,321.91,387.44,115.2,109.2,0.451,992038.3,992038.3,9784,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450610,2102359.00
06/14/2017 10:30,2,3.791,ACTIVE,213.74,351.67,59.975,1497450604,"201051344000585","219011344069620",29.32,25.00,0,326.72,406.67,112.6,106.7,0.530,737775.8,737775.8,9845,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450611,2102360.00
06/14/2017 10:30,2,3.775,ACTIVE,212.38,347.46,59.970,1497450604,"201051344001230","219011344069620",29.58,23.50,0,322.81,402.77,113.1,107.3,0.535,730255.9,730255.9,9850,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450611,2102361.00
06/14/2017 10:30,2,3.881,ACTIVE,213.96,351.97,59.954,1497450604,"201051344000582","219011344069620",29.86,24.00,0,324.02,407.57,117.5,111.5,0.552,719725.1,719725.1,9836,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450612,2102362.00
06/14/2017 10:30,2,4.086,ACTIVE,213.06,349.86,59.970,1497450604,"201051344000955","219011344069620",29.78,24.50,0,322.51,408.48,123.3,117.1,0.592,738955.1,738955.1,9855,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450613,2102363.00
06/14/2017 10:30,2,2.711,ACTIVE,212.16,428.01,59.970,1497450604,"274151322000094","219011344069620",39.10,30.30,0,399.76,484.82,107.3,101.7,0.420,814515.8,814515.8,10033,0,0,0,L,1151911521,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450614,2102364.00
06/14/2017 10:30,2,4.154,ACTIVE,215.54,354.67,59.959,1497450604,"201051344000579","219011344069620",29.88,23.80,0,328.52,409.38,125.7,119.4,0.592,748192.9,748192.9,9836,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450615,2102365.00
06/14/2017 10:30,2,4.104,ACTIVE,212.83,351.67,59.981,1497450604,"201051344000890","219011344069620",29.60,23.80,0,322.81,407.57,123.0,116.8,0.579,732930.3,732930.3,9847,0,0,0,L,1122011218,0,122.46,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450616,2102366.00
06/14/2017 10:30,2,4.021,ACTIVE,213.29,352.27,59.970,1497450604,"201051344000438","219011344069620",29.94,23.80,0,326.72,408.48,121.9,115.8,0.583,735625.0,735625.0,9841,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450617,2102367.00
06/14/2017 10:30,2,4.086,ACTIVE,213.29,357.38,59.975,1497450604,"201051344000417","219011344069620",18.85,22.50,0,317.70,390.74,78.0,73.4,0.681,673602.3,673602.3,9872,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450618,2102368.00
06/14/2017 10:30,2,3.760,ACTIVE,211.93,355.88,59.981,1497450604,"274151322000083","219011344069620",29.38,30.50,0,321.31,386.53,111.9,106.0,0.442,981992.4,981992.4,9787,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450619,2102369.00
06/14/2017 10:30,2,4.100,ACTIVE,212.61,357.08,59.959,1497450604,"274151322000076","219011344069620",29.64,32.80,0,321.91,391.94,122.9,116.7,0.477,1047491.6,1047491.6,9777,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450620,2102370.00
06/14/2017 10:30,2,3.988,ACTIVE,214.64,352.87,59.986,1497450604,"201051344000868","219011344069620",29.44,23.30,0,327.62,407.57,118.8,112.7,0.557,728474.6,728474.6,9849,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450621,2102371.00
06/14/2017 10:30,2,4.029,ACTIVE,212.16,354.07,59.970,1497450604,"274151322000095","219011344069620",29.66,29.30,0,322.51,390.74,121.1,114.9,0.455,1037341.1,1037341.1,9792,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450622,2102372.00
06/14/2017 10:30,2,4.031,ACTIVE,215.54,351.37,59.959,1497450604,"201051344000988","219011344069620",19.22,22.80,0,319.51,399.76,78.6,73.9,0.371,645905.8,645905.8,9857,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450623,2102373.00
06/14/2017 10:30,2,4.010,ACTIVE,213.51,352.87,59.981,1497450604,"201051344001025","219011344069620",29.38,24.50,0,323.11,407.27,119.3,113.3,0.552,735273.8,735273.8,9855,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450624,2102374.00
06/14/2017 10:30,2,3.900,ACTIVE,215.32,352.57,59.996,1497450604,"201051344000458","219011344069620",29.80,25.50,0,327.92,407.87,117.8,111.7,0.570,740339.6,740339.6,9828,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450624,2102375.00
06/14/2017 10:30,2,3.953,ACTIVE,215.54,355.28,59.965,1497450604,"201051344000853","219011344069620",29.34,24.50,0,328.52,412.98,117.5,111.5,0.561,741098.8,741098.8,9838,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450625,2102376.00
06/14/2017 10:30,2,3.867,ACTIVE,213.06,351.07,59.954,1497450604,"201051344000685","219011344069620",29.80,23.00,0,324.02,407.87,116.7,110.7,0.583,735631.7,735631.7,9859,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450626,2102377.00
06/14/2017 10:30,2,3.801,ACTIVE,213.51,351.07,59.975,1497450604,"201051344000917","219011344069620",29.68,25.30,0,325.52,406.67,114.2,108.3,0.544,732229.5,732229.5,9845,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450627,2102378.00
06/14/2017 10:30,2,3.814,ACTIVE,212.83,350.47,59.954,1497450604,"201051344001145","219011344069620",29.60,23.50,0,324.02,407.87,114.3,108.4,0.535,740255.8,740255.8,9839,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450628,2102379.00
06/14/2017 10:30,2,3.793,ACTIVE,213.74,351.67,59.965,1497450604,"201051344000651","219011344069620",29.96,25.30,0,327.02,406.07,115.0,109.1,0.535,728757.6,728757.6,9847,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450629,2102380.00
06/14/2017 10:30,2,3.664,ACTIVE,211.70,353.47,59.949,1497450604,"274151322000088","219011344069620",28.77,29.80,0,320.41,386.53,106.7,101.1,0.402,941665.6,941665.6,9788,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450630,2102381.00
06/14/2017 10:30,2,2.373,ACTIVE,212.83,437.63,59.944,1497450604,"274151322000068","219011344069620",40.89,32.00,0,398.56,470.99,98.2,92.8,0.376,815001.4,815001.4,10048,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450631,2102382.00
06/14/2017 10:30,2,3.824,ACTIVE,213.29,348.66,59.970,1497450604,"201051344001135","219011344069620",29.52,25.00,0,326.72,406.97,114.4,108.5,0.535,724199.7,724199.7,9834,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450632,2102383.00
06/14/2017 10:30,2,3.891,ACTIVE,214.19,352.87,59.970,1497450604,"201051344000594","219011344069620",29.72,24.00,0,327.62,409.38,117.1,111.1,0.539,743165.5,743165.5,9839,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450633,2102384.00
06/14/2017 10:30,2,3.836,ACTIVE,213.51,349.86,59.965,1497450604,"201051344001203","219011344069620",29.60,24.30,0,327.02,408.18,115.0,109.1,0.544,733548.4,733548.4,9872,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450634,2102385.00
06/14/2017 10:30,2,3.643,ACTIVE,211.70,355.88,59.970,1497450604,"274151322000054","219011344069620",28.35,30.80,0,321.01,386.83,104.5,98.9,0.402,958839.6,958839.6,9772,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450635,2102386.00
06/14/2017 10:30,2,3.881,ACTIVE,215.09,351.97,59.975,1497450604,"201051344000867","219011344069620",29.28,24.80,0,328.22,406.67,115.2,109.2,0.530,727352.8,727352.8,9868,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450636,2102387.00
06/14/2017 10:30,2,3.803,ACTIVE,213.51,351.67,59.959,1497450604,"201051344001093","219011344069620",29.56,24.30,0,323.41,408.18,113.9,108.0,0.517,732059.3,732059.3,9862,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450636,2102388.00
06/14/2017 10:30,2,3.805,ACTIVE,215.77,352.87,59.965,1497450604,"201051344000900","219011344069620",29.84,24.30,0,327.32,408.78,115.0,109.0,0.530,748825.5,748825.5,9843,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450637,2102389.00
06/14/2017 10:30,2,3.742,ACTIVE,216.22,356.18,59.965,1497450604,"201051344000648","219011344069620",29.80,24.00,0,327.62,408.18,113.0,107.1,0.530,737325.6,737325.6,9834,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450638,2102390.00
06/14/2017 10:30,2,3.781,ACTIVE,216.22,355.28,59.975,1497450604,"201051344000569","219011344069620",29.50,25.30,0,327.62,407.87,113.0,107.1,0.530,751014.7,751014.7,9818,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450639,2102391.00
06/14/2017 10:30,2,3.795,ACTIVE,215.77,353.77,59.970,1497450604,"201051344000983","219011344069620",29.40,24.80,0,329.13,407.87,113.0,107.2,0.548,741567.7,741567.7,9841,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450640,2102392.00
06/14/2017 10:30,2,3.811,ACTIVE,216.22,355.88,59.981,1497450604,"201051344001158","219011344069620",29.28,23.50,0,327.02,408.48,113.0,107.2,0.535,726693.1,726693.1,9847,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450641,2102393.00
06/14/2017 10:30,2,3.705,ACTIVE,216.22,355.28,59.965,1497450604,"201051344000576","219011344069620",29.50,23.80,0,327.62,408.78,110.6,104.8,0.521,741222.5,741222.5,9841,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450642,2102394.00
06/14/2017 10:30,2,3.549,ACTIVE,212.61,350.47,59.970,1497450604,"274151322000087","219011344069620",29.00,39.30,0,321.01,385.03,104.2,98.7,0.376,932260.4,932260.4,9934,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497450643,2102395.00
06/14/2017 10:45,2,3.182,ACTIVE,215.77,351.07,59.975,1497451504,"201051344000645","219011344069620",29.68,25.80,0,338.44,386.23,95.6,90.4,0.442,740209.9,740209.9,9831,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451505,2102396.00
06/14/2017 10:45,2,3.023,ACTIVE,212.38,348.66,59.970,1497451504,"274151322000085","219011344069620",28.51,30.30,0,333.93,369.70,87.3,82.3,0.331,954861.9,954861.9,9781,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451506,2102397.00
06/14/2017 10:45,2,3.232,ACTIVE,215.32,353.17,60.007,1497451504,"201051344000633","219011344069620",29.52,24.30,0,337.54,386.83,96.7,91.4,0.464,726858.4,726858.4,9873,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451507,2102398.00
06/14/2017 10:45,2,3.248,ACTIVE,215.77,351.97,59.954,1497451504,"201051344000469","219011344069620",29.48,23.50,0,337.24,387.14,96.9,91.6,0.460,730022.5,730022.5,9847,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451508,2102399.00
06/14/2017 10:45,2,3.172,ACTIVE,213.29,348.96,59.970,1497451504,"201051344000646","219011344069620",29.74,24.80,0,332.43,382.03,95.7,90.4,0.460,725600.0,725600.0,9845,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451508,2102400.00
06/14/2017 10:45,2,3.119,ACTIVE,212.38,350.77,59.981,1497451504,"274151322000052","219011344069620",29.30,31.50,0,333.63,371.21,92.5,87.4,0.362,992063.0,992063.0,9785,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451509,2102401.00
06/14/2017 10:45,2,3.262,ACTIVE,214.41,349.86,59.991,1497451504,"201051344000585","219011344069620",29.30,25.50,0,332.73,381.73,96.8,91.5,0.446,737801.5,737801.5,9846,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451510,2102402.00
06/14/2017 10:45,2,3.082,ACTIVE,213.29,348.36,59.981,1497451504,"201051344001230","219011344069620",30.36,23.80,0,333.03,380.82,94.9,89.7,0.446,730281.3,730281.3,9851,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451511,2102403.00
06/14/2017 10:45,2,3.188,ACTIVE,214.41,350.77,59.981,1497451504,"201051344000582","219011344069620",29.40,24.80,0,333.93,382.33,95.0,89.8,0.442,719750.4,719750.4,9837,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451512,2102404.00
06/14/2017 10:45,2,3.227,ACTIVE,213.51,349.26,59.986,1497451504,"201051344000955","219011344069620",29.88,25.50,0,333.63,381.73,97.7,92.3,0.464,738981.1,738981.1,9856,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451513,2102405.00
06/14/2017 10:45,2,2.098,ACTIVE,212.61,416.29,59.975,1497451504,"274151322000094","219011344069620",39.12,30.80,0,400.66,465.89,83.4,78.6,0.323,814538.0,814538.0,10034,0,0,0,L,1151911521,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451514,2102406.00
06/14/2017 10:45,2,3.244,ACTIVE,215.77,352.57,59.970,1497451504,"201051344000579","219011344069620",30.14,24.30,0,338.14,387.14,99.1,93.7,0.460,748219.1,748219.1,9837,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451515,2102407.00
06/14/2017 10:45,2,3.184,ACTIVE,213.51,349.86,59.949,1497451504,"201051344000890","219011344069620",30.02,24.30,0,333.33,381.42,96.9,91.6,0.433,732956.1,732956.1,9848,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451516,2102408.00
06/14/2017 10:45,2,3.186,ACTIVE,213.74,348.66,59.954,1497451504,"201051344000438","219011344069620",30.14,24.80,0,333.63,383.23,97.2,91.9,0.455,735650.9,735650.9,9842,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451517,2102409.00
06/14/2017 10:45,2,3.223,ACTIVE,213.74,354.67,59.996,1497451504,"201051344000417","219011344069620",19.22,22.30,0,319.51,391.04,62.8,58.7,0.539,673618.7,673618.7,9873,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451518,2102410.00
06/14/2017 10:45,2,3.068,ACTIVE,212.38,345.06,59.981,1497451504,"274151322000083","219011344069620",29.32,30.80,0,333.33,370.90,91.1,86.0,0.358,982016.6,982016.6,9788,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451518,2102411.00
06/14/2017 10:45,2,3.291,ACTIVE,213.51,344.45,60.012,1497451504,"274151322000076","219011344069620",29.72,32.80,0,333.33,373.31,99.2,93.8,0.376,1047518.1,1047518.1,9778,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451519,2102412.00
06/14/2017 10:45,2,3.271,ACTIVE,215.09,351.97,59.981,1497451504,"201051344000868","219011344069620",29.24,24.00,0,335.44,385.63,96.9,91.6,0.442,728500.4,728500.4,9850,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451520,2102413.00
06/14/2017 10:45,2,3.234,ACTIVE,212.83,344.76,59.986,1497451504,"274151322000095","219011344069620",29.66,30.80,0,333.33,373.01,97.1,91.8,0.371,1037367.1,1037367.1,9793,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451521,2102414.00
06/14/2017 10:45,2,3.287,ACTIVE,215.54,358.88,59.986,1497451504,"201051344000988","219011344069620",19.14,22.00,0,319.81,400.36,63.7,59.6,0.539,645922.7,645922.7,9858,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451522,2102415.00
06/14/2017 10:45,2,3.227,ACTIVE,213.51,348.36,59.975,1497451504,"201051344001025","219011344069620",29.62,25.30,0,334.24,382.33,96.8,91.6,0.451,735299.6,735299.6,9856,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451523,2102416.00
06/14/2017 10:45,2,3.189,ACTIVE,215.77,351.37,59.986,1497451504,"201051344000458","219011344069620",29.72,26.00,0,339.04,386.23,96.0,90.8,0.460,740365.2,740365.2,9829,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451524,2102417.00
06/14/2017 10:45,2,3.223,ACTIVE,216.22,353.17,59.996,1497451504,"201051344000853","219011344069620",29.52,24.50,0,339.04,385.63,96.3,91.0,0.451,741124.4,741124.4,9839,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451525,2102418.00
06/14/2017 10:45,2,3.162,ACTIVE,213.51,349.56,59.981,1497451504,"201051344000685","219011344069620",29.72,23.80,0,333.03,381.73,95.2,89.9,0.473,735657.2,735657.2,9860,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451526,2102419.00
06/14/2017 10:45,2,3.121,ACTIVE,214.19,350.47,59.959,1497451504,"201051344000917","219011344069620",29.66,26.30,0,333.33,382.03,93.8,88.6,0.442,732254.6,732254.6,9846,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451527,2102420.00
06/14/2017 10:45,2,3.115,ACTIVE,213.51,348.36,60.002,1497451504,"201051344001145","219011344069620",29.86,23.00,0,333.33,381.42,94.2,89.0,0.446,740281.1,740281.1,9840,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451527,2102421.00
06/14/2017 10:45,2,3.197,ACTIVE,214.19,349.86,59.986,1497451504,"201051344000651","219011344069620",29.52,25.30,0,333.03,382.63,95.6,90.3,0.442,728783.2,728783.2,9848,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451528,2102422.00
06/14/2017 10:45,2,3.014,ACTIVE,212.16,349.26,59.991,1497451504,"274151322000088","219011344069620",28.94,30.50,0,333.33,370.90,88.3,83.3,0.331,941689.3,941689.3,9789,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451529,2102423.00
06/14/2017 10:45,2,1.973,ACTIVE,213.51,433.72,59.970,1497451504,"274151322000068","219011344069620",40.95,32.60,0,401.26,455.37,82.3,77.5,0.309,815023.5,815023.5,10049,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451530,2102424.00
06/14/2017 10:45,2,3.197,ACTIVE,213.96,350.17,59.986,1497451504,"201051344001135","219011344069620",29.30,25.80,0,333.63,381.42,94.8,89.6,0.446,724225.2,724225.2,9835,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451531,2102425.00
06/14/2017 10:45,2,3.188,ACTIVE,214.41,351.37,59.981,1497451504,"201051344000594","219011344069620",29.98,24.30,0,334.24,384.13,96.8,91.5,0.446,743191.7,743191.7,9840,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451532,2102426.00
06/14/2017 10:45,2,3.207,ACTIVE,214.19,350.17,59.944,1497451504,"201051344001203","219011344069620",29.32,25.00,0,333.93,382.93,95.3,90.0,0.446,733574.2,733574.2,9873,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451533,2102427.00
06/14/2017 10:45,2,3.025,ACTIVE,212.83,350.17,59.981,1497451504,"274151322000054","219011344069620",28.37,31.50,0,332.73,370.90,87.0,82.0,0.327,958863.1,958863.1,9773,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451534,2102428.00
06/14/2017 10:45,2,3.199,ACTIVE,215.32,350.47,59.991,1497451504,"201051344000867","219011344069620",29.32,25.80,0,336.04,385.03,95.0,89.8,0.438,727378.5,727378.5,9869,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451535,2102429.00
06/14/2017 10:45,2,3.100,ACTIVE,213.96,349.56,59.981,1497451504,"201051344001093","219011344069620",29.82,25.00,0,333.03,382.93,93.7,88.5,0.429,732084.8,732084.8,9863,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451536,2102430.00
06/14/2017 10:45,2,3.172,ACTIVE,215.32,351.37,59.981,1497451504,"201051344000900","219011344069620",29.50,24.50,0,337.54,386.83,94.8,89.6,0.433,748851.3,748851.3,9844,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451537,2102431.00
06/14/2017 10:45,2,3.133,ACTIVE,215.54,351.07,59.991,1497451504,"201051344000648","219011344069620",29.46,24.30,0,338.74,386.53,93.4,88.3,0.438,737350.9,737350.9,9835,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451538,2102432.00
06/14/2017 10:45,2,3.096,ACTIVE,215.54,351.37,60.012,1497451504,"201051344000569","219011344069620",29.86,25.80,0,338.74,385.93,93.6,88.4,0.442,751040.2,751040.2,9819,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451539,2102433.00
06/14/2017 10:45,2,3.121,ACTIVE,215.54,351.37,59.986,1497451504,"201051344000983","219011344069620",29.72,25.30,0,337.84,386.23,94.0,88.8,0.446,741593.2,741593.2,9842,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451540,2102434.00
06/14/2017 10:45,2,3.164,ACTIVE,215.54,351.97,60.023,1497451504,"201051344001158","219011344069620",29.34,24.00,0,338.74,386.83,94.1,88.9,0.451,726718.8,726718.8,9848,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451541,2102435.00
06/14/2017 10:45,2,3.105,ACTIVE,216.00,352.87,59.996,1497451504,"201051344000576","219011344069620",29.50,24.80,0,338.74,386.23,92.7,87.6,0.433,741247.9,741247.9,9842,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451542,2102436.00
06/14/2017 10:45,2,2.963,ACTIVE,212.61,345.96,59.986,1497451504,"274151322000087","219011344069620",28.96,40.20,0,333.03,369.10,86.9,82.0,0.314,932284.1,932284.1,9935,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497451543,2102437.00
06/14/2017 11:00,2,4.100,ACTIVE,217.58,357.08,59.970,1497452403,"201051344000645","219011344069620",29.44,26.30,0,339.04,386.53,122.2,116.0,0.561,740235.4,740235.4,9832,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452404,2102438.00
06/14/2017 11:00,2,3.889,ACTIVE,213.51,346.86,59.949,1497452403,"274151322000085","219011344069620",28.31,30.30,0,329.73,378.72,111.4,105.6,0.429,954885.0,954885.0,9782,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452405,2102439.00
06/14/2017 11:00,2,4.109,ACTIVE,216.67,357.98,59.975,1497452403,"201051344000633","219011344069620",29.60,24.80,0,337.84,391.94,123.2,117.0,0.592,726884.1,726884.1,9874,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452406,2102440.00
06/14/2017 11:00,2,4.092,ACTIVE,217.35,358.58,59.981,1497452403,"201051344000469","219011344069620",29.74,23.50,0,336.94,393.15,123.2,117.0,0.583,730048.2,730048.2,9848,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452407,2102441.00
06/14/2017 11:00,2,4.033,ACTIVE,214.64,354.67,59.975,1497452403,"201051344000646","219011344069620",29.78,25.00,0,333.33,383.23,121.7,115.6,0.579,725625.3,725625.3,9846,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452408,2102442.00
06/14/2017 11:00,2,3.977,ACTIVE,213.51,354.07,59.970,1497452403,"274151322000052","219011344069620",29.24,32.20,0,333.03,378.72,117.7,111.7,0.460,992087.5,992087.5,9786,0,0,0,L,1151911521,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452409,2102443.00
06/14/2017 11:00,2,4.098,ACTIVE,215.77,354.67,59.986,1497452403,"201051344000585","219011344069620",29.52,26.00,0,334.24,383.53,122.5,116.4,0.570,737827.2,737827.2,9847,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452410,2102444.00
06/14/2017 11:00,2,3.967,ACTIVE,214.64,353.17,59.975,1497452403,"201051344001230","219011344069620",30.04,23.80,0,333.93,380.52,120.7,114.5,0.566,730306.5,730306.5,9852,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452411,2102445.00
06/14/2017 11:00,2,4.000,ACTIVE,215.77,355.88,59.970,1497452403,"201051344000582","219011344069620",29.70,25.30,0,334.24,385.03,120.3,114.2,0.557,719775.5,719775.5,9838,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452412,2102446.00
06/14/2017 11:00,2,4.096,ACTIVE,214.87,354.37,59.981,1497452403,"201051344000955","219011344069620",29.70,25.30,0,333.63,381.42,123.3,117.1,0.583,739006.9,739006.9,9857,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452413,2102447.00
06/14/2017 11:00,2,2.619,ACTIVE,213.74,432.22,59.970,1497452403,"274151322000094","219011344069620",40.20,31.50,0,403.67,464.98,105.8,100.2,0.407,814560.0,814560.0,10035,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452413,2102448.00
06/14/2017 11:00,2,4.104,ACTIVE,217.13,354.37,60.018,1497452403,"201051344000579","219011344069620",29.96,24.80,0,338.44,390.74,124.4,118.2,0.570,748245.2,748245.2,9838,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452414,2102449.00
06/14/2017 11:00,2,4.092,ACTIVE,214.87,353.77,59.959,1497452403,"201051344000890","219011344069620",29.56,24.50,0,333.93,381.42,122.6,116.4,0.561,732981.8,732981.8,9849,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452415,2102450.00
06/14/2017 11:00,2,4.084,ACTIVE,215.32,354.07,59.986,1497452403,"201051344000438","219011344069620",29.72,25.00,0,334.54,383.53,123.0,116.7,0.583,735676.6,735676.6,9843,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452416,2102451.00
06/14/2017 11:00,2,4.080,ACTIVE,215.09,361.29,59.981,1497452403,"201051344000417","219011344069620",19.18,22.30,0,317.70,394.65,79.3,74.6,0.676,673635.2,673635.2,9874,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452417,2102452.00
06/14/2017 11:00,2,3.910,ACTIVE,213.51,358.88,59.986,1497452403,"274151322000083","219011344069620",29.28,32.00,0,333.63,376.92,116.0,110.0,0.464,982040.8,982040.8,9789,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452418,2102453.00
06/14/2017 11:00,2,4.195,ACTIVE,214.19,361.29,59.975,1497452403,"274151322000076","219011344069620",29.70,33.80,0,333.33,378.72,126.2,119.9,0.491,1047544.5,1047544.5,9779,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452419,2102454.00
06/14/2017 11:00,2,4.156,ACTIVE,216.22,355.88,59.981,1497452403,"201051344000868","219011344069620",29.14,24.80,0,335.14,389.84,122.7,116.5,0.561,728526.1,728526.1,9851,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452420,2102455.00
06/14/2017 11:00,2,4.088,ACTIVE,213.51,359.48,59.986,1497452403,"274151322000095","219011344069620",30.00,31.50,0,333.03,379.92,124.2,117.9,0.468,1037393.1,1037393.1,9794,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452421,2102456.00
06/14/2017 11:00,2,4.223,ACTIVE,217.13,354.67,59.981,1497452403,"201051344000988","219011344069620",18.92,22.50,0,320.71,398.56,81.0,76.2,0.380,645939.5,645939.5,9859,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452422,2102457.00
06/14/2017 11:00,2,4.111,ACTIVE,215.32,353.77,59.986,1497452403,"201051344001025","219011344069620",29.58,26.30,0,333.93,382.33,123.2,117.0,0.566,735325.4,735325.4,9857,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452422,2102458.00
06/14/2017 11:00,2,4.037,ACTIVE,217.35,357.98,59.986,1497452403,"201051344000458","219011344069620",29.88,27.00,0,338.44,385.93,122.2,116.0,0.597,740390.7,740390.7,9830,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452423,2102459.00
06/14/2017 11:00,2,4.125,ACTIVE,217.80,357.98,59.981,1497452403,"201051344000853","219011344069620",29.32,25.30,0,339.04,391.04,122.5,116.3,0.570,741150.1,741150.1,9840,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452424,2102460.00
06/14/2017 11:00,2,4.041,ACTIVE,214.64,353.17,59.986,1497452403,"201051344000685","219011344069620",29.80,23.80,0,333.33,384.13,122.0,115.8,0.597,735682.7,735682.7,9861,0,0,0,L,1122011218,0,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452425,2102461.00
06/14/2017 11:00,2,4.008,ACTIVE,215.54,354.37,60.002,1497452403,"201051344000917","219011344069620",29.60,26.50,0,333.33,382.93,120.2,114.0,0.566,732279.7,732279.7,9847,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452426,2102462.00
06/14/2017 11:00,2,4.020,ACTIVE,215.09,354.37,59.959,1497452403,"201051344001145","219011344069620",29.66,23.80,0,334.24,382.63,120.8,114.7,0.557,740306.4,740306.4,9841,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452427,2102463.00
