ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 11:00,2,4.062,ACTIVE,215.77,354.67,59.991,1497452403,"201051344000651","219011344069620",29.88,25.80,0,334.84,384.73,122.9,116.7,0.566,728809.0,728809.0,9849,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452428,2102464.00
06/14/2017 11:00,2,3.898,ACTIVE,213.29,360.08,59.975,1497452403,"274151322000088","219011344069620",28.86,31.00,0,333.33,380.82,113.9,108.0,0.429,941713.1,941713.1,9790,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452429,2102465.00
06/14/2017 11:00,2,2.650,ACTIVE,214.41,435.83,59.991,1497452403,"274151322000068","219011344069620",39.98,34.00,0,389.84,461.98,106.1,100.5,0.407,815045.7,815045.7,10050,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452430,2102466.00
06/14/2017 11:00,2,4.045,ACTIVE,215.32,353.47,60.007,1497452403,"201051344001135","219011344069620",29.98,26.30,0,333.93,381.42,122.7,116.5,0.570,724250.8,724250.8,9836,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452431,2102467.00
06/14/2017 11:00,2,4.170,ACTIVE,216.00,354.97,59.986,1497452403,"201051344000594","219011344069620",29.78,25.30,0,334.24,388.64,125.8,119.4,0.579,743217.9,743217.9,9841,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452431,2102468.00
06/14/2017 11:00,2,4.121,ACTIVE,215.77,354.07,59.986,1497452403,"201051344001203","219011344069620",29.84,25.50,0,334.54,383.83,124.5,118.2,0.597,733600.1,733600.1,9874,0,0,0,L,1122011218,0,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452432,2102469.00
06/14/2017 11:00,2,3.969,ACTIVE,213.51,351.97,59.970,1497452403,"274151322000054","219011344069620",28.37,32.20,0,330.03,379.32,114.0,108.2,0.442,958886.7,958886.7,9774,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452434,2102470.00
06/14/2017 11:00,2,4.168,ACTIVE,216.67,355.28,59.981,1497452403,"201051344000867","219011344069620",29.62,26.00,0,335.74,391.94,125.0,118.7,0.570,727404.4,727404.4,9870,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452435,2102471.00
06/14/2017 11:00,2,4.096,ACTIVE,215.77,355.58,59.986,1497452403,"201051344001093","219011344069620",29.82,25.30,0,333.93,384.13,123.6,117.4,0.566,732110.3,732110.3,9864,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452435,2102472.00
06/14/2017 11:00,2,4.168,ACTIVE,216.90,358.58,59.991,1497452403,"201051344000900","219011344069620",29.76,25.50,0,337.84,387.14,125.6,119.3,0.575,748877.2,748877.2,9845,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452436,2102473.00
06/14/2017 11:00,2,4.139,ACTIVE,216.90,355.28,59.954,1497452403,"201051344000648","219011344069620",29.52,25.00,0,337.84,390.14,123.7,117.5,0.566,737376.5,737376.5,9836,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452437,2102474.00
06/14/2017 11:00,2,4.141,ACTIVE,217.35,356.18,59.954,1497452403,"201051344000569","219011344069620",29.74,26.30,0,337.84,389.84,124.7,118.4,0.583,751065.9,751065.9,9820,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452438,2102475.00
06/14/2017 11:00,2,4.193,ACTIVE,217.13,357.68,59.986,1497452403,"201051344000983","219011344069620",29.46,25.80,0,336.04,391.94,125.1,118.8,0.592,741619.0,741619.0,9843,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452439,2102476.00
06/14/2017 11:00,2,4.172,ACTIVE,217.35,357.08,59.981,1497452403,"201051344001158","219011344069620",29.78,24.80,0,338.14,386.83,125.8,119.5,0.597,726744.6,726744.6,9849,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452440,2102477.00
06/14/2017 11:00,2,4.178,ACTIVE,217.58,358.28,59.970,1497452403,"201051344000576","219011344069620",29.48,25.30,0,338.14,386.83,124.8,118.5,0.583,741273.5,741273.5,9843,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452441,2102478.00
06/14/2017 11:00,2,3.975,ACTIVE,213.29,355.28,59.981,1497452403,"274151322000087","219011344069620",29.06,41.50,0,333.33,376.62,117.0,111.0,0.420,932308.0,932308.0,9936,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497452442,2102479.00
06/14/2017 11:15,2,2.775,ACTIVE,215.77,351.07,59.928,1497453303,"201051344000645","219011344069620",28.65,27.80,0,337.54,397.35,80.6,75.9,0.367,740265.4,740265.4,9833,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453304,2102480.00
06/14/2017 11:15,2,2.646,ACTIVE,212.83,356.18,59.991,1497453303,"274151322000085","219011344069620",27.67,31.80,0,328.82,378.12,74.1,69.6,0.517,954912.3,954912.3,9783,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453305,2102481.00
06/14/2017 11:15,2,2.783,ACTIVE,215.77,352.57,59.954,1497453303,"201051344000633","219011344069620",29.04,26.30,0,336.64,397.66,81.9,77.1,0.389,726914.4,726914.4,9875,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453306,2102482.00
06/14/2017 11:15,2,2.764,ACTIVE,215.54,351.37,59.991,1497453303,"201051344000469","219011344069620",29.30,25.00,0,334.24,397.96,82.0,77.3,0.389,730078.5,730078.5,9849,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453307,2102483.00
06/14/2017 11:15,2,2.756,ACTIVE,213.51,348.06,59.986,1497453303,"201051344000646","219011344069620",29.24,25.50,0,334.84,397.05,81.6,76.8,0.389,725655.3,725655.3,9847,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453308,2102484.00
06/14/2017 11:15,2,2.742,ACTIVE,212.38,348.96,59.965,1497453303,"274151322000052","219011344069620",28.71,33.50,0,333.03,379.92,79.7,75.0,0.309,992116.4,992116.4,9787,0,0,0,L,1151911521,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453308,2102485.00
06/14/2017 11:15,2,2.812,ACTIVE,214.41,349.26,60.002,1497453303,"201051344000585","219011344069620",29.24,27.00,0,336.04,395.85,83.2,78.4,0.393,737857.4,737857.4,9848,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453309,2102486.00
06/14/2017 11:15,2,2.730,ACTIVE,213.74,347.76,59.954,1497453303,"201051344001230","219011344069620",29.14,25.80,0,333.03,395.25,80.6,75.9,0.371,730336.2,730336.2,9853,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453310,2102487.00
06/14/2017 11:15,2,2.762,ACTIVE,214.64,349.56,59.970,1497453303,"201051344000582","219011344069620",29.02,26.00,0,337.24,396.75,81.2,76.4,0.376,719805.2,719805.2,9839,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453311,2102488.00
06/14/2017 11:15,2,2.809,ACTIVE,213.96,348.96,59.965,1497453303,"201051344000955","219011344069620",29.46,27.30,0,333.63,397.66,83.8,79.0,0.398,739037.2,739037.2,9858,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453312,2102489.00
06/14/2017 11:15,2,1.816,ACTIVE,212.83,430.72,59.965,1497453303,"274151322000094","219011344069620",39.16,32.20,0,398.86,458.67,71.9,67.5,0.504,814586.1,814586.1,10036,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453313,2102490.00
06/14/2017 11:15,2,2.893,ACTIVE,216.00,351.67,59.970,1497453303,"201051344000579","219011344069620",29.00,26.50,0,336.94,398.26,85.0,80.1,0.393,748275.9,748275.9,9839,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453314,2102491.00
06/14/2017 11:15,2,2.855,ACTIVE,213.96,348.96,59.965,1497453303,"201051344000890","219011344069620",28.98,25.50,0,334.54,396.75,83.9,79.1,0.384,733011.9,733011.9,9850,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453315,2102492.00
06/14/2017 11:15,2,2.809,ACTIVE,213.96,348.36,59.970,1497453303,"201051344000438","219011344069620",29.72,25.80,0,336.94,397.05,84.6,79.7,0.398,735706.9,735706.9,9844,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453316,2102493.00
06/14/2017 11:15,2,2.812,ACTIVE,214.41,354.37,59.986,1497453303,"201051344000417","219011344069620",19.20,24.00,0,317.40,392.85,54.8,50.9,0.460,673654.5,673654.5,9875,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453317,2102494.00
06/14/2017 11:15,2,2.777,ACTIVE,212.83,347.16,59.975,1497453303,"274151322000083","219011344069620",28.82,32.80,0,329.73,379.32,81.0,76.3,0.327,982069.2,982069.2,9790,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453318,2102495.00
06/14/2017 11:15,2,2.963,ACTIVE,213.74,355.88,59.986,1497453303,"274151322000076","219011344069620",29.40,35.20,0,334.24,382.33,88.3,83.3,0.340,1047575.4,1047575.4,9780,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453319,2102496.00
06/14/2017 11:15,2,2.891,ACTIVE,215.54,351.07,59.975,1497453303,"201051344000868","219011344069620",29.08,25.80,0,333.93,396.75,85.2,80.3,0.393,728556.2,728556.2,9852,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453320,2102497.00
06/14/2017 11:15,2,2.975,ACTIVE,212.83,352.57,59.981,1497453303,"274151322000095","219011344069620",29.22,31.80,0,333.03,381.73,88.1,83.1,0.345,1037423.6,1037423.6,9795,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453321,2102498.00
06/14/2017 11:15,2,2.959,ACTIVE,216.00,357.38,59.975,1497453303,"201051344000988","219011344069620",18.85,24.30,0,321.31,397.35,56.5,52.6,0.468,645959.2,645959.2,9860,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453322,2102499.00
06/14/2017 11:15,2,2.971,ACTIVE,214.19,348.06,59.975,1497453303,"201051344001025","219011344069620",28.90,26.80,0,335.74,397.35,87.1,82.1,0.398,735355.7,735355.7,9858,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453323,2102500.00
06/14/2017 11:15,2,2.906,ACTIVE,215.77,350.77,59.986,1497453303,"201051344000458","219011344069620",29.12,28.00,0,338.44,397.66,85.7,80.8,0.415,740420.6,740420.6,9831,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453324,2102501.00
06/14/2017 11:15,2,2.930,ACTIVE,216.22,353.17,59.975,1497453303,"201051344000853","219011344069620",28.92,26.50,0,338.74,401.26,85.9,81.0,0.402,741180.1,741180.1,9841,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453325,2102502.00
06/14/2017 11:15,2,2.893,ACTIVE,214.19,350.77,60.012,1497453303,"201051344000685","219011344069620",29.40,25.30,0,334.54,396.75,86.2,81.2,0.424,735712.6,735712.6,9862,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453326,2102503.00
06/14/2017 11:15,2,2.875,ACTIVE,214.64,349.86,59.996,1497453303,"201051344000917","219011344069620",28.90,27.80,0,335.14,396.45,84.2,79.3,0.389,732309.1,732309.1,9848,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453327,2102504.00
06/14/2017 11:15,2,2.883,ACTIVE,214.19,349.86,60.007,1497453303,"201051344001145","219011344069620",29.12,25.00,0,336.04,396.45,85.1,80.2,0.393,740336.0,740336.0,9842,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453327,2102505.00
06/14/2017 11:15,2,2.914,ACTIVE,215.09,349.86,59.991,1497453303,"201051344000651","219011344069620",29.48,27.00,0,338.14,396.45,86.9,82.0,0.402,728839.0,728839.0,9850,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453328,2102506.00
06/14/2017 11:15,2,2.832,ACTIVE,212.83,352.27,59.986,1497453303,"274151322000088","219011344069620",28.23,31.80,0,329.73,380.22,80.9,76.2,0.301,941740.8,941740.8,9791,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453329,2102507.00
06/14/2017 11:15,2,1.941,ACTIVE,213.96,429.52,59.970,1497453303,"274151322000068","219011344069620",38.70,34.00,0,396.15,457.77,75.8,71.2,0.521,815071.7,815071.7,10051,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453330,2102508.00
06/14/2017 11:15,2,2.949,ACTIVE,214.41,348.96,60.028,1497453303,"201051344001135","219011344069620",29.18,26.80,0,335.44,396.15,87.2,82.2,0.407,724280.7,724280.7,9837,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453331,2102509.00
06/14/2017 11:15,2,2.951,ACTIVE,215.09,351.07,59.996,1497453303,"201051344000594","219011344069620",29.66,25.50,0,332.73,397.96,88.6,83.6,0.411,743248.4,743248.4,9842,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453332,2102510.00
06/14/2017 11:15,2,2.922,ACTIVE,214.64,350.17,59.986,1497453303,"201051344001203","219011344069620",29.52,26.80,0,337.84,396.75,87.3,82.4,0.407,733630.2,733630.2,9875,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453333,2102511.00
06/14/2017 11:15,2,2.832,ACTIVE,212.83,345.36,59.970,1497453303,"274151322000054","219011344069620",27.99,32.60,0,328.52,380.22,80.2,75.5,0.309,958914.1,958914.1,9775,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453334,2102512.00
06/14/2017 11:15,2,2.959,ACTIVE,215.77,351.37,59.975,1497453303,"201051344000867","219011344069620",29.18,27.30,0,334.24,395.85,87.5,82.5,0.398,727434.4,727434.4,9871,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453335,2102513.00
06/14/2017 11:15,2,2.869,ACTIVE,214.41,350.17,59.981,1497453303,"201051344001093","219011344069620",29.44,26.00,0,337.24,396.45,85.6,80.7,0.398,732140.0,732140.0,9865,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453336,2102514.00
06/14/2017 11:15,2,2.945,ACTIVE,216.00,351.67,59.949,1497453303,"201051344000900","219011344069620",29.26,26.00,0,334.54,397.96,87.3,82.3,0.402,748907.2,748907.2,9846,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453336,2102515.00
06/14/2017 11:15,2,2.896,ACTIVE,216.00,352.57,59.991,1497453303,"201051344000648","219011344069620",29.30,25.80,0,337.24,397.05,86.0,81.1,0.402,737406.0,737406.0,9837,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453337,2102516.00
06/14/2017 11:15,2,2.908,ACTIVE,216.00,352.27,60.012,1497453303,"201051344000569","219011344069620",29.26,27.30,0,336.34,397.05,86.3,81.4,0.402,751095.6,751095.6,9821,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453338,2102517.00
06/14/2017 11:15,2,2.930,ACTIVE,216.00,351.67,59.986,1497453303,"201051344000983","219011344069620",29.24,27.00,0,334.54,397.35,86.8,81.9,0.415,741648.7,741648.7,9844,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453339,2102518.00
06/14/2017 11:15,2,2.973,ACTIVE,216.22,352.27,59.975,1497453303,"201051344001158","219011344069620",28.88,25.80,0,336.64,397.66,87.0,82.0,0.402,726774.5,726774.5,9850,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453340,2102519.00
06/14/2017 11:15,2,2.906,ACTIVE,216.22,352.27,59.986,1497453303,"201051344000576","219011344069620",29.04,26.30,0,337.24,397.66,85.5,80.6,0.402,741303.0,741303.0,9844,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453341,2102520.00
06/14/2017 11:15,2,2.787,ACTIVE,212.83,346.56,59.970,1497453303,"274151322000087","219011344069620",28.69,42.30,0,330.63,379.62,81.0,76.2,0.292,932335.6,932335.6,9937,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497453342,2102521.00
06/14/2017 11:30,2,5.133,ACTIVE,218.26,361.29,59.975,1497454203,"201051344000645","219011344069620",28.94,28.30,0,321.31,399.46,150.3,143.2,0.685,740292.5,740292.5,9834,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454204,2102522.00
06/14/2017 11:30,2,4.895,ACTIVE,214.41,363.09,59.986,1497454203,"274151322000085","219011344069620",27.49,32.40,0,329.13,379.92,136.3,129.6,0.513,954936.8,954936.8,9784,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454205,2102523.00
06/14/2017 11:30,2,5.086,ACTIVE,217.80,360.08,59.975,1497454203,"201051344000633","219011344069620",29.44,27.00,0,321.31,400.06,151.6,144.4,0.720,726941.8,726941.8,9876,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454206,2102524.00
06/14/2017 11:30,2,5.133,ACTIVE,218.48,362.19,59.986,1497454203,"201051344000469","219011344069620",29.22,25.30,0,320.11,400.66,151.8,144.6,0.720,730105.8,730105.8,9850,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454207,2102525.00
06/14/2017 11:30,2,4.939,ACTIVE,215.77,357.98,59.986,1497454203,"201051344000646","219011344069620",29.76,26.50,0,317.70,399.46,148.7,141.6,0.703,725682.4,725682.4,9848,0,0,0,L,1122011218,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454208,2102526.00
06/14/2017 11:30,2,4.932,ACTIVE,213.96,357.08,59.975,1497454203,"274151322000052","219011344069620",29.26,34.80,0,329.43,381.12,146.1,139.0,0.575,992142.5,992142.5,9788,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454209,2102527.00
06/14/2017 11:30,2,4.561,ACTIVE,216.67,357.08,59.981,1497454203,"201051344000585","219011344069620",29.44,27.30,0,318.30,398.26,136.0,129.3,0.632,737884.8,737884.8,9849,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454210,2102528.00
06/14/2017 11:30,2,4.947,ACTIVE,215.77,356.48,59.975,1497454203,"201051344001230","219011344069620",29.80,25.50,0,318.30,397.35,149.4,142.3,0.694,730363.1,730363.1,9854,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454211,2102529.00
06/14/2017 11:30,2,4.953,ACTIVE,217.35,359.48,59.975,1497454203,"201051344000582","219011344069620",29.46,26.80,0,319.21,399.46,147.7,140.7,0.663,719832.0,719832.0,9840,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454212,2102530.00
06/14/2017 11:30,2,5.139,ACTIVE,215.77,355.88,59.965,1497454203,"201051344000955","219011344069620",29.36,27.50,0,318.91,399.46,152.8,145.6,0.725,739064.7,739064.7,9859,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454213,2102531.00
06/14/2017 11:30,2,3.262,ACTIVE,214.41,438.23,59.986,1497454203,"274151322000094","219011344069620",39.84,33.30,0,395.25,459.57,131.7,125.2,0.504,814609.7,814609.7,10037,0,0,0,L,1151911521,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454214,2102532.00
06/14/2017 11:30,2,5.107,ACTIVE,218.71,360.99,59.981,1497454203,"201051344000579","219011344069620",30.12,26.00,0,319.81,400.66,155.6,148.2,0.716,748303.7,748303.7,9840,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454215,2102533.00
06/14/2017 11:30,2,5.008,ACTIVE,215.77,355.88,59.986,1497454203,"201051344000890","219011344069620",29.82,26.00,0,318.61,399.46,151.3,144.1,0.694,733039.4,733039.4,9851,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454215,2102534.00
06/14/2017 11:30,2,5.031,ACTIVE,216.22,359.78,59.981,1497454203,"201051344000438","219011344069620",29.54,26.30,0,319.51,399.76,150.4,143.3,0.703,735734.5,735734.5,9845,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454216,2102535.00
06/14/2017 11:30,2,4.982,ACTIVE,216.22,352.57,59.954,1497454203,"201051344000417","219011344069620",19.18,25.00,0,317.40,391.94,96.9,91.6,0.455,673672.1,673672.1,9876,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454217,2102536.00
06/14/2017 11:30,2,4.771,ACTIVE,213.96,347.76,59.981,1497454203,"274151322000083","219011344069620",28.94,34.00,0,328.22,380.22,139.8,133.0,0.557,982095.2,982095.2,9791,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454218,2102537.00
06/14/2017 11:30,2,5.000,ACTIVE,214.87,349.56,59.965,1497454203,"274151322000076","219011344069620",29.74,36.00,0,329.73,383.83,150.5,143.3,0.583,1047603.7,1047603.7,9781,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454219,2102538.00
06/14/2017 11:30,2,5.100,ACTIVE,217.58,361.29,59.986,1497454203,"201051344000868","219011344069620",29.38,26.00,0,319.21,398.26,151.7,144.5,0.694,728583.7,728583.7,9853,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454220,2102539.00
06/14/2017 11:30,2,4.922,ACTIVE,213.96,357.68,59.986,1497454203,"274151322000095","219011344069620",29.78,33.50,0,328.82,382.93,148.3,141.2,0.566,1037451.5,1037451.5,9796,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454221,2102540.00
06/14/2017 11:30,2,5.133,ACTIVE,218.26,357.38,59.986,1497454203,"201051344000988","219011344069620",19.16,25.50,0,321.31,397.05,99.6,94.2,0.460,645977.1,645977.1,9861,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454222,2102541.00
06/14/2017 11:30,2,5.049,ACTIVE,216.45,357.08,59.986,1497454203,"201051344001025","219011344069620",29.60,28.30,0,318.61,399.76,151.4,144.2,0.694,735383.4,735383.4,9859,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454223,2102542.00
06/14/2017 11:30,2,4.969,ACTIVE,218.03,360.69,59.975,1497454203,"201051344000458","219011344069620",29.40,28.50,0,318.91,399.76,148.0,140.9,0.703,740447.9,740447.9,9832,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454224,2102543.00
06/14/2017 11:30,2,5.043,ACTIVE,218.71,362.49,60.012,1497454203,"201051344000853","219011344069620",29.30,26.80,0,323.11,403.97,149.6,142.5,0.703,741207.5,741207.5,9842,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454224,2102544.00
06/14/2017 11:30,2,4.881,ACTIVE,215.77,357.68,59.981,1497454203,"201051344000685","219011344069620",29.68,25.50,0,316.20,398.56,146.7,139.7,0.716,735740.1,735740.1,9863,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454225,2102545.00
06/14/2017 11:30,2,4.893,ACTIVE,216.67,357.08,59.986,1497454203,"201051344000917","219011344069620",29.40,28.30,0,320.71,398.86,145.8,138.8,0.685,732336.1,732336.1,9849,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454226,2102546.00
06/14/2017 11:30,2,4.902,ACTIVE,215.54,355.88,59.981,1497454203,"201051344001145","219011344069620",29.68,24.80,0,318.61,398.26,147.3,140.3,0.681,740363.2,740363.2,9843,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454227,2102547.00
06/14/2017 11:30,2,4.971,ACTIVE,216.90,358.88,59.991,1497454203,"201051344000651","219011344069620",29.64,28.00,0,318.30,397.96,149.2,142.1,0.676,728866.7,728866.7,9851,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454228,2102548.00
06/14/2017 11:30,2,4.541,ACTIVE,214.19,348.66,59.981,1497454203,"274151322000088","219011344069620",28.78,33.30,0,327.92,380.52,132.3,125.8,0.495,941766.4,941766.4,9792,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454229,2102549.00
06/14/2017 11:30,2,3.113,ACTIVE,214.64,431.32,59.981,1497454203,"274151322000068","219011344069620",39.00,35.00,0,398.86,458.67,122.8,116.6,0.468,815095.7,815095.7,10052,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454230,2102550.00
06/14/2017 11:30,2,4.996,ACTIVE,216.22,357.38,59.975,1497454203,"201051344001135","219011344069620",29.30,27.80,0,317.40,399.46,148.4,141.3,0.694,724308.3,724308.3,9838,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454231,2102551.00
06/14/2017 11:30,2,5.105,ACTIVE,216.67,359.18,59.991,1497454203,"201051344000594","219011344069620",29.40,27.00,0,318.30,400.36,152.1,144.8,0.694,743276.6,743276.6,9843,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454232,2102552.00
06/14/2017 11:30,2,4.992,ACTIVE,216.67,358.28,59.986,1497454203,"201051344001203","219011344069620",29.50,27.30,0,319.81,399.76,149.3,142.1,0.703,733658.0,733658.0,9876,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454233,2102553.00
06/14/2017 11:30,2,4.771,ACTIVE,213.96,365.19,59.986,1497454203,"274151322000054","219011344069620",28.19,34.80,0,329.43,380.52,136.3,129.6,0.521,958939.5,958939.5,9776,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454234,2102554.00
06/14/2017 11:30,2,5.000,ACTIVE,217.35,359.18,59.986,1497454203,"201051344000867","219011344069620",29.26,28.00,0,321.01,397.96,148.1,141.0,0.667,727462.2,727462.2,9872,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454235,2102555.00
06/14/2017 11:30,2,4.637,ACTIVE,216.22,356.78,59.954,1497454203,"201051344001093","219011344069620",29.94,27.00,0,318.91,398.56,140.6,133.7,0.645,732167.4,732167.4,9866,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454236,2102556.00
06/14/2017 11:30,2,4.908,ACTIVE,217.58,359.78,59.970,1497454203,"201051344000900","219011344069620",29.62,26.80,0,321.61,399.76,147.2,140.2,0.676,748935.1,748935.1,9847,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454237,2102557.00
06/14/2017 11:30,2,4.914,ACTIVE,217.80,359.18,59.975,1497454203,"201051344000648","219011344069620",28.98,26.30,0,319.81,399.76,144.2,137.3,0.672,737433.4,737433.4,9838,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454238,2102558.00
06/14/2017 11:30,2,4.867,ACTIVE,218.03,361.29,59.975,1497454203,"201051344000569","219011344069620",29.34,27.80,0,319.81,399.76,144.6,137.7,0.685,751123.1,751123.1,9822,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454239,2102559.00
06/14/2017 11:30,2,4.871,ACTIVE,218.03,360.99,59.949,1497454203,"201051344000983","219011344069620",29.56,28.00,0,318.91,399.76,145.7,138.7,0.698,741676.4,741676.4,9845,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454239,2102560.00
06/14/2017 11:30,2,4.947,ACTIVE,218.26,360.38,59.981,1497454203,"201051344001158","219011344069620",29.30,26.80,0,318.91,400.06,146.7,139.6,0.685,726802.3,726802.3,9851,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454240,2102561.00
06/14/2017 11:30,2,4.857,ACTIVE,218.26,360.69,59.975,1497454203,"201051344000576","219011344069620",29.40,26.30,0,321.61,400.06,144.6,137.6,0.672,741330.5,741330.5,9845,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454241,2102562.00
06/14/2017 11:30,2,4.611,ACTIVE,214.19,349.56,59.981,1497454203,"274151322000087","219011344069620",28.88,43.60,0,329.13,382.03,134.8,128.2,0.499,932361.4,932361.4,9938,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497454242,2102563.00
06/14/2017 11:45,2,5.436,ACTIVE,218.93,362.79,59.954,1497455103,"201051344000645","219011344069620",28.88,29.50,0,322.51,415.39,158.9,151.5,0.720,740331.5,740331.5,9835,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455104,2102564.00
06/14/2017 11:45,2,5.174,ACTIVE,214.64,349.86,59.949,1497455103,"274151322000085","219011344069620",27.17,35.00,0,332.13,390.74,142.3,135.5,0.539,954971.8,954971.8,9785,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455105,2102565.00
06/14/2017 11:45,2,5.414,ACTIVE,218.48,362.49,59.954,1497455103,"201051344000633","219011344069620",29.38,28.50,0,321.31,416.29,161.1,153.6,0.769,726981.2,726981.2,9877,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455106,2102566.00
06/14/2017 11:45,2,5.506,ACTIVE,219.16,363.09,59.975,1497455103,"201051344000469","219011344069620",28.80,27.00,0,321.61,416.89,160.7,153.2,0.756,730145.2,730145.2,9851,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455107,2102567.00
06/14/2017 11:45,2,5.412,ACTIVE,217.13,362.49,59.954,1497455103,"201051344000646","219011344069620",29.08,28.30,0,319.81,412.08,159.4,151.9,0.756,725721.3,725721.3,9849,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455108,2102568.00
06/14/2017 11:45,2,5.266,ACTIVE,214.87,368.50,59.970,1497455103,"274151322000052","219011344069620",28.86,37.80,0,332.13,394.65,153.9,146.6,0.605,992180.0,992180.0,9789,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455109,2102569.00
06/14/2017 11:45,2,5.512,ACTIVE,218.03,363.09,59.949,1497455103,"201051344000585","219011344069620",28.94,29.00,0,324.62,415.09,161.6,154.0,0.747,737924.0,737924.0,9850,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455110,2102570.00
06/14/2017 11:45,2,5.375,ACTIVE,216.90,360.69,59.970,1497455103,"201051344001230","219011344069620",29.44,27.80,0,323.41,412.68,160.2,152.7,0.725,730401.9,730401.9,9855,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455111,2102571.00
06/14/2017 11:45,2,5.439,ACTIVE,218.48,362.49,59.975,1497455103,"201051344000582","219011344069620",29.06,29.00,0,326.12,415.69,160.0,152.5,0.734,719870.7,719870.7,9841,0,0,0,L,1122011218,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455112,2102572.00
06/14/2017 11:45,2,5.525,ACTIVE,216.90,360.69,59.975,1497455103,"201051344000955","219011344069620",29.40,29.00,0,320.11,410.28,164.4,156.8,0.782,739104.2,739104.2,9860,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455113,2102573.00
06/14/2017 11:45,2,3.566,ACTIVE,214.64,438.23,59.954,1497455103,"274151322000094","219011344069620",39.72,35.00,0,398.56,460.78,143.3,136.4,0.552,814643.8,814643.8,10038,0,0,0,L,1151911521,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455114,2102574.00
06/14/2017 11:45,2,5.621,ACTIVE,219.61,363.69,59.965,1497455103,"201051344000579","219011344069620",29.60,28.50,0,322.21,416.89,168.4,160.6,0.778,748343.7,748343.7,9841,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455114,2102575.00
06/14/2017 11:45,2,5.619,ACTIVE,216.90,360.99,59.959,1497455103,"201051344000890","219011344069620",28.98,28.00,0,323.41,410.58,165.0,157.3,0.747,733078.6,733078.6,9852,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455115,2102576.00
06/14/2017 11:45,2,5.656,ACTIVE,217.58,361.89,59.959,1497455103,"201051344000438","219011344069620",29.10,28.50,0,325.52,415.39,166.7,158.9,0.778,735773.9,735773.9,9846,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455116,2102577.00
06/14/2017 11:45,2,5.543,ACTIVE,217.80,357.08,59.965,1497455103,"201051344000417","219011344069620",19.14,27.00,0,319.51,392.55,107.5,101.8,0.504,673697.3,673697.3,9877,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455117,2102578.00
06/14/2017 11:45,2,5.441,ACTIVE,214.64,363.09,59.965,1497455103,"274151322000083","219011344069620",28.67,36.30,0,332.73,391.64,158.0,150.6,0.632,982132.3,982132.3,9792,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455118,2102579.00
06/14/2017 11:45,2,5.801,ACTIVE,215.32,352.57,59.959,1497455103,"274151322000076","219011344069620",29.20,40.00,0,332.43,398.26,171.6,163.7,0.663,1047643.9,1047643.9,9782,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455119,2102580.00
06/14/2017 11:45,2,5.734,ACTIVE,218.48,362.49,59.975,1497455103,"201051344000868","219011344069620",29.04,27.50,0,317.70,415.09,168.7,160.9,0.769,728623.0,728623.0,9854,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455120,2102581.00
06/14/2017 11:45,2,5.795,ACTIVE,214.41,365.49,59.970,1497455103,"274151322000095","219011344069620",29.08,36.00,0,332.73,394.95,170.4,162.6,0.645,1037491.2,1037491.2,9797,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455121,2102582.00
06/14/2017 11:45,2,5.738,ACTIVE,219.61,360.69,59.975,1497455103,"201051344000988","219011344069620",19.14,27.00,0,321.91,396.75,111.3,105.5,0.508,646002.8,646002.8,9862,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455122,2102583.00
06/14/2017 11:45,2,5.840,ACTIVE,218.26,362.49,60.002,1497455103,"201051344001025","219011344069620",28.78,30.30,0,326.12,414.79,170.2,162.4,0.773,735422.8,735422.8,9860,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455123,2102584.00
06/14/2017 11:45,2,5.756,ACTIVE,219.39,366.10,59.970,1497455103,"201051344000458","219011344069620",29.08,30.30,0,321.61,415.69,169.6,161.7,0.800,740487.1,740487.1,9833,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455124,2102585.00
06/14/2017 11:45,2,5.773,ACTIVE,220.06,366.40,59.965,1497455103,"201051344000853","219011344069620",29.00,28.30,0,321.91,415.09,169.6,161.8,0.769,741246.7,741246.7,9843,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455125,2102586.00
06/14/2017 11:45,2,5.750,ACTIVE,217.13,360.69,59.970,1497455103,"201051344000685","219011344069620",29.24,27.00,0,325.82,410.28,170.2,162.4,0.818,735779.4,735779.4,9864,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455126,2102587.00
06/14/2017 11:45,2,5.680,ACTIVE,218.03,362.19,59.975,1497455103,"201051344000917","219011344069620",29.06,29.50,0,319.81,413.59,167.1,159.4,0.791,732374.8,732374.8,9850,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455126,2102588.00
06/14/2017 11:45,2,5.654,ACTIVE,217.35,361.59,59.965,1497455103,"201051344001145","219011344069620",29.44,26.50,0,325.82,410.88,168.6,160.8,0.773,740402.1,740402.1,9844,0,0,0,L,1122011218,0,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455127,2102589.00
06/14/2017 11:45,2,5.783,ACTIVE,218.48,363.39,59.928,1497455103,"201051344000651","219011344069620",29.04,30.00,0,325.52,415.69,170.0,162.2,0.773,728906.0,728906.0,9852,0,0,0,L,1122011218,0,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455128,2102590.00
06/14/2017 11:45,2,5.529,ACTIVE,214.41,360.99,59.928,1497455103,"274151322000088","219011344069620",28.09,35.20,0,331.23,393.15,157.2,149.8,0.597,941802.7,941802.7,9793,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455129,2102591.00
06/14/2017 11:45,2,3.693,ACTIVE,215.77,440.04,59.965,1497455103,"274151322000068","219011344069620",39.74,37.30,0,398.56,461.08,148.4,141.4,0.566,815129.9,815129.9,10053,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455130,2102592.00
06/14/2017 11:45,2,5.775,ACTIVE,218.03,362.49,59.965,1497455103,"201051344001135","219011344069620",29.04,29.50,0,326.12,414.49,169.8,162.0,0.778,724347.4,724347.4,9839,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455131,2102593.00
06/14/2017 11:45,2,5.814,ACTIVE,218.03,364.29,59.970,1497455103,"201051344000594","219011344069620",29.66,28.30,0,317.70,413.59,174.7,166.7,0.800,743316.8,743316.8,9844,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455132,2102594.00
06/14/2017 11:45,2,5.865,ACTIVE,218.48,363.09,59.959,1497455103,"201051344001203","219011344069620",28.92,28.50,0,326.72,415.69,171.8,163.9,0.795,733697.6,733697.6,9877,0,0,0,L,1122011218,0,125.62,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455133,2102595.00
06/14/2017 11:45,2,5.537,ACTIVE,214.87,365.80,59.970,1497455103,"274151322000054","219011344069620",27.67,37.00,0,333.03,392.85,155.0,147.7,0.588,958975.2,958975.2,9777,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455134,2102596.00
06/14/2017 11:45,2,5.926,ACTIVE,218.48,363.09,59.965,1497455103,"201051344000867","219011344069620",28.55,29.30,0,321.61,415.09,171.3,163.4,0.773,727501.7,727501.7,9873,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455135,2102597.00
06/14/2017 11:45,2,5.715,ACTIVE,218.26,361.89,59.954,1497455103,"201051344001093","219011344069620",29.30,28.30,0,325.22,415.09,169.5,161.7,0.769,732206.5,732206.5,9867,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455136,2102598.00
06/14/2017 11:45,2,5.842,ACTIVE,219.39,365.80,59.954,1497455103,"201051344000900","219011344069620",29.08,28.50,0,321.31,416.59,172.0,164.1,0.782,748974.7,748974.7,9848,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455137,2102599.00
06/14/2017 11:45,2,5.730,ACTIVE,219.16,363.99,59.922,1497455103,"201051344000648","219011344069620",29.16,28.00,0,322.81,416.59,169.3,161.5,0.782,737472.4,737472.4,9839,0,0,0,L,1122011218,0,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455138,2102600.00
06/14/2017 11:45,2,5.797,ACTIVE,219.16,364.59,59.959,1497455103,"201051344000569","219011344069620",28.86,29.30,0,316.20,415.69,169.3,161.5,0.787,751162.3,751162.3,9823,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455139,2102601.00
06/14/2017 11:45,2,5.775,ACTIVE,219.61,364.29,59.954,1497455103,"201051344000983","219011344069620",29.08,29.80,0,323.41,415.69,170.0,162.1,0.795,741715.6,741715.6,9846,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455139,2102602.00
06/14/2017 11:45,2,5.822,ACTIVE,219.61,364.59,59.949,1497455103,"201051344001158","219011344069620",28.96,27.80,0,321.01,416.29,170.7,162.8,0.787,726841.7,726841.7,9852,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455140,2102603.00
06/14/2017 11:45,2,5.742,ACTIVE,219.39,364.89,59.944,1497455103,"201051344000576","219011344069620",28.96,29.00,0,321.01,415.69,168.4,160.6,0.787,741369.5,741369.5,9846,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455141,2102604.00
06/14/2017 11:45,2,5.496,ACTIVE,215.09,355.88,59.954,1497455103,"274151322000087","219011344069620",28.31,45.50,0,330.63,391.94,157.3,149.9,0.575,932397.7,932397.7,9939,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497455142,2102605.00
06/14/2017 12:00,2,5.654,ACTIVE,218.03,361.59,59.996,1497456003,"201051344000645","219011344069620",28.41,32.00,0,338.74,417.79,162.7,155.1,0.747,740375.0,740375.0,9836,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456004,2102606.00
