ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 12:00,2,5.322,ACTIVE,213.74,364.29,59.991,1497456003,"274151322000085","219011344069620",27.04,37.00,0,333.33,393.75,145.6,138.6,0.557,955010.4,955010.4,9786,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456005,2102607.00
06/14/2017 12:00,2,5.670,ACTIVE,217.58,362.79,60.007,1497456003,"201051344000633","219011344069620",28.77,30.30,0,337.24,419.90,165.3,157.6,0.795,727025.3,727025.3,9878,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456006,2102608.00
06/14/2017 12:00,2,5.660,ACTIVE,218.26,363.69,60.002,1497456003,"201051344000469","219011344069620",28.78,29.00,0,337.24,419.90,165.1,157.4,0.782,730189.1,730189.1,9852,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456007,2102609.00
06/14/2017 12:00,2,5.539,ACTIVE,215.54,358.58,59.996,1497456003,"201051344000646","219011344069620",29.32,29.80,0,335.14,416.89,164.4,156.8,0.773,725764.9,725764.9,9850,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456008,2102610.00
06/14/2017 12:00,2,5.482,ACTIVE,213.74,350.17,59.996,1497456003,"274151322000052","219011344069620",28.71,41.00,0,332.73,397.96,159.4,151.9,0.628,992221.9,992221.9,9790,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456009,2102611.00
06/14/2017 12:00,2,5.734,ACTIVE,217.35,362.79,60.023,1497456003,"201051344000585","219011344069620",28.65,31.30,0,337.84,418.70,166.6,158.8,0.782,737967.9,737967.9,9851,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456010,2102612.00
06/14/2017 12:00,2,5.586,ACTIVE,215.54,357.38,59.981,1497456003,"201051344001230","219011344069620",29.00,30.50,0,333.03,413.89,164.0,156.4,0.769,730445.4,730445.4,9856,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456011,2102613.00
06/14/2017 12:00,2,5.609,ACTIVE,217.13,360.69,59.996,1497456003,"201051344000582","219011344069620",28.77,30.50,0,337.24,419.60,163.3,155.7,0.751,719913.9,719913.9,9842,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456012,2102614.00
06/14/2017 12:00,2,5.625,ACTIVE,215.77,358.88,60.002,1497456003,"201051344000955","219011344069620",29.40,31.00,0,333.63,414.19,167.5,159.7,0.795,739148.4,739148.4,9861,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456013,2102615.00
06/14/2017 12:00,2,3.660,ACTIVE,213.96,431.02,60.002,1497456003,"274151322000094","219011344069620",39.16,37.80,0,392.55,467.09,144.0,137.1,0.557,814682.2,814682.2,10039,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456014,2102616.00
06/14/2017 12:00,2,5.664,ACTIVE,218.48,363.99,59.996,1497456003,"201051344000579","219011344069620",29.56,29.80,0,338.74,420.20,169.5,161.7,0.782,748388.5,748388.5,9842,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456015,2102617.00
06/14/2017 12:00,2,5.652,ACTIVE,215.54,359.18,59.965,1497456003,"201051344000890","219011344069620",29.00,29.50,0,335.74,413.59,166.0,158.3,0.760,733122.4,733122.4,9853,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456015,2102618.00
06/14/2017 12:00,2,5.688,ACTIVE,216.45,360.99,59.959,1497456003,"201051344000438","219011344069620",29.20,30.50,0,336.94,419.00,168.2,160.4,0.791,735818.1,735818.1,9847,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456016,2102619.00
06/14/2017 12:00,2,5.668,ACTIVE,216.00,353.17,59.996,1497456003,"201051344000417","219011344069620",18.79,28.50,0,337.84,390.74,107.9,102.2,0.513,673725.4,673725.4,9878,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456017,2102620.00
06/14/2017 12:00,2,5.482,ACTIVE,213.74,350.17,59.996,1497456003,"274151322000083","219011344069620",28.67,38.80,0,332.13,396.45,159.2,151.7,0.628,982173.7,982173.7,9793,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456018,2102621.00
06/14/2017 12:00,2,5.844,ACTIVE,214.64,362.79,60.018,1497456003,"274151322000076","219011344069620",29.18,41.30,0,333.93,401.26,172.7,164.8,0.672,1047688.8,1047688.8,9783,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456019,2102622.00
06/14/2017 12:00,2,5.795,ACTIVE,217.13,362.79,59.991,1497456003,"201051344000868","219011344069620",28.47,29.80,0,337.54,419.30,167.1,159.3,0.765,728666.8,728666.8,9855,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456020,2102623.00
06/14/2017 12:00,2,5.822,ACTIVE,213.29,356.48,59.996,1497456003,"274151322000095","219011344069620",28.92,38.80,0,332.13,399.76,170.3,162.4,0.654,1037535.5,1037535.5,9798,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456021,2102624.00
06/14/2017 12:00,2,5.801,ACTIVE,218.71,359.18,59.991,1497456003,"201051344000988","219011344069620",18.71,29.00,0,338.74,396.45,109.9,104.1,0.508,646031.5,646031.5,9863,0,0,0,L,1122011218,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456022,2102625.00
06/14/2017 12:00,2,5.734,ACTIVE,216.67,361.29,59.986,1497456003,"201051344001025","219011344069620",29.06,32.20,0,337.54,418.39,168.8,161.0,0.765,735466.9,735466.9,9861,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456023,2102626.00
06/14/2017 12:00,2,5.709,ACTIVE,218.48,362.49,60.007,1497456003,"201051344000458","219011344069620",29.00,32.20,0,338.74,419.00,167.6,159.8,0.800,740530.9,740530.9,9834,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456024,2102627.00
06/14/2017 12:00,2,5.754,ACTIVE,218.93,365.19,59.996,1497456003,"201051344000853","219011344069620",28.88,30.30,0,339.95,419.30,168.3,160.5,0.795,741290.4,741290.4,9844,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456025,2102628.00
06/14/2017 12:00,2,5.748,ACTIVE,215.77,360.08,59.996,1497456003,"201051344000685","219011344069620",29.16,29.30,0,336.04,413.89,169.9,162.1,0.826,735823.5,735823.5,9865,0,0,0,L,1122011218,0,124.49,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456026,2102629.00
06/14/2017 12:00,2,5.666,ACTIVE,216.67,359.48,59.996,1497456003,"201051344000917","219011344069620",29.20,31.80,0,336.64,418.09,167.5,159.7,0.791,732418.0,732418.0,9851,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456026,2102630.00
06/14/2017 12:00,2,5.656,ACTIVE,216.00,358.88,59.991,1497456003,"201051344001145","219011344069620",29.50,28.30,0,336.04,413.59,169.1,161.3,0.782,740445.8,740445.8,9845,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456027,2102631.00
06/14/2017 12:00,2,5.812,ACTIVE,217.35,360.38,59.991,1497456003,"201051344000651","219011344069620",29.02,32.40,0,338.14,419.00,170.8,162.9,0.782,728949.9,728949.9,9853,0,0,0,L,1122011218,0,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456028,2102632.00
06/14/2017 12:00,2,5.574,ACTIVE,213.29,360.38,60.028,1497456003,"274151322000088","219011344069620",27.99,37.50,0,332.43,395.85,158.0,150.5,0.601,941843.1,941843.1,9794,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456029,2102633.00
06/14/2017 12:00,2,3.762,ACTIVE,214.64,437.93,59.996,1497456003,"274151322000068","219011344069620",39.24,39.80,0,397.35,464.98,148.8,141.7,0.570,815168.3,815168.3,10054,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456030,2102634.00
06/14/2017 12:00,2,5.816,ACTIVE,216.45,359.78,60.012,1497456003,"201051344001135","219011344069620",28.98,32.00,0,336.64,418.09,170.8,162.9,0.791,724391.1,724391.1,9840,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456031,2102635.00
06/14/2017 12:00,2,6.000,ACTIVE,216.90,361.89,59.991,1497456003,"201051344000594","219011344069620",28.84,29.50,0,336.64,421.70,175.3,167.3,0.804,743361.6,743361.6,9845,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456032,2102636.00
06/14/2017 12:00,2,5.934,ACTIVE,216.90,361.89,59.944,1497456003,"201051344001203","219011344069620",28.77,31.00,0,338.44,419.90,173.0,165.1,0.813,733741.7,733741.7,9878,0,0,0,L,1122011218,0,124.94,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456033,2102637.00
06/14/2017 12:00,2,5.611,ACTIVE,213.74,350.47,59.996,1497456003,"274151322000054","219011344069620",27.39,39.00,0,332.73,395.55,155.5,148.2,0.592,959014.6,959014.6,9778,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456034,2102638.00
06/14/2017 12:00,2,5.920,ACTIVE,217.80,363.39,59.996,1497456003,"201051344000867","219011344069620",28.92,31.80,0,337.84,419.00,173.5,165.5,0.791,727545.6,727545.6,9874,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456035,2102639.00
06/14/2017 12:00,2,5.930,ACTIVE,216.90,361.89,59.991,1497456003,"201051344001093","219011344069620",28.61,30.80,0,337.24,419.00,171.8,163.9,0.791,732250.0,732250.0,9868,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456036,2102640.00
06/14/2017 12:00,2,6.023,ACTIVE,218.26,365.49,60.002,1497456003,"201051344000900","219011344069620",28.61,30.50,0,336.94,419.60,174.5,166.5,0.795,749018.9,749018.9,9849,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456037,2102641.00
06/14/2017 12:00,2,5.883,ACTIVE,218.26,362.79,59.991,1497456003,"201051344000648","219011344069620",28.86,30.50,0,338.44,419.90,171.9,164.0,0.795,737515.8,737515.8,9840,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456038,2102642.00
06/14/2017 12:00,2,5.916,ACTIVE,218.26,364.29,60.002,1497456003,"201051344000569","219011344069620",28.80,31.50,0,338.14,419.00,172.6,164.7,0.804,751205.7,751205.7,9824,0,0,0,L,1122011218,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456039,2102643.00
06/14/2017 12:00,2,5.961,ACTIVE,218.48,364.59,59.996,1497456003,"201051344000983","219011344069620",28.75,31.50,0,337.84,419.60,173.5,165.6,0.818,741759.2,741759.2,9847,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456040,2102644.00
06/14/2017 12:00,2,6.021,ACTIVE,218.93,364.59,60.002,1497456003,"201051344001158","219011344069620",28.73,29.80,0,338.44,419.00,175.2,167.2,0.813,726885.6,726885.6,9853,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456040,2102645.00
06/14/2017 12:00,2,5.928,ACTIVE,218.93,364.89,60.002,1497456003,"201051344000576","219011344069620",28.86,31.00,0,337.84,418.70,173.3,165.3,0.804,741412.8,741412.8,9847,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456041,2102646.00
06/14/2017 12:00,2,5.686,ACTIVE,214.19,369.10,60.018,1497456003,"274151322000087","219011344069620",28.09,48.80,0,332.13,395.25,161.9,154.3,0.605,932438.1,932438.1,9940,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456042,2102647.00
06/14/2017 12:15,2,7.617,ACTIVE,220.06,370.00,59.991,1497456903,"201051344000645","219011344069620",28.17,33.80,0,337.84,417.49,217.3,207.8,0.981,740419.0,740419.0,9837,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456904,2102648.00
06/14/2017 12:15,2,7.107,ACTIVE,214.64,368.20,59.959,1497456903,"274151322000085","219011344069620",26.40,39.30,0,331.83,387.74,189.9,181.3,0.729,955049.3,955049.3,9787,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456905,2102649.00
06/14/2017 12:15,2,7.535,ACTIVE,219.16,369.40,59.970,1497456903,"201051344000633","219011344069620",28.92,31.80,0,336.64,418.39,220.7,211.0,1.030,727069.8,727069.8,9879,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456906,2102650.00
06/14/2017 12:15,2,7.613,ACTIVE,220.52,369.70,59.975,1497456903,"201051344000469","219011344069620",28.47,29.50,0,336.94,418.70,219.4,209.8,1.016,730233.4,730233.4,9853,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456907,2102651.00
06/14/2017 12:15,2,7.412,ACTIVE,217.13,367.00,59.970,1497456903,"201051344000646","219011344069620",29.00,30.80,0,326.42,413.59,217.6,208.1,1.021,725808.9,725808.9,9851,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456907,2102652.00
06/14/2017 12:15,2,7.289,ACTIVE,214.64,370.00,59.965,1497456903,"274151322000052","219011344069620",28.23,42.00,0,330.93,392.85,208.4,199.2,0.818,992264.2,992264.2,9791,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456908,2102653.00
06/14/2017 12:15,2,7.592,ACTIVE,218.71,368.20,59.970,1497456903,"201051344000585","219011344069620",28.59,31.80,0,336.04,412.38,219.7,210.1,1.021,738012.2,738012.2,9852,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456909,2102654.00
06/14/2017 12:15,2,7.455,ACTIVE,216.90,365.49,59.975,1497456903,"201051344001230","219011344069620",28.90,30.80,0,331.83,413.59,218.1,208.6,0.999,730489.3,730489.3,9857,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456910,2102655.00
06/14/2017 12:15,2,7.434,ACTIVE,218.48,369.10,59.975,1497456903,"201051344000582","219011344069620",28.88,32.00,0,319.81,449.35,217.3,207.8,0.990,719957.6,719957.6,9843,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456911,2102656.00
06/14/2017 12:15,2,7.527,ACTIVE,217.35,365.80,59.917,1497456903,"201051344000955","219011344069620",28.98,32.20,0,332.13,413.59,221.0,211.4,1.030,739193.0,739193.0,9862,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456912,2102657.00
06/14/2017 12:15,2,4.865,ACTIVE,214.64,439.43,59.944,1497456903,"274151322000094","219011344069620",39.34,39.50,0,399.46,461.08,193.5,184.8,0.742,814720.9,814720.9,10040,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456913,2102658.00
06/14/2017 12:15,2,7.613,ACTIVE,220.52,370.30,59.975,1497456903,"201051344000579","219011344069620",29.26,30.30,0,336.94,419.90,225.6,215.8,1.021,748433.8,748433.8,9843,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456914,2102659.00
06/14/2017 12:15,2,7.637,ACTIVE,217.35,367.90,59.970,1497456903,"201051344000890","219011344069620",28.39,31.00,0,331.83,414.19,219.4,209.9,1.012,733166.6,733166.6,9854,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456915,2102660.00
06/14/2017 12:15,2,7.504,ACTIVE,218.03,367.30,59.981,1497456903,"201051344000438","219011344069620",29.12,31.00,0,336.34,414.19,221.4,211.8,1.016,735862.7,735862.7,9848,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456916,2102661.00
06/14/2017 12:15,2,7.527,ACTIVE,217.58,360.99,59.944,1497456903,"201051344000417","219011344069620",18.61,29.50,0,329.43,390.44,141.9,135.1,0.650,673753.8,673753.8,9879,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456917,2102662.00
06/14/2017 12:15,2,7.285,ACTIVE,213.96,366.40,59.965,1497456903,"274151322000083","219011344069620",28.09,41.00,0,328.82,391.04,207.2,198.1,0.831,982215.5,982215.5,9794,0,0,0,L,1151911521,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456918,2102663.00
06/14/2017 12:15,2,7.738,ACTIVE,215.54,354.97,59.970,1497456903,"274151322000076","219011344069620",28.73,44.00,0,331.23,400.66,225.0,215.2,0.879,1047734.2,1047734.2,9784,0,0,0,L,1151911521,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456919,2102664.00
06/14/2017 12:15,2,7.719,ACTIVE,218.93,368.20,59.944,1497456903,"201051344000868","219011344069620",28.39,30.80,0,336.94,414.49,221.7,212.0,1.008,728711.2,728711.2,9856,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456920,2102665.00
06/14/2017 12:15,2,7.693,ACTIVE,214.19,367.60,59.965,1497456903,"274151322000095","219011344069620",28.92,40.40,0,329.43,395.55,224.9,215.2,0.862,1037580.5,1037580.5,9799,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456921,2102666.00
06/14/2017 12:15,2,7.830,ACTIVE,220.74,364.89,59.928,1497456903,"201051344000988","219011344069620",18.43,29.00,0,338.74,397.35,146.2,139.2,0.667,646060.5,646060.5,9864,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456922,2102667.00
06/14/2017 12:15,2,7.729,ALERT,218.26,368.80,59.970,1497456903,"201051344001025","219011344069620",28.61,33.00,0,304.18,413.29,223.9,214.2,1.012,735511.4,735511.4,9862,0,0,0,L,1122011218,0,124.72,124.04,0002,29,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456924,2102668.00
06/14/2017 12:15,2,7.658,ACTIVE,220.52,372.71,59.986,1497456903,"201051344000458","219011344069620",28.67,34.00,0,337.24,420.80,222.3,212.7,1.065,740575.5,740575.5,9835,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456925,2102669.00
06/14/2017 12:15,2,7.590,ALERT,220.97,370.60,59.975,1497456903,"201051344000853","219011344069620",28.71,31.80,0,309.29,419.30,220.6,211.0,1.047,741334.7,741334.7,9845,0,0,0,L,1122011218,0,125.85,125.40,0002,31,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456926,2102670.00
06/14/2017 12:15,2,7.529,ACTIVE,216.90,365.49,59.944,1497456903,"201051344000685","219011344069620",29.00,29.80,0,333.03,413.89,221.2,211.6,1.065,735868.3,735868.3,9866,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456927,2102671.00
06/14/2017 12:15,2,7.467,ALERT,218.26,366.70,59.975,1497456903,"201051344000917","219011344069620",28.73,32.80,0,303.58,413.29,217.3,207.8,1.021,732461.9,732461.9,9852,0,0,0,L,1122011218,0,124.72,124.04,0002,28,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456929,2102672.00
06/14/2017 12:15,2,7.500,ACTIVE,217.13,366.40,59.981,1497456903,"201051344001145","219011344069620",29.06,29.30,0,332.43,414.49,220.7,211.1,1.021,740490.3,740490.3,9846,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456930,2102673.00
06/14/2017 12:15,2,7.686,ALERT,218.93,367.90,59.996,1497456903,"201051344000651","219011344069620",28.45,33.80,0,305.38,416.89,221.3,211.7,1.008,728994.5,728994.5,9854,0,0,0,L,1122011218,0,125.62,123.81,0002,30,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456932,2102674.00
06/14/2017 12:15,2,7.334,ACTIVE,214.41,370.60,59.970,1497456903,"274151322000088","219011344069620",27.61,39.80,0,330.03,391.94,205.0,195.9,0.769,941884.4,941884.4,9795,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456933,2102675.00
06/14/2017 12:15,2,4.973,ACTIVE,215.32,436.13,59.975,1497456903,"274151322000068","219011344069620",39.08,41.80,0,394.95,461.98,197.1,188.3,0.756,815207.5,815207.5,10055,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456934,2102676.00
06/14/2017 12:15,2,7.725,ACTIVE,218.26,366.10,59.986,1497456903,"201051344001135","219011344069620",28.59,33.30,0,334.54,413.89,223.5,213.8,1.025,724435.7,724435.7,9841,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456935,2102677.00
06/14/2017 12:15,2,7.805,ACTIVE,218.48,368.50,59.986,1497456903,"201051344000594","219011344069620",29.18,31.80,0,335.14,416.29,230.6,220.7,1.052,743407.5,743407.5,9846,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456935,2102678.00
06/14/2017 12:15,2,7.801,ALERT,218.71,367.60,59.975,1497456903,"201051344001203","219011344069620",28.65,32.00,0,304.48,416.89,226.2,216.5,1.052,733786.6,733786.6,9879,0,0,0,L,1122011218,0,125.62,123.81,0002,28,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456937,2102679.00
06/14/2017 12:15,2,7.379,ACTIVE,214.64,354.97,59.970,1497456903,"274151322000054","219011344069620",26.84,41.30,0,330.63,391.34,200.3,191.4,0.756,959054.9,959054.9,9779,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456938,2102680.00
06/14/2017 12:15,2,7.787,ACTIVE,219.39,367.90,59.981,1497456903,"201051344000867","219011344069620",28.57,32.80,0,337.24,416.89,225.3,215.5,1.016,727590.6,727590.6,9875,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456939,2102681.00
06/14/2017 12:15,2,7.625,ACTIVE,218.71,367.00,59.954,1497456903,"201051344001093","219011344069620",28.84,31.80,0,319.51,426.21,222.8,213.1,1.012,732294.4,732294.4,9869,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456940,2102682.00
06/14/2017 12:15,2,7.838,ACTIVE,220.29,372.71,59.954,1497456903,"201051344000900","219011344069620",28.63,31.80,0,337.24,421.10,227.2,217.4,1.030,749064.2,749064.2,9850,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456941,2102683.00
06/14/2017 12:15,2,7.768,ACTIVE,219.84,370.60,59.986,1497456903,"201051344000648","219011344069620",28.41,31.80,0,337.24,421.10,223.5,213.8,1.025,737560.3,737560.3,9841,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456942,2102684.00
06/14/2017 12:15,2,7.770,ACTIVE,220.29,373.01,59.986,1497456903,"201051344000569","219011344069620",28.49,32.00,0,329.43,436.73,224.1,214.4,1.034,751250.3,751250.3,9825,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456943,2102685.00
06/14/2017 12:15,2,7.771,ACTIVE,220.74,372.11,59.965,1497456903,"201051344000983","219011344069620",28.59,32.80,0,337.24,420.50,225.0,215.3,1.043,741804.0,741804.0,9848,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456944,2102686.00
06/14/2017 12:15,2,7.766,ACTIVE,220.74,370.90,59.986,1497456903,"201051344001158","219011344069620",28.82,31.30,0,336.64,421.10,226.7,216.9,1.047,726930.7,726930.7,9854,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456944,2102687.00
06/14/2017 12:15,2,7.717,ACTIVE,220.74,373.31,59.975,1497456903,"201051344000576","219011344069620",28.77,32.00,0,335.74,422.60,224.8,215.0,1.008,741457.3,741457.3,9848,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456945,2102688.00
06/14/2017 12:15,2,7.385,ACTIVE,214.64,357.98,59.970,1497456903,"274151322000087","219011344069620",27.97,50.80,0,330.03,391.94,208.8,199.6,0.778,932479.6,932479.6,9941,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497456946,2102689.00
06/14/2017 12:30,2,6.785,ACTIVE,218.93,364.29,59.954,1497457803,"201051344000645","219011344069620",28.03,34.80,0,337.84,422.00,192.5,183.9,0.879,740468.9,740468.9,9838,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457804,2102690.00
06/14/2017 12:30,2,6.605,ACTIVE,213.74,358.58,59.954,1497457803,"274151322000085","219011344069620",25.98,42.80,0,331.83,391.04,173.8,165.8,0.658,955093.0,955093.0,9788,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457805,2102691.00
06/14/2017 12:30,2,6.824,ACTIVE,218.03,365.80,59.965,1497457803,"201051344000633","219011344069620",28.55,33.30,0,336.64,422.60,197.4,188.6,0.941,727120.4,727120.4,9880,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457806,2102692.00
06/14/2017 12:30,2,6.863,ACTIVE,219.16,366.10,59.959,1497457803,"201051344000469","219011344069620",28.47,31.80,0,337.24,422.90,197.9,189.1,0.928,730283.6,730283.6,9854,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457807,2102693.00
06/14/2017 12:30,2,6.836,ALERT,216.45,362.79,59.975,1497457803,"201051344000646","219011344069620",28.67,32.00,0,302.07,417.79,198.4,189.6,0.946,725858.7,725858.7,9852,0,0,0,L,1122011218,0,124.27,122.91,0002,28,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457809,2102694.00
06/14/2017 12:30,2,6.582,ACTIVE,213.51,373.61,59.954,1497457803,"274151322000052","219011344069620",28.23,43.80,0,329.73,397.66,188.1,179.6,0.738,992312.1,992312.1,9792,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457810,2102695.00
06/14/2017 12:30,2,6.877,ACTIVE,217.80,363.39,59.965,1497457803,"201051344000585","219011344069620",28.55,34.30,0,334.84,416.59,198.7,189.9,0.919,738062.6,738062.6,9853,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457810,2102696.00
06/14/2017 12:30,2,6.770,ACTIVE,216.00,363.69,59.959,1497457803,"201051344001230","219011344069620",28.92,31.50,0,330.93,418.39,198.2,189.4,0.928,730539.2,730539.2,9858,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457811,2102697.00
06/14/2017 12:30,2,6.779,ALERT,217.80,364.89,59.970,1497457803,"201051344000582","219011344069620",28.84,33.80,0,304.18,420.80,198.0,189.2,0.897,720007.1,720007.1,9844,0,0,0,L,1122011218,0,124.49,123.81,0002,30,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457813,2102698.00
06/14/2017 12:30,2,6.908,ACTIVE,216.45,363.39,59.949,1497457803,"201051344000955","219011344069620",28.80,33.50,0,332.13,418.39,201.4,192.5,0.959,739243.6,739243.6,9863,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457814,2102699.00
06/14/2017 12:30,2,4.428,ACTIVE,213.51,423.20,59.959,1497457803,"274151322000094","219011344069620",39.46,40.60,0,390.74,468.59,176.8,168.7,0.685,814765.1,814765.1,10041,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457815,2102700.00
06/14/2017 12:30,2,7.008,ACTIVE,219.61,367.30,59.959,1497457803,"201051344000579","219011344069620",29.08,31.80,0,338.14,424.41,206.2,197.1,0.950,748485.3,748485.3,9844,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457816,2102701.00
06/14/2017 12:30,2,6.980,ACTIVE,216.22,362.19,59.965,1497457803,"201051344000890","219011344069620",28.39,32.00,0,334.54,417.19,200.7,191.8,0.924,733216.8,733216.8,9855,0,0,0,L,1122011218,0,124.27,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457817,2102702.00
06/14/2017 12:30,2,6.861,ACTIVE,217.35,362.79,59.975,1497457803,"201051344000438","219011344069620",29.22,32.80,0,334.84,417.49,202.9,193.9,0.932,735913.3,735913.3,9849,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457818,2102703.00
06/14/2017 12:30,2,6.924,ACTIVE,216.90,356.78,59.965,1497457803,"201051344000417","219011344069620",18.63,30.50,0,334.24,392.25,130.5,124.0,0.614,673786.0,673786.0,9880,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457819,2102704.00
06/14/2017 12:30,2,6.775,ACTIVE,213.06,368.50,59.959,1497457803,"274151322000083","219011344069620",28.05,43.40,0,330.03,394.05,192.4,183.8,0.773,982262.9,982262.9,9795,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457819,2102705.00
06/14/2017 12:30,2,7.197,ACTIVE,214.41,373.01,59.949,1497457803,"274151322000076","219011344069620",28.43,46.20,0,331.23,404.57,207.2,198.1,0.818,1047785.5,1047785.5,9785,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457820,2102706.00
06/14/2017 12:30,2,7.092,ACTIVE,218.26,365.49,59.965,1497457803,"201051344000868","219011344069620",28.47,32.80,0,335.44,419.60,204.3,195.2,0.910,728761.4,728761.4,9857,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457821,2102707.00
06/14/2017 12:30,2,7.121,ACTIVE,213.51,356.48,59.959,1497457803,"274151322000095","219011344069620",28.71,42.80,0,329.43,397.96,207.1,197.9,0.769,1037631.4,1037631.4,9800,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457822,2102708.00
06/14/2017 12:30,2,7.201,ACTIVE,219.39,361.89,59.954,1497457803,"201051344000988","219011344069620",18.59,30.30,0,342.35,398.86,135.4,128.8,0.632,646093.3,646093.3,9865,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457823,2102709.00
06/14/2017 12:30,2,7.246,ACTIVE,218.03,364.59,59.970,1497457803,"201051344001025","219011344069620",28.29,35.00,0,335.14,416.59,207.6,198.5,0.941,735561.8,735561.8,9864,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457824,2102710.00
06/14/2017 12:30,2,7.133,ACTIVE,219.61,367.60,59.959,1497457803,"201051344000458","219011344069620",28.80,35.20,0,338.14,423.50,208.1,198.9,0.977,740625.8,740625.8,9836,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457825,2102711.00
06/14/2017 12:30,2,7.223,ACTIVE,220.06,367.30,59.965,1497457803,"201051344000853","219011344069620",28.35,33.30,0,341.15,422.00,207.4,198.2,0.972,741384.8,741384.8,9847,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457826,2102712.00
06/14/2017 12:30,2,7.146,ACTIVE,216.67,366.40,59.949,1497457803,"201051344000685","219011344069620",28.86,31.80,0,335.14,417.49,208.8,199.6,0.999,735918.7,735918.7,9867,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457827,2102713.00
06/14/2017 12:30,2,7.018,ALERT,217.58,365.80,59.944,1497457803,"201051344000917","219011344069620",28.86,34.80,0,284.34,416.59,205.1,196.1,0.963,732511.3,732511.3,9854,0,0,0,L,1122011218,0,124.49,123.59,0002,30,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457828,2102714.00
06/14/2017 12:30,2,7.061,ACTIVE,216.90,364.29,59.965,1497457803,"201051344001145","219011344069620",28.84,30.50,0,335.14,417.19,206.2,197.0,0.963,740540.3,740540.3,9847,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457829,2102715.00
06/14/2017 12:30,2,7.043,ALERT,218.03,366.40,59.970,1497457803,"201051344000651","219011344069620",28.63,35.00,0,301.17,420.20,204.0,195.0,0.924,729044.4,729044.4,9856,0,0,0,L,1122011218,0,125.17,123.36,0002,32,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457831,2102716.00
06/14/2017 12:30,2,6.695,ACTIVE,213.96,350.17,59.965,1497457803,"274151322000088","219011344069620",27.47,42.00,0,330.33,393.75,186.2,177.8,0.707,941930.4,941930.4,9796,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457832,2102717.00
06/14/2017 12:30,2,4.514,ACTIVE,214.64,417.19,59.954,1497457803,"274151322000068","219011344069620",38.76,42.80,0,392.85,463.18,177.0,168.9,0.676,815251.3,815251.3,10056,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457833,2102718.00
06/14/2017 12:30,2,6.928,ALERT,217.13,363.09,59.965,1497457803,"201051344001135","219011344069620",28.69,34.30,0,296.96,416.89,201.2,192.3,0.932,724485.4,724485.4,9842,0,0,0,L,1122011218,0,124.27,123.14,0002,33,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457835,2102719.00
06/14/2017 12:30,2,7.168,ACTIVE,217.58,367.00,59.959,1497457803,"201051344000594","219011344069620",28.94,32.00,0,333.93,418.39,210.1,200.8,0.955,743458.9,743458.9,9847,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457836,2102720.00
06/14/2017 12:30,2,7.113,ACTIVE,217.80,365.19,59.959,1497457803,"201051344001203","219011344069620",28.71,33.80,0,336.04,418.70,206.6,197.5,0.968,733837.0,733837.0,9881,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457837,2102721.00
06/14/2017 12:30,2,6.861,ACTIVE,213.74,358.58,59.991,1497457803,"274151322000054","219011344069620",26.40,43.00,0,330.93,392.55,183.5,175.2,0.720,959099.4,959099.4,9780,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457838,2102722.00
06/14/2017 12:30,2,7.354,ACTIVE,218.48,366.70,59.949,1497457803,"201051344000867","219011344069620",28.15,34.30,0,335.14,421.10,209.7,200.4,0.946,727640.8,727640.8,9876,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457839,2102723.00
06/14/2017 12:30,2,7.082,ALERT,218.03,366.10,59.949,1497457803,"201051344001093","219011344069620",28.88,32.80,0,303.58,421.10,207.2,198.0,0.941,732343.8,732343.8,9870,0,0,0,L,1122011218,0,124.94,123.59,0002,32,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457841,2102724.00
06/14/2017 12:30,2,7.410,ACTIVE,219.39,368.80,59.954,1497457803,"201051344000900","219011344069620",28.57,33.30,0,336.64,423.20,214.3,204.9,0.968,749114.7,749114.7,9851,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457842,2102725.00
06/14/2017 12:30,2,7.328,ACTIVE,219.39,369.70,59.954,1497457803,"201051344000648","219011344069620",28.49,33.80,0,337.24,422.30,211.3,202.0,0.977,737610.0,737610.0,9842,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457843,2102726.00
06/14/2017 12:30,2,7.490,ACTIVE,219.84,366.40,59.949,1497457803,"201051344000569","219011344069620",28.09,33.80,0,336.64,422.30,213.0,203.7,0.972,751300.0,751300.0,9826,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457844,2102727.00
06/14/2017 12:30,2,7.463,ACTIVE,219.61,368.20,59.965,1497457803,"201051344000983","219011344069620",28.37,34.30,0,336.34,422.30,214.4,205.0,1.003,741853.9,741853.9,9849,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457845,2102728.00
06/14/2017 12:30,2,7.479,ACTIVE,220.06,370.60,59.970,1497457803,"201051344001158","219011344069620",28.45,32.20,0,337.54,421.70,215.4,206.0,0.994,726980.8,726980.8,9855,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457845,2102729.00
06/14/2017 12:30,2,7.434,ACTIVE,219.61,368.80,59.981,1497457803,"201051344000576","219011344069620",28.17,33.80,0,336.94,422.30,212.2,202.8,0.977,741506.8,741506.8,9849,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457846,2102730.00
06/14/2017 12:30,2,7.078,ACTIVE,213.51,370.00,59.949,1497457803,"274151322000087","219011344069620",27.47,53.50,0,329.13,393.15,196.9,188.1,0.747,932525.7,932525.7,9942,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497457847,2102731.00
06/14/2017 12:45,2,3.605,ACTIVE,215.77,352.27,59.975,1497458703,"201051344000645","219011344069620",29.00,34.00,0,335.14,415.69,105.9,100.3,0.495,740500.4,740500.4,9839,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458704,2102732.00
06/14/2017 12:45,2,3.480,ACTIVE,212.16,344.15,59.970,1497458703,"274151322000085","219011344069620",27.31,40.60,0,330.03,386.53,96.3,91.0,0.367,955121.0,955121.0,9789,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458705,2102733.00
06/14/2017 12:45,2,3.588,ACTIVE,215.32,352.87,59.981,1497458703,"201051344000633","219011344069620",29.54,31.80,0,334.84,412.68,107.3,101.6,0.517,727152.3,727152.3,9881,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458706,2102734.00
06/14/2017 12:45,2,3.639,ACTIVE,215.77,353.17,59.981,1497458703,"201051344000469","219011344069620",29.10,30.00,0,335.14,417.79,107.3,101.7,0.517,730315.4,730315.4,9855,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458707,2102735.00
06/14/2017 12:45,2,3.605,ACTIVE,214.19,351.97,59.986,1497458703,"201051344000646","219011344069620",29.24,31.30,0,331.23,412.98,106.8,101.2,0.513,725890.3,725890.3,9854,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458708,2102736.00
06/14/2017 12:45,2,3.547,ACTIVE,211.93,351.67,59.959,1497458703,"274151322000052","219011344069620",28.82,41.00,0,329.43,391.04,103.6,98.0,0.411,992342.4,992342.4,9793,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458708,2102737.00
06/14/2017 12:45,2,3.715,ACTIVE,215.09,351.97,59.996,1497458703,"201051344000585","219011344069620",28.94,32.80,0,333.93,410.88,109.0,103.2,0.508,738094.5,738094.5,9854,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458709,2102738.00
06/14/2017 12:45,2,3.543,ACTIVE,213.74,350.17,59.981,1497458703,"201051344001230","219011344069620",29.48,29.50,0,330.63,412.08,105.9,100.3,0.499,730570.4,730570.4,9859,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458710,2102739.00
06/14/2017 12:45,2,3.596,ACTIVE,214.87,351.37,59.981,1497458703,"201051344000582","219011344069620",29.04,32.20,0,333.93,412.38,105.8,100.2,0.499,720038.1,720038.1,9846,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458711,2102740.00
06/14/2017 12:45,2,3.664,ACTIVE,214.19,350.17,59.986,1497458703,"201051344000955","219011344069620",29.16,32.00,0,332.43,412.68,108.2,102.5,0.517,739275.2,739275.2,9864,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458712,2102741.00
06/14/2017 12:45,2,2.369,ACTIVE,212.16,417.49,59.986,1497458703,"274151322000094","219011344069620",39.22,39.00,0,392.85,456.27,93.5,88.4,0.362,814792.6,814792.6,10042,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458713,2102742.00
06/14/2017 12:45,2,3.682,ACTIVE,215.32,352.57,59.975,1497458703,"201051344000579","219011344069620",29.58,30.50,0,334.84,418.70,110.3,104.5,0.513,748517.6,748517.6,9845,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458714,2102743.00
06/14/2017 12:45,2,3.646,ACTIVE,214.41,351.07,59.986,1497458703,"201051344000890","219011344069620",29.22,31.00,0,332.73,412.98,108.0,102.3,0.495,733248.2,733248.2,9856,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458715,2102744.00
06/14/2017 12:45,2,3.641,ACTIVE,214.64,352.87,59.996,1497458703,"201051344000438","219011344069620",29.38,31.80,0,333.93,412.68,108.3,102.7,0.513,735944.8,735944.8,9850,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458716,2102745.00
06/14/2017 12:45,2,3.633,ACTIVE,214.41,357.08,59.991,1497458703,"201051344000417","219011344069620",19.04,28.50,0,318.61,391.04,70.0,65.6,0.601,673806.0,673806.0,9881,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458717,2102746.00
06/14/2017 12:45,2,3.545,ACTIVE,212.16,356.78,59.986,1497458703,"274151322000083","219011344069620",28.82,40.20,0,329.73,390.14,103.5,97.9,0.411,982292.8,982292.8,9796,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458717,2102747.00
06/14/2017 12:45,2,3.727,ACTIVE,212.83,348.36,59.986,1497458703,"274151322000076","219011344069620",29.60,42.00,0,331.83,393.75,111.6,105.8,0.433,1047817.6,1047817.6,9786,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458718,2102748.00
