ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 12:45,2,3.727,ACTIVE,215.09,351.97,59.991,1497458703,"201051344000868","219011344069620",28.73,31.00,0,334.84,412.08,108.4,102.7,0.504,728792.7,728792.7,9858,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458719,2102749.00
06/14/2017 12:45,2,3.742,ACTIVE,212.16,345.66,59.975,1497458703,"274151322000095","219011344069620",29.26,39.50,0,329.73,393.15,111.0,105.2,0.420,1037663.2,1037663.2,9801,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458720,2102750.00
06/14/2017 12:45,2,3.725,ACTIVE,215.77,360.08,59.965,1497458703,"201051344000988","219011344069620",18.98,28.50,0,319.81,398.26,71.6,67.2,0.605,646113.7,646113.7,9866,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458721,2102751.00
06/14/2017 12:45,2,3.750,ACTIVE,214.64,350.47,60.007,1497458703,"201051344001025","219011344069620",28.92,33.00,0,333.93,412.68,110.0,104.3,0.504,735593.3,735593.3,9865,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458722,2102752.00
06/14/2017 12:45,2,3.650,ACTIVE,216.00,352.57,59.991,1497458703,"201051344000458","219011344069620",29.48,33.50,0,335.74,417.19,109.0,103.3,0.526,740657.1,740657.1,9837,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458723,2102753.00
06/14/2017 12:45,2,3.686,ACTIVE,216.22,353.17,59.996,1497458703,"201051344000853","219011344069620",29.20,31.50,0,335.14,417.19,109.0,103.3,0.521,741415.9,741415.9,9848,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458724,2102754.00
06/14/2017 12:45,2,3.672,ACTIVE,213.96,351.67,59.975,1497458703,"201051344000685","219011344069620",29.26,30.00,0,331.83,412.68,108.9,103.2,0.539,735949.9,735949.9,9868,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458725,2102755.00
06/14/2017 12:45,2,3.629,ACTIVE,215.09,352.57,59.991,1497458703,"201051344000917","219011344069620",29.16,33.30,0,333.63,411.48,107.1,101.5,0.504,732541.9,732541.9,9856,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458726,2102756.00
06/14/2017 12:45,2,3.629,ACTIVE,214.41,351.67,59.986,1497458703,"201051344001145","219011344069620",29.38,29.30,0,333.33,412.38,108.0,102.4,0.508,740571.3,740571.3,9848,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458726,2102757.00
06/14/2017 12:45,2,3.682,ACTIVE,214.87,352.57,59.975,1497458703,"201051344000651","219011344069620",29.26,33.80,0,335.14,411.48,109.2,103.4,0.508,729075.4,729075.4,9858,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458727,2102758.00
06/14/2017 12:45,2,3.555,ACTIVE,211.70,348.36,59.981,1497458703,"274151322000088","219011344069620",28.17,40.20,0,329.13,388.94,101.3,95.9,0.389,941958.9,941958.9,9797,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458728,2102759.00
06/14/2017 12:45,2,2.402,ACTIVE,213.06,424.71,59.970,1497458703,"274151322000068","219011344069620",39.34,40.80,0,392.85,453.86,95.2,89.9,0.354,815278.3,815278.3,10057,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458729,2102760.00
06/14/2017 12:45,2,3.678,ACTIVE,214.87,350.47,59.981,1497458703,"201051344001135","219011344069620",29.52,33.50,0,333.63,411.48,110.0,104.3,0.513,724516.3,724516.3,9844,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458730,2102761.00
06/14/2017 12:45,2,3.766,ACTIVE,215.09,352.57,59.981,1497458703,"201051344000594","219011344069620",29.52,30.80,0,332.43,414.49,112.7,106.8,0.526,743490.5,743490.5,9848,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458731,2102762.00
06/14/2017 12:45,2,3.762,ACTIVE,215.54,352.27,59.981,1497458703,"201051344001203","219011344069620",29.10,32.20,0,334.54,411.78,110.9,105.1,0.521,733867.9,733867.9,9882,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458732,2102763.00
06/14/2017 12:45,2,3.594,ACTIVE,212.16,348.06,59.981,1497458703,"274151322000054","219011344069620",27.75,41.30,0,330.33,388.04,101.0,95.6,0.389,959127.1,959127.1,9781,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458733,2102764.00
06/14/2017 12:45,2,3.789,ACTIVE,215.77,351.67,59.975,1497458703,"201051344000867","219011344069620",29.20,33.50,0,334.54,411.48,112.0,106.2,0.521,727671.7,727671.7,9877,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458734,2102765.00
06/14/2017 12:45,2,3.684,ACTIVE,215.54,352.87,59.975,1497458703,"201051344001093","219011344069620",29.26,31.30,0,332.73,411.18,109.2,103.5,0.513,732374.0,732374.0,9872,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458735,2102766.00
06/14/2017 12:45,2,3.807,ACTIVE,215.77,353.17,59.949,1497458703,"201051344000900","219011344069620",29.22,32.00,0,334.84,417.19,112.7,106.9,0.521,749145.6,749145.6,9852,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458736,2102767.00
06/14/2017 12:45,2,3.736,ACTIVE,216.00,352.27,59.975,1497458703,"201051344000648","219011344069620",29.26,32.20,0,334.84,413.59,110.7,104.9,0.521,737640.3,737640.3,9843,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458737,2102768.00
06/14/2017 12:45,2,3.811,ACTIVE,216.22,353.47,59.981,1497458703,"201051344000569","219011344069620",28.88,32.60,0,334.84,415.69,111.5,105.7,0.530,751330.4,751330.4,9827,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458738,2102769.00
06/14/2017 12:45,2,3.793,ACTIVE,216.22,353.77,59.981,1497458703,"201051344000983","219011344069620",29.24,32.80,0,335.14,416.29,112.3,106.5,0.539,741884.5,741884.5,9850,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458738,2102770.00
06/14/2017 12:45,2,3.771,ACTIVE,216.22,352.57,59.975,1497458703,"201051344001158","219011344069620",29.32,31.50,0,334.84,416.89,112.0,106.1,0.535,727011.4,727011.4,9856,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458739,2102771.00
06/14/2017 12:45,2,3.750,ACTIVE,216.45,354.67,59.981,1497458703,"201051344000576","219011344069620",28.96,32.00,0,334.54,416.59,110.1,104.3,0.521,741536.9,741536.9,9850,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458740,2102772.00
06/14/2017 12:45,2,3.568,ACTIVE,212.83,349.26,59.954,1497458703,"274151322000087","219011344069620",28.65,50.00,0,327.02,389.54,103.5,97.9,0.376,932554.0,932554.0,9943,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497458741,2102773.00
06/14/2017 13:00,2,5.617,ACTIVE,218.71,361.29,59.991,1497459603,"201051344000645","219011344069620",28.17,34.30,0,338.44,417.49,160.2,152.7,0.738,740537.0,740537.0,9840,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459604,2102774.00
06/14/2017 13:00,2,5.363,ACTIVE,213.96,366.70,59.996,1497459603,"274151322000085","219011344069620",26.58,42.50,0,332.73,387.74,144.1,137.2,0.548,955153.9,955153.9,9790,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459605,2102775.00
06/14/2017 13:00,2,5.598,ACTIVE,217.80,362.19,59.991,1497459603,"201051344000633","219011344069620",28.61,32.80,0,336.34,413.59,162.2,154.6,0.773,727189.4,727189.4,9882,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459606,2102776.00
06/14/2017 13:00,2,5.576,ACTIVE,218.93,361.89,59.996,1497459603,"201051344000469","219011344069620",28.51,31.30,0,336.04,418.70,160.9,153.4,0.760,730352.3,730352.3,9856,0,0,0,L,1122011218,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459607,2102777.00
06/14/2017 13:00,2,5.508,ACTIVE,215.77,358.58,59.975,1497459603,"201051344000646","219011344069620",28.61,32.40,0,334.24,413.29,159.6,152.1,0.751,725927.0,725927.0,9855,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459608,2102778.00
06/14/2017 13:00,2,5.381,ACTIVE,213.74,357.38,59.991,1497459603,"274151322000052","219011344069620",28.19,42.30,0,331.83,391.04,153.5,146.2,0.601,992377.7,992377.7,9794,0,0,0,L,1151911521,0,121.78,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459609,2102779.00
06/14/2017 13:00,2,5.609,ACTIVE,216.67,359.18,59.996,1497459603,"201051344000585","219011344069620",28.31,33.30,0,336.04,411.48,160.9,153.4,0.751,738131.7,738131.7,9855,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459610,2102780.00
06/14/2017 13:00,2,5.525,ACTIVE,215.54,355.58,59.996,1497459603,"201051344001230","219011344069620",28.41,30.50,0,332.43,413.89,158.9,151.4,0.738,730606.9,730606.9,9860,0,0,0,L,1122011218,0,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459610,2102781.00
06/14/2017 13:00,2,5.484,ACTIVE,216.90,359.48,59.996,1497459603,"201051344000582","219011344069620",28.51,33.00,0,334.24,412.98,158.4,150.9,0.725,720074.6,720074.6,9847,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459611,2102782.00
06/14/2017 13:00,2,5.600,ACTIVE,215.77,356.48,60.002,1497459603,"201051344000955","219011344069620",28.29,33.30,0,333.63,412.38,160.4,152.9,0.765,739312.2,739312.2,9865,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459612,2102783.00
06/14/2017 13:00,2,3.580,ACTIVE,213.96,419.30,59.975,1497459603,"274151322000094","219011344069620",38.96,39.30,0,398.56,460.47,140.5,133.7,0.539,814824.9,814824.9,10043,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459613,2102784.00
06/14/2017 13:00,2,5.602,ACTIVE,218.71,361.89,59.991,1497459603,"201051344000579","219011344069620",29.00,30.80,0,337.24,419.30,164.4,156.8,0.756,748555.3,748555.3,9846,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459614,2102785.00
06/14/2017 13:00,2,5.576,ACTIVE,215.32,357.08,59.996,1497459603,"201051344000890","219011344069620",28.49,32.00,0,334.24,413.59,160.7,153.2,0.738,733285.1,733285.1,9857,0,0,0,L,1122011218,0,124.04,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459615,2102786.00
06/14/2017 13:00,2,5.562,ACTIVE,216.45,359.48,59.991,1497459603,"201051344000438","219011344069620",28.57,32.60,0,336.04,413.29,161.0,153.5,0.760,735981.9,735981.9,9851,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459616,2102787.00
06/14/2017 13:00,2,5.537,ACTIVE,216.00,353.17,59.981,1497459603,"201051344000417","219011344069620",18.47,30.80,0,333.63,392.85,103.6,98.1,0.495,673829.7,673829.7,9882,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459617,2102788.00
06/14/2017 13:00,2,5.377,ACTIVE,213.51,356.48,59.965,1497459603,"274151322000083","219011344069620",28.05,41.50,0,330.03,391.34,152.8,145.5,0.614,982327.9,982327.9,9797,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459618,2102789.00
06/14/2017 13:00,2,5.662,ACTIVE,214.87,361.59,59.996,1497459603,"274151322000076","219011344069620",28.73,44.50,0,331.83,395.25,164.5,156.9,0.641,1047855.6,1047855.6,9787,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459619,2102790.00
06/14/2017 13:00,2,5.545,ACTIVE,217.58,359.48,59.996,1497459603,"201051344000868","219011344069620",28.37,32.20,0,333.93,413.29,159.3,151.8,0.738,728829.7,728829.7,9859,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459620,2102791.00
06/14/2017 13:00,2,5.594,ACTIVE,213.96,368.20,59.991,1497459603,"274151322000095","219011344069620",28.69,41.30,0,329.43,394.65,162.4,154.8,0.614,1037701.0,1037701.0,9802,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459621,2102792.00
06/14/2017 13:00,2,5.533,ACTIVE,218.71,357.38,59.986,1497459603,"201051344000988","219011344069620",18.53,30.30,0,334.84,396.75,103.9,98.4,0.482,646137.9,646137.9,9867,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459622,2102793.00
06/14/2017 13:00,2,5.529,ACTIVE,216.90,357.38,59.996,1497459603,"201051344001025","219011344069620",28.35,34.00,0,335.14,412.68,158.7,151.3,0.725,735630.6,735630.6,9866,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459622,2102794.00
06/14/2017 13:00,2,5.369,ACTIVE,218.48,359.48,59.986,1497459603,"201051344000458","219011344069620",28.86,34.30,0,336.94,418.39,156.9,149.5,0.747,740694.1,740694.1,9838,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459623,2102795.00
06/14/2017 13:00,2,5.383,ACTIVE,219.16,362.79,59.991,1497459603,"201051344000853","219011344069620",28.61,32.80,0,338.44,418.70,155.9,148.5,0.734,741452.9,741452.9,9849,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459624,2102796.00
06/14/2017 13:00,2,5.328,ACTIVE,215.77,358.28,60.007,1497459603,"201051344000685","219011344069620",28.88,30.80,0,334.24,412.68,155.8,148.4,0.751,735987.0,735987.0,9869,0,0,0,L,1122011218,0,124.72,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459625,2102797.00
06/14/2017 13:00,2,5.256,ACTIVE,216.67,356.78,59.986,1497459603,"201051344000917","219011344069620",28.78,34.30,0,333.93,411.78,153.2,146.0,0.729,732578.6,732578.6,9857,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459626,2102798.00
06/14/2017 13:00,2,5.236,ACTIVE,215.77,357.08,59.981,1497459603,"201051344001145","219011344069620",29.00,30.80,0,334.84,413.59,153.8,146.5,0.712,740608.2,740608.2,9849,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459627,2102799.00
06/14/2017 13:00,2,5.111,ACTIVE,217.13,359.48,60.002,1497459603,"201051344000651","219011344069620",29.32,34.80,0,336.64,412.98,151.8,144.6,0.694,729112.5,729112.5,9859,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459628,2102800.00
06/14/2017 13:00,2,5.035,ACTIVE,213.74,357.68,59.986,1497459603,"274151322000088","219011344069620",27.73,40.80,0,331.83,389.84,141.3,134.5,0.539,941993.3,941993.3,9798,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459629,2102801.00
06/14/2017 13:00,2,3.354,ACTIVE,214.64,419.30,59.986,1497459603,"274151322000068","219011344069620",38.98,42.50,0,393.75,457.17,132.8,126.2,0.508,815310.7,815310.7,10058,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459630,2102802.00
06/14/2017 13:00,2,5.213,ACTIVE,216.22,357.68,60.034,1497459603,"201051344001135","219011344069620",28.63,34.00,0,334.54,412.38,151.1,143.9,0.698,724553.4,724553.4,9845,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459631,2102803.00
06/14/2017 13:00,2,5.309,ACTIVE,216.90,360.08,59.986,1497459603,"201051344000594","219011344069620",28.77,31.80,0,333.93,415.09,154.6,147.3,0.712,743528.5,743528.5,9849,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459631,2102804.00
06/14/2017 13:00,2,5.211,ACTIVE,216.45,357.08,59.975,1497459603,"201051344001203","219011344069620",28.82,32.60,0,336.94,413.59,152.0,144.8,0.716,733905.4,733905.4,9883,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459632,2102805.00
06/14/2017 13:00,2,5.016,ACTIVE,213.96,355.58,59.991,1497459603,"274151322000054","219011344069620",27.04,42.00,0,331.53,389.54,137.2,130.5,0.526,959160.9,959160.9,9782,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459634,2102806.00
06/14/2017 13:00,2,5.191,ACTIVE,217.58,357.98,59.991,1497459603,"201051344000867","219011344069620",28.59,33.80,0,336.04,413.29,150.3,143.1,0.689,727709.1,727709.1,9878,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459635,2102807.00
06/14/2017 13:00,2,5.057,ACTIVE,216.67,359.18,59.981,1497459603,"201051344001093","219011344069620",28.82,32.00,0,334.84,411.48,147.6,140.6,0.676,732410.7,732410.7,9873,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459636,2102808.00
06/14/2017 13:00,2,5.088,ACTIVE,217.80,357.38,59.986,1497459603,"201051344000900","219011344069620",28.90,32.80,0,337.54,418.70,148.9,141.8,0.681,749183.2,749183.2,9853,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459637,2102809.00
06/14/2017 13:00,2,4.992,ACTIVE,217.80,358.28,59.981,1497459603,"201051344000648","219011344069620",28.69,32.80,0,337.54,417.79,144.8,137.9,0.672,737677.1,737677.1,9844,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459637,2102810.00
06/14/2017 13:00,2,5.023,ACTIVE,218.03,358.28,59.981,1497459603,"201051344000569","219011344069620",28.27,34.00,0,337.84,417.49,143.8,136.9,0.681,751367.4,751367.4,9828,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459638,2102811.00
06/14/2017 13:00,2,4.941,ACTIVE,218.26,360.99,59.981,1497459603,"201051344000983","219011344069620",28.55,33.80,0,336.94,417.79,142.8,135.9,0.681,741921.8,741921.8,9851,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459639,2102812.00
06/14/2017 13:00,2,4.914,ACTIVE,218.03,359.48,59.981,1497459603,"201051344001158","219011344069620",28.43,32.00,0,337.24,418.39,141.5,134.6,0.658,727048.7,727048.7,9857,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459640,2102813.00
06/14/2017 13:00,2,4.770,ACTIVE,218.26,359.18,59.949,1497459603,"201051344000576","219011344069620",28.47,32.80,0,337.24,419.00,137.5,130.8,0.636,741573.8,741573.8,9851,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459641,2102814.00
06/14/2017 13:00,2,4.578,ACTIVE,213.74,350.47,59.970,1497459603,"274151322000087","219011344069620",28.01,52.00,0,329.73,389.84,129.8,123.3,0.477,932588.6,932588.6,9944,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497459642,2102815.00
06/14/2017 13:15,2,0.797,ACTIVE,213.74,344.15,59.975,1497460503,"201051344000645","219011344069620",28.19,30.50,0,318.91,396.45,22.8,20.0,0.172,740552.3,740552.3,9841,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460504,2102816.00
06/14/2017 13:15,2,0.764,ACTIVE,212.38,341.75,59.970,1497460503,"274151322000085","219011344069620",26.76,36.00,0,330.03,379.02,20.7,18.1,0.128,955167.9,955167.9,9791,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460505,2102817.00
06/14/2017 13:15,2,0.816,ACTIVE,213.51,344.76,59.959,1497460503,"201051344000633","219011344069620",28.35,29.30,0,318.00,396.45,23.5,20.7,0.181,727204.9,727204.9,9883,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460506,2102818.00
06/14/2017 13:15,2,0.824,ACTIVE,213.51,344.45,59.922,1497460503,"201051344000469","219011344069620",27.99,27.80,0,317.70,396.75,23.4,20.7,0.186,730367.7,730367.7,9857,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460507,2102819.00
06/14/2017 13:15,2,0.816,ACTIVE,212.61,343.25,59.959,1497460503,"201051344000646","219011344069620",28.29,28.30,0,318.00,392.25,23.4,20.7,0.172,725942.3,725942.3,9856,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460508,2102820.00
06/14/2017 13:15,2,0.793,ACTIVE,211.70,343.85,59.959,1497460503,"274151322000052","219011344069620",27.71,35.80,0,329.13,379.02,22.3,19.6,0.137,992392.5,992392.5,9795,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460509,2102821.00
06/14/2017 13:15,2,0.857,ACTIVE,213.06,344.45,59.959,1497460503,"201051344000585","219011344069620",28.17,29.30,0,318.61,396.15,24.5,21.7,0.177,738147.3,738147.3,9856,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460510,2102822.00
06/14/2017 13:15,2,0.795,ACTIVE,213.06,343.25,59.981,1497460503,"201051344001230","219011344069620",28.35,26.50,0,320.11,391.64,22.8,20.1,0.172,730622.1,730622.1,9861,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460511,2102823.00
06/14/2017 13:15,2,0.797,ACTIVE,213.29,344.15,59.959,1497460503,"201051344000582","219011344069620",27.95,29.50,0,317.10,397.66,22.6,19.9,0.172,720089.5,720089.5,9848,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460512,2102824.00
06/14/2017 13:15,2,0.828,ACTIVE,212.61,343.25,59.954,1497460503,"201051344000955","219011344069620",28.37,29.00,0,318.30,391.94,23.8,21.0,0.181,739327.6,739327.6,9866,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460513,2102825.00
06/14/2017 13:15,2,0.514,ACTIVE,212.16,388.34,59.954,1497460503,"274151322000094","219011344069620",36.38,34.50,0,335.14,451.76,18.9,16.3,0.124,814838.0,814838.0,10044,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460514,2102826.00
06/14/2017 13:15,2,0.852,ACTIVE,213.29,343.85,59.922,1497460503,"201051344000579","219011344069620",28.39,27.80,0,320.11,397.66,24.5,21.7,0.177,748570.9,748570.9,9847,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460515,2102827.00
06/14/2017 13:15,2,0.836,ACTIVE,212.61,342.95,59.986,1497460503,"201051344000890","219011344069620",28.09,27.00,0,319.81,392.25,23.8,21.0,0.168,733300.4,733300.4,9858,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460516,2102828.00
06/14/2017 13:15,2,0.801,ACTIVE,213.29,344.15,59.959,1497460503,"201051344000438","219011344069620",28.55,28.00,0,318.00,395.25,23.2,20.5,0.177,735997.0,735997.0,9852,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460516,2102829.00
06/14/2017 13:15,2,0.846,ACTIVE,213.06,341.75,59.970,1497460503,"201051344000417","219011344069620",17.93,27.00,0,318.30,389.24,15.4,12.9,0.106,673839.4,673839.4,9883,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460517,2102830.00
06/14/2017 13:15,2,0.764,ACTIVE,211.93,344.45,59.965,1497460503,"274151322000083","219011344069620",27.69,34.00,0,328.22,378.72,21.4,18.7,0.133,982342.3,982342.3,9798,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460518,2102831.00
06/14/2017 13:15,2,0.824,ACTIVE,212.38,343.25,59.965,1497460503,"274151322000076","219011344069620",27.85,36.50,0,327.92,381.42,23.2,20.5,0.155,1047871.1,1047871.1,9788,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460519,2102832.00
06/14/2017 13:15,2,0.834,ACTIVE,213.06,344.15,59.938,1497460503,"201051344000868","219011344069620",27.77,28.30,0,317.10,396.15,23.5,20.8,0.172,728844.8,728844.8,9860,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460520,2102833.00
06/14/2017 13:15,2,0.801,ACTIVE,211.93,340.55,59.959,1497460503,"274151322000095","219011344069620",27.79,33.00,0,328.52,381.42,22.5,19.8,0.150,1037716.3,1037716.3,9803,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460521,2102834.00
06/14/2017 13:15,2,0.811,ACTIVE,213.51,343.55,59.954,1497460503,"201051344000988","219011344069620",18.09,27.80,0,320.11,396.15,14.9,12.4,0.110,646147.5,646147.5,9868,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460522,2102835.00
06/14/2017 13:15,2,0.812,ACTIVE,212.61,342.65,60.007,1497460503,"201051344001025","219011344069620",28.17,30.00,0,319.21,394.05,23.2,20.5,0.172,735645.6,735645.6,9867,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460523,2102836.00
06/14/2017 13:15,2,0.797,ACTIVE,213.29,343.85,59.959,1497460503,"201051344000458","219011344069620",28.07,30.50,0,318.61,395.25,22.7,20.0,0.177,740708.8,740708.8,9839,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460524,2102837.00
06/14/2017 13:15,2,0.797,ACTIVE,213.96,345.06,60.002,1497460503,"201051344000853","219011344069620",28.13,29.30,0,321.91,395.85,22.8,20.1,0.177,741467.6,741467.6,9850,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460525,2102838.00
06/14/2017 13:15,2,0.771,ACTIVE,213.06,344.15,59.965,1497460503,"201051344000685","219011344069620",28.17,26.80,0,317.10,390.74,22.1,19.4,0.181,736001.6,736001.6,9870,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460525,2102839.00
06/14/2017 13:15,2,0.785,ACTIVE,212.83,343.25,59.975,1497460503,"201051344000917","219011344069620",28.07,30.30,0,317.40,393.45,22.4,19.6,0.159,732593.0,732593.0,9858,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460526,2102840.00
06/14/2017 13:15,2,0.799,ACTIVE,213.06,343.25,59.933,1497460503,"201051344001145","219011344069620",27.85,26.80,0,319.81,393.75,22.5,19.8,0.168,740622.9,740622.9,9850,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460527,2102841.00
06/14/2017 13:15,2,0.777,ACTIVE,213.06,344.15,59.959,1497460503,"201051344000651","219011344069620",28.15,31.00,0,317.70,394.95,22.2,19.5,0.172,729127.1,729127.1,9860,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460528,2102842.00
06/14/2017 13:15,2,0.727,ACTIVE,211.48,339.04,59.959,1497460503,"274151322000088","219011344069620",27.25,35.20,0,330.33,379.02,20.1,17.4,0.128,942006.8,942006.8,9799,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460529,2102843.00
06/14/2017 13:15,2,0.516,ACTIVE,213.06,399.46,59.959,1497460503,"274151322000068","219011344069620",37.19,36.50,0,334.84,453.56,19.4,16.8,0.119,815323.4,815323.4,10059,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460530,2102844.00
06/14/2017 13:15,2,0.836,ACTIVE,212.61,342.35,59.922,1497460503,"201051344001135","219011344069620",27.99,30.50,0,318.91,390.14,23.7,21.0,0.172,724568.1,724568.1,9846,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460531,2102845.00
06/14/2017 13:15,2,0.807,ACTIVE,212.83,342.95,59.954,1497460503,"201051344000594","219011344069620",28.49,28.00,0,318.00,395.55,23.3,20.6,0.177,743543.4,743543.4,9850,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460532,2102846.00
06/14/2017 13:15,2,0.803,ACTIVE,213.29,343.25,59.959,1497460503,"201051344001203","219011344069620",28.27,28.80,0,318.30,392.55,23.0,20.3,0.177,733920.0,733920.0,9884,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460533,2102847.00
06/14/2017 13:15,2,0.742,ACTIVE,212.16,344.15,59.949,1497460503,"274151322000054","219011344069620",26.92,36.00,0,330.63,379.02,20.3,17.6,0.133,959174.1,959174.1,9783,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460534,2102848.00
06/14/2017 13:15,2,0.814,ACTIVE,213.51,342.95,59.965,1497460503,"201051344000867","219011344069620",28.17,30.00,0,318.30,393.15,23.2,20.5,0.168,727723.7,727723.7,9879,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460535,2102849.00
06/14/2017 13:15,2,0.785,ACTIVE,213.06,344.15,59.954,1497460503,"201051344001093","219011344069620",28.27,28.50,0,318.61,392.25,22.5,19.8,0.164,732424.9,732424.9,9874,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460536,2102850.00
06/14/2017 13:15,2,0.793,ACTIVE,213.51,344.15,59.965,1497460503,"201051344000900","219011344069620",27.99,28.80,0,319.51,395.55,22.5,19.8,0.164,749197.6,749197.6,9854,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460537,2102851.00
06/14/2017 13:15,2,0.795,ACTIVE,213.74,343.85,59.959,1497460503,"201051344000648","219011344069620",27.79,29.00,0,317.40,395.25,22.4,19.7,0.172,737691.2,737691.2,9845,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460537,2102852.00
06/14/2017 13:15,2,0.803,ACTIVE,213.29,343.85,59.954,1497460503,"201051344000569","219011344069620",28.07,29.80,0,319.21,394.05,22.9,20.2,0.172,751381.6,751381.6,9829,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460538,2102853.00
06/14/2017 13:15,2,0.818,ACTIVE,213.29,343.85,59.965,1497460503,"201051344000983","219011344069620",28.03,30.30,0,320.41,394.35,23.3,20.5,0.172,741936.1,741936.1,9852,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460539,2102854.00
06/14/2017 13:15,2,0.801,ACTIVE,213.29,343.55,59.959,1497460503,"201051344001158","219011344069620",27.75,28.80,0,319.81,394.35,22.6,19.9,0.172,727062.9,727062.9,9858,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460541,2102855.00
06/14/2017 13:15,2,0.775,ACTIVE,213.74,345.36,59.954,1497460503,"201051344000576","219011344069620",27.73,28.80,0,319.81,396.15,21.8,19.1,0.168,741587.7,741587.7,9852,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460542,2102856.00
06/14/2017 13:15,2,0.734,ACTIVE,212.16,343.55,59.954,1497460503,"274151322000087","219011344069620",27.37,43.60,0,331.83,380.52,20.3,17.7,0.124,932601.9,932601.9,9945,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497460543,2102857.00
06/14/2017 13:30,2,0.814,ACTIVE,213.29,343.85,59.981,1497461403,"201051344000645","219011344069620",28.37,27.30,0,334.84,355.58,23.4,20.7,0.177,740557.3,740557.3,9842,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461404,2102858.00
06/14/2017 13:30,2,0.756,ACTIVE,211.70,344.45,59.970,1497461403,"274151322000085","219011344069620",27.59,32.20,0,330.93,349.56,21.1,18.4,0.137,955172.4,955172.4,9792,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461405,2102859.00
06/14/2017 13:30,2,0.822,ACTIVE,213.29,345.06,59.949,1497461403,"201051344000633","219011344069620",28.92,26.30,0,333.63,357.08,24.1,21.3,0.186,727210.0,727210.0,9884,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461406,2102860.00
06/14/2017 13:30,2,0.842,ACTIVE,213.06,343.25,59.981,1497461403,"201051344000469","219011344069620",28.17,25.00,0,332.43,355.88,24.1,21.3,0.186,730372.9,730372.9,9858,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461407,2102861.00
06/14/2017 13:30,2,0.828,ACTIVE,211.70,341.75,59.986,1497461403,"201051344000646","219011344069620",28.73,25.50,0,332.13,354.67,24.1,21.3,0.181,725947.5,725947.5,9857,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461408,2102862.00
06/14/2017 13:30,2,0.811,ACTIVE,211.70,341.45,59.975,1497461403,"274151322000052","219011344069620",27.81,32.00,0,330.93,350.47,22.8,20.1,0.155,992397.4,992397.4,9796,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461409,2102863.00
06/14/2017 13:30,2,0.879,ACTIVE,212.61,343.55,59.986,1497461403,"201051344000585","219011344069620",28.35,26.30,0,333.33,355.28,25.2,22.4,0.186,738152.7,738152.7,9857,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461410,2102864.00
06/14/2017 13:30,2,0.816,ACTIVE,211.70,341.15,59.959,1497461403,"201051344001230","219011344069620",28.23,24.00,0,332.43,353.47,23.3,20.6,0.177,730627.1,730627.1,9862,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461411,2102865.00
06/14/2017 13:30,2,0.822,ACTIVE,212.61,342.65,59.949,1497461403,"201051344000582","219011344069620",28.17,26.50,0,333.93,355.58,23.5,20.8,0.177,720094.5,720094.5,9849,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461412,2102866.00
06/14/2017 13:30,2,0.828,ACTIVE,211.93,341.75,59.970,1497461403,"201051344000955","219011344069620",29.12,26.30,0,332.43,354.67,24.5,21.7,0.190,739332.8,739332.8,9867,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461412,2102867.00
06/14/2017 13:30,2,0.502,ACTIVE,211.70,408.48,59.954,1497461403,"274151322000094","219011344069620",38.13,31.30,0,334.24,416.29,19.4,16.8,0.128,814842.1,814842.1,10045,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461413,2102868.00
06/14/2017 13:30,2,0.873,ACTIVE,213.06,343.85,59.970,1497461403,"201051344000579","219011344069620",28.67,25.00,0,334.24,355.88,25.4,22.5,0.186,748576.4,748576.4,9848,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461414,2102869.00
06/14/2017 13:30,2,0.854,ACTIVE,212.61,343.25,59.959,1497461403,"201051344000890","219011344069620",28.59,24.80,0,333.33,355.28,24.8,22.0,0.177,733305.7,733305.7,9859,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461415,2102870.00
06/14/2017 13:30,2,0.824,ACTIVE,212.61,343.55,59.975,1497461403,"201051344000438","219011344069620",29.04,25.30,0,334.24,355.28,24.3,21.5,0.181,736002.2,736002.2,9853,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461416,2102871.00
06/14/2017 13:30,2,0.859,ACTIVE,212.61,341.45,59.954,1497461403,"201051344000417","219011344069620",18.45,25.00,0,333.93,350.77,16.1,13.6,0.115,673842.6,673842.6,9884,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461417,2102872.00
06/14/2017 13:30,2,0.771,ACTIVE,211.70,338.14,59.981,1497461403,"274151322000083","219011344069620",28.33,30.30,0,330.93,350.17,22.2,19.5,0.137,982347.0,982347.0,9799,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461418,2102873.00
06/14/2017 13:30,2,0.826,ACTIVE,212.16,339.34,59.949,1497461403,"274151322000076","219011344069620",28.84,32.40,0,331.83,351.37,24.1,21.4,0.164,1047876.2,1047876.2,9789,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461419,2102874.00
06/14/2017 13:30,2,0.850,ACTIVE,212.83,343.55,59.944,1497461403,"201051344000868","219011344069620",28.57,25.50,0,333.63,355.28,24.6,21.9,0.181,728850.0,728850.0,9861,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461420,2102875.00
06/14/2017 13:30,2,0.805,ACTIVE,211.93,339.95,59.975,1497461403,"274151322000095","219011344069620",28.69,29.50,0,330.33,350.17,23.4,20.6,0.159,1037721.2,1037721.2,9804,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461421,2102876.00
06/14/2017 13:30,2,0.830,ACTIVE,213.06,342.95,59.981,1497461403,"201051344000988","219011344069620",18.61,25.30,0,333.33,351.97,15.7,13.2,0.124,646150.6,646150.6,9869,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461421,2102877.00
06/14/2017 13:30,2,0.836,ACTIVE,212.61,342.95,59.991,1497461403,"201051344001025","219011344069620",28.92,26.80,0,333.03,355.58,24.6,21.8,0.181,735650.8,735650.8,9868,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461422,2102878.00
06/14/2017 13:30,2,0.826,ACTIVE,213.06,343.85,59.922,1497461403,"201051344000458","219011344069620",28.71,27.30,0,334.24,354.97,24.1,21.3,0.190,740713.9,740713.9,9840,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461423,2102879.00
06/14/2017 13:30,2,0.826,ACTIVE,213.74,345.36,59.981,1497461403,"201051344000853","219011344069620",28.84,26.30,0,335.14,357.08,24.2,21.4,0.190,741472.7,741472.7,9851,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461424,2102880.00
06/14/2017 13:30,2,0.801,ACTIVE,212.83,343.55,59.986,1497461403,"201051344000685","219011344069620",28.82,24.50,0,333.93,355.28,23.4,20.7,0.194,736006.5,736006.5,9871,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461425,2102881.00
06/14/2017 13:30,2,0.799,ACTIVE,212.83,343.55,59.975,1497461403,"201051344000917","219011344069620",29.06,27.30,0,333.03,354.67,23.6,20.8,0.172,732598.0,732598.0,9859,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461426,2102882.00
06/14/2017 13:30,2,0.818,ACTIVE,212.83,343.55,59.996,1497461403,"201051344001145","219011344069620",28.65,24.00,0,334.54,354.97,23.8,21.0,0.177,740627.9,740627.9,9851,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461427,2102883.00
06/14/2017 13:30,2,0.834,ACTIVE,212.83,344.15,59.981,1497461403,"201051344000651","219011344069620",28.11,27.50,0,334.54,355.28,23.8,21.0,0.177,729132.1,729132.1,9861,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461428,2102884.00
06/14/2017 13:30,2,0.766,ACTIVE,211.48,339.95,59.970,1497461403,"274151322000088","219011344069620",27.51,31.50,0,330.93,348.96,21.3,18.7,0.141,942011.2,942011.2,9800,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461429,2102885.00
06/14/2017 13:30,2,0.533,ACTIVE,212.38,407.57,59.981,1497461403,"274151322000068","219011344069620",38.23,32.80,0,334.84,420.50,20.7,18.0,0.128,815327.6,815327.6,10060,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461430,2102886.00
06/14/2017 13:30,2,0.861,ACTIVE,212.38,342.95,59.986,1497461403,"201051344001135","219011344069620",28.73,27.30,0,332.73,354.37,25.1,22.3,0.186,724573.4,724573.4,9847,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461431,2102887.00
06/14/2017 13:30,2,0.846,ACTIVE,213.06,344.15,59.959,1497461403,"201051344000594","219011344069620",28.90,25.30,0,331.53,355.58,24.8,22.0,0.190,743548.6,743548.6,9851,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461431,2102888.00
06/14/2017 13:30,2,0.848,ACTIVE,212.61,342.95,59.996,1497461403,"201051344001203","219011344069620",28.49,25.80,0,333.63,355.58,24.5,21.7,0.190,733925.1,733925.1,9885,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461432,2102889.00
06/14/2017 13:30,2,0.779,ACTIVE,211.48,340.55,59.986,1497461403,"274151322000054","219011344069620",27.81,32.40,0,330.63,349.56,22.0,19.3,0.141,959178.6,959178.6,9784,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461433,2102890.00
06/14/2017 13:30,2,0.865,ACTIVE,213.29,343.25,59.986,1497461403,"201051344000867","219011344069620",28.33,27.00,0,333.93,354.97,24.8,22.0,0.186,727728.9,727728.9,9880,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461434,2102891.00
