ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 13:30,2,0.828,ACTIVE,212.61,343.55,59.986,1497461403,"201051344001093","219011344069620",28.77,25.50,0,333.33,354.97,24.1,21.4,0.181,732429.9,732429.9,9875,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461435,2102892.00
06/14/2017 13:30,2,0.824,ACTIVE,213.06,344.15,60.007,1497461403,"201051344000900","219011344069620",28.75,25.80,0,333.33,355.28,24.0,21.3,0.186,749202.7,749202.7,9855,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461436,2102893.00
06/14/2017 13:30,2,0.840,ACTIVE,213.51,344.15,59.996,1497461403,"201051344000648","219011344069620",28.41,26.00,0,334.24,355.58,24.2,21.4,0.186,737696.3,737696.3,9846,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461437,2102894.00
06/14/2017 13:30,2,0.844,ACTIVE,212.83,343.25,59.981,1497461403,"201051344000569","219011344069620",28.78,26.80,0,333.93,355.28,24.7,21.9,0.190,751386.8,751386.8,9830,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461438,2102895.00
06/14/2017 13:30,2,0.852,ACTIVE,213.06,343.25,59.981,1497461403,"201051344000983","219011344069620",29.00,26.80,0,333.63,355.28,25.1,22.3,0.194,741941.4,741941.4,9853,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461439,2102896.00
06/14/2017 13:30,2,0.832,ACTIVE,213.06,343.25,60.018,1497461403,"201051344001158","219011344069620",28.78,25.50,0,333.93,355.58,24.3,21.5,0.190,727068.0,727068.0,9859,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461440,2102897.00
06/14/2017 13:30,2,0.814,ACTIVE,213.51,345.06,59.933,1497461403,"201051344000576","219011344069620",28.75,25.80,0,334.84,356.18,23.8,21.0,0.181,741592.6,741592.6,9853,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461441,2102898.00
06/14/2017 13:30,2,0.785,ACTIVE,211.48,344.45,59.986,1497461403,"274151322000087","219011344069620",27.59,38.20,0,329.43,349.56,22.0,19.3,0.137,932606.4,932606.4,9946,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497461441,2102899.00
06/14/2017 13:45,2,2.174,ACTIVE,214.19,357.38,60.028,1497462303,"201051344000645","219011344069620",28.94,25.80,0,334.54,382.03,63.7,59.6,0.521,740565.0,740565.0,9843,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462304,2102900.00
06/14/2017 13:45,2,1.998,ACTIVE,211.93,345.36,59.949,1497462303,"274151322000085","219011344069620",28.88,30.30,0,333.93,368.50,58.4,54.4,0.389,955179.4,955179.4,9793,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462305,2102901.00
06/14/2017 13:45,2,2.133,ACTIVE,213.74,357.38,59.996,1497462303,"201051344000633","219011344069620",29.92,24.50,0,333.03,382.93,64.7,60.5,0.544,727217.9,727217.9,9885,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462306,2102902.00
06/14/2017 13:45,2,2.135,ACTIVE,213.96,357.38,59.991,1497462303,"201051344000469","219011344069620",29.96,23.50,0,333.03,382.93,64.8,60.6,0.552,730380.8,730380.8,9859,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462307,2102903.00
06/14/2017 13:45,2,2.162,ACTIVE,212.83,355.58,59.991,1497462303,"201051344000646","219011344069620",29.52,24.00,0,330.93,381.42,64.6,60.5,0.552,725955.4,725955.4,9858,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462308,2102904.00
06/14/2017 13:45,2,2.113,ACTIVE,211.70,347.76,59.986,1497462303,"274151322000052","219011344069620",29.12,30.00,0,333.03,369.40,62.3,58.2,0.446,992404.9,992404.9,9797,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462309,2102905.00
06/14/2017 13:45,2,2.250,ACTIVE,213.51,357.38,60.007,1497462303,"201051344000585","219011344069620",29.34,24.80,0,331.83,383.23,66.9,62.6,0.561,738161.0,738161.0,9858,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462310,2102906.00
06/14/2017 13:45,2,2.145,ACTIVE,212.83,354.37,60.002,1497462303,"201051344001230","219011344069620",29.34,23.00,0,330.03,379.92,63.7,59.6,0.530,730634.7,730634.7,9863,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462311,2102907.00
06/14/2017 13:45,2,2.180,ACTIVE,213.74,356.78,60.002,1497462303,"201051344000582","219011344069620",29.16,25.00,0,331.83,382.63,64.4,60.2,0.535,720102.3,720102.3,9850,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462311,2102908.00
06/14/2017 13:45,2,2.203,ACTIVE,212.38,354.07,60.023,1497462303,"201051344000955","219011344069620",29.54,24.80,0,330.63,381.12,65.9,61.7,0.561,739340.8,739340.8,9868,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462312,2102909.00
06/14/2017 13:45,2,1.420,ACTIVE,211.70,418.70,59.986,1497462303,"274151322000094","219011344069620",38.90,29.50,0,332.13,449.35,55.8,51.9,0.393,814848.6,814848.6,10046,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462313,2102910.00
06/14/2017 13:45,2,2.225,ACTIVE,213.96,357.38,60.007,1497462303,"201051344000579","219011344069620",29.98,24.00,0,333.63,383.83,67.6,63.3,0.557,748584.6,748584.6,9849,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462314,2102911.00
06/14/2017 13:45,2,2.219,ACTIVE,213.06,355.88,60.012,1497462303,"201051344000890","219011344069620",29.64,23.80,0,332.73,382.93,66.7,62.4,0.544,733313.8,733313.8,9860,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462315,2102912.00
06/14/2017 13:45,2,2.219,ACTIVE,213.51,358.28,60.012,1497462303,"201051344000438","219011344069620",29.66,24.30,0,333.33,383.53,66.7,62.4,0.566,736010.2,736010.2,9854,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462316,2102913.00
06/14/2017 13:45,2,2.271,ACTIVE,213.29,351.07,60.012,1497462303,"201051344000417","219011344069620",18.92,23.50,0,332.73,368.20,43.5,40.1,0.362,673847.7,673847.7,9885,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462317,2102914.00
06/14/2017 13:45,2,2.146,ACTIVE,211.48,345.36,59.970,1497462303,"274151322000083","219011344069620",29.26,28.30,0,333.03,369.70,63.7,59.5,0.442,982354.5,982354.5,9800,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462318,2102915.00
06/14/2017 13:45,2,2.271,ACTIVE,212.83,351.37,59.981,1497462303,"274151322000076","219011344069620",29.92,30.50,0,334.54,373.61,68.9,64.5,0.486,1047884.4,1047884.4,9790,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462319,2102916.00
06/14/2017 13:45,2,2.271,ACTIVE,213.74,357.38,59.991,1497462303,"201051344000868","219011344069620",29.44,24.30,0,332.73,383.23,67.8,63.5,0.552,728858.1,728858.1,9862,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462320,2102917.00
06/14/2017 13:45,2,2.283,ACTIVE,211.25,357.38,59.996,1497462303,"274151322000095","219011344069620",29.66,27.80,0,333.33,372.11,68.6,64.3,0.482,1037729.2,1037729.2,9805,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462321,2102918.00
06/14/2017 13:45,2,2.340,ACTIVE,213.96,353.77,59.996,1497462303,"201051344000988","219011344069620",18.87,24.00,0,333.33,371.51,44.8,41.3,0.367,646155.8,646155.8,9870,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462322,2102919.00
06/14/2017 13:45,2,2.311,ACTIVE,213.51,357.98,59.991,1497462303,"201051344001025","219011344069620",29.48,25.00,0,333.33,384.73,69.0,64.7,0.561,735659.0,735659.0,9869,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462323,2102920.00
06/14/2017 13:45,2,2.305,ACTIVE,214.41,358.28,60.044,1497462303,"201051344000458","219011344069620",29.12,25.50,0,333.63,385.03,68.0,63.7,0.588,740721.9,740721.9,9841,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462324,2102921.00
06/14/2017 13:45,2,2.311,ACTIVE,214.87,359.18,59.996,1497462303,"201051344000853","219011344069620",29.46,24.80,0,334.54,388.94,68.9,64.6,0.588,741480.8,741480.8,9852,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462325,2102922.00
06/14/2017 13:45,2,2.264,ACTIVE,213.51,358.28,59.922,1497462303,"201051344000685","219011344069620",29.58,23.30,0,331.83,384.73,67.9,63.6,0.592,736014.4,736014.4,9872,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462326,2102923.00
06/14/2017 13:45,2,2.260,ACTIVE,213.96,358.28,59.996,1497462303,"201051344000917","219011344069620",29.38,25.80,0,332.73,384.13,67.3,63.1,0.561,732605.9,732605.9,9860,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462326,2102924.00
06/14/2017 13:45,2,2.252,ACTIVE,213.29,356.48,60.039,1497462303,"201051344001145","219011344069620",29.72,23.00,0,334.24,383.83,67.7,63.4,0.557,740635.8,740635.8,9852,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462327,2102925.00
06/14/2017 13:45,2,2.330,ACTIVE,213.96,359.48,60.034,1497462303,"201051344000651","219011344069620",29.32,25.50,0,333.63,385.33,69.2,64.8,0.570,729140.1,729140.1,9862,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462328,2102926.00
06/14/2017 13:45,2,2.191,ACTIVE,211.25,359.78,59.986,1497462303,"274151322000088","219011344069620",28.84,29.50,0,332.73,370.30,63.9,59.8,0.420,942018.5,942018.5,9801,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462329,2102927.00
06/14/2017 13:45,2,1.504,ACTIVE,212.61,430.12,59.996,1497462303,"274151322000068","219011344069620",39.70,31.50,0,332.13,449.65,59.6,55.6,0.402,815334.6,815334.6,10061,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462330,2102928.00
06/14/2017 13:45,2,2.357,ACTIVE,213.51,357.98,59.928,1497462303,"201051344001135","219011344069620",29.44,25.50,0,331.83,385.33,70.3,66.0,0.579,724581.8,724581.8,9848,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462331,2102929.00
06/14/2017 13:45,2,2.391,ACTIVE,213.74,358.58,60.039,1497462303,"201051344000594","219011344069620",29.36,24.00,0,331.83,385.63,71.2,66.8,0.592,743557.0,743557.0,9852,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462332,2102930.00
06/14/2017 13:45,2,2.379,ACTIVE,213.96,357.98,60.028,1497462303,"201051344001203","219011344069620",29.24,24.30,0,333.63,386.83,70.5,66.1,0.597,733933.4,733933.4,9886,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462333,2102931.00
06/14/2017 13:45,2,2.250,ACTIVE,211.93,356.48,59.991,1497462303,"274151322000054","219011344069620",28.73,30.50,0,333.33,372.11,65.5,61.3,0.460,959186.1,959186.1,9785,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462334,2102932.00
06/14/2017 13:45,2,2.393,ACTIVE,214.41,357.98,59.991,1497462303,"201051344000867","219011344069620",29.40,25.30,0,332.43,385.63,71.2,66.8,0.583,727737.2,727737.2,9881,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462335,2102933.00
06/14/2017 13:45,2,2.326,ACTIVE,213.96,359.18,60.007,1497462303,"201051344001093","219011344069620",29.50,24.50,0,332.73,385.33,69.6,65.2,0.566,732438.0,732438.0,9876,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462336,2102934.00
06/14/2017 13:45,2,2.381,ACTIVE,214.19,359.18,60.018,1497462303,"201051344000900","219011344069620",29.60,24.50,0,333.33,386.83,71.4,67.0,0.583,749210.8,749210.8,9856,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462337,2102935.00
06/14/2017 13:45,2,2.359,ACTIVE,214.41,359.18,59.944,1497462303,"201051344000648","219011344069620",29.54,24.50,0,333.03,386.83,70.6,66.2,0.588,737704.5,737704.5,9847,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462338,2102936.00
06/14/2017 13:45,2,2.402,ACTIVE,214.64,360.38,59.986,1497462303,"201051344000569","219011344069620",29.52,25.00,0,332.73,386.83,71.9,67.5,0.597,751395.1,751395.1,9831,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462339,2102937.00
06/14/2017 13:45,2,2.404,ACTIVE,214.41,360.08,59.996,1497462303,"201051344000983","219011344069620",29.82,25.30,0,332.43,387.74,72.6,68.1,0.619,741949.8,741949.8,9854,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462340,2102938.00
06/14/2017 13:45,2,2.432,ACTIVE,214.41,359.78,60.049,1497462303,"201051344001158","219011344069620",29.26,24.00,0,332.73,387.44,72.1,67.7,0.601,727076.3,727076.3,9860,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462341,2102939.00
06/14/2017 13:45,2,2.377,ACTIVE,214.87,361.29,60.002,1497462303,"201051344000576","219011344069620",29.64,24.50,0,333.63,390.74,71.4,67.0,0.597,741600.7,741600.7,9854,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462342,2102940.00
06/14/2017 13:45,2,2.273,ACTIVE,212.38,349.56,59.991,1497462303,"274151322000087","219011344069620",29.18,35.40,0,333.63,371.51,67.2,62.9,0.433,932613.9,932613.9,9947,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497462342,2102941.00
06/14/2017 14:00,2,8.395,ACTIVE,221.64,375.11,59.981,1497463203,"201051344000645","219011344069620",29.96,31.00,0,333.33,429.52,254.2,243.4,1.145,740599.0,740599.0,9844,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463204,2102942.00
06/14/2017 14:00,2,9.090,ACTIVE,215.32,375.71,59.981,1497463203,"274151322000085","219011344069620",25.76,36.30,0,331.83,406.67,237.0,226.9,0.902,955210.5,955210.5,9794,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463205,2102943.00
06/14/2017 14:00,2,8.264,ACTIVE,220.29,372.71,59.986,1497463203,"201051344000633","219011344069620",30.40,29.00,0,333.33,430.72,254.2,243.4,1.207,727252.3,727252.3,9886,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463206,2102944.00
06/14/2017 14:00,2,8.336,ACTIVE,222.55,373.01,59.970,1497463203,"201051344000469","219011344069620",30.20,28.80,0,334.54,428.61,254.5,243.7,1.171,730415.2,730415.2,9860,0,0,0,L,1122011218,0,125.62,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463207,2102945.00
06/14/2017 14:00,2,8.342,ACTIVE,218.48,368.20,59.970,1497463203,"201051344000646","219011344069620",30.10,28.80,0,331.83,427.11,253.9,243.2,1.162,725989.6,725989.6,9859,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463208,2102946.00
06/14/2017 14:00,2,9.113,ACTIVE,215.32,355.58,59.975,1497463203,"274151322000052","219011344069620",27.51,38.40,0,330.33,408.18,253.8,243.0,0.990,992438.0,992438.0,9798,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463209,2102947.00
06/14/2017 14:00,2,8.365,ACTIVE,220.29,370.90,59.991,1497463203,"201051344000585","219011344069620",30.10,30.00,0,334.24,429.52,254.8,244.1,1.162,738195.8,738195.8,9859,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463210,2102948.00
06/14/2017 14:00,2,8.283,ACTIVE,218.26,368.80,59.991,1497463203,"201051344001230","219011344069620",30.28,28.30,0,332.43,422.90,253.6,242.8,1.162,730668.8,730668.8,9864,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463211,2102949.00
06/14/2017 14:00,2,8.352,ACTIVE,220.29,372.41,59.981,1497463203,"201051344000582","219011344069620",30.00,29.30,0,334.54,429.82,253.6,242.8,1.145,720136.5,720136.5,9851,0,0,0,L,1122011218,0,125.85,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463212,2102950.00
06/14/2017 14:00,2,8.359,ACTIVE,218.71,368.20,59.975,1497463203,"201051344000955","219011344069620",30.06,30.00,0,332.13,423.50,254.6,243.8,1.145,739375.5,739375.5,9869,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463213,2102951.00
06/14/2017 14:00,2,5.961,ALERT,215.32,441.24,59.986,1497463203,"274151322000094","219011344069620",39.16,36.00,0,300.27,521.79,236.6,226.5,0.915,814877.3,814877.3,10047,0,0,0,L,1151911521,0,123.14,124.49,0001,31,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463215,2102952.00
06/14/2017 14:00,2,8.123,ACTIVE,222.32,374.81,60.023,1497463203,"201051344000579","219011344069620",30.81,29.50,0,335.74,430.72,253.2,242.5,1.162,748619.9,748619.9,9850,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463215,2102953.00
06/14/2017 14:00,2,8.373,ACTIVE,218.48,368.80,59.986,1497463203,"201051344000890","219011344069620",30.02,29.30,0,332.73,424.11,254.5,243.7,1.149,733348.6,733348.6,9861,0,0,0,L,1122011218,0,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463216,2102954.00
06/14/2017 14:00,2,8.307,ACTIVE,219.39,370.60,60.018,1497463203,"201051344000438","219011344069620",30.28,29.00,0,332.73,428.01,254.6,243.8,1.171,736045.2,736045.2,9855,0,0,0,L,1122011218,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463217,2102955.00
06/14/2017 14:00,2,9.361,ACTIVE,218.71,363.99,59.981,1497463203,"201051344000417","219011344069620",18.19,28.00,0,334.84,404.57,172.6,164.6,0.800,673870.4,673870.4,9886,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463218,2102956.00
06/14/2017 14:00,2,9.088,ACTIVE,214.87,377.22,59.975,1497463203,"274151322000083","219011344069620",27.33,38.00,0,329.43,406.97,251.5,240.8,1.003,982387.9,982387.9,9801,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463219,2102957.00
06/14/2017 14:00,2,8.248,ACTIVE,216.45,381.42,59.981,1497463203,"274151322000076","219011344069620",30.47,40.60,0,333.03,407.87,254.0,243.3,0.968,1047920.2,1047920.2,9791,0,0,0,L,1151911521,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463220,2102958.00
06/14/2017 14:00,2,8.412,ACTIVE,220.06,369.10,59.975,1497463203,"201051344000868","219011344069620",29.84,30.00,0,334.84,428.91,254.2,243.4,1.153,728893.2,728893.2,9863,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463221,2102959.00
06/14/2017 14:00,2,8.252,ACTIVE,215.09,382.03,59.975,1497463203,"274151322000095","219011344069620",30.32,38.20,0,327.62,406.97,253.8,243.1,0.959,1037764.9,1037764.9,9806,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463222,2102960.00
06/14/2017 14:00,2,9.436,ACTIVE,222.10,368.80,59.981,1497463203,"201051344000988","219011344069620",18.21,28.00,0,336.04,409.38,174.1,166.1,0.791,646179.0,646179.0,9871,0,0,0,L,1122011218,0,125.62,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463223,2102961.00
06/14/2017 14:00,2,8.402,ALERT,219.84,370.30,59.996,1497463203,"201051344001025","219011344069620",29.92,31.30,0,307.78,519.69,254.6,243.8,1.136,735694.2,735694.2,9870,0,0,0,L,1122011218,0,125.40,124.72,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463224,2102962.00
06/14/2017 14:00,2,8.363,ACTIVE,221.87,372.41,59.975,1497463203,"201051344000458","219011344069620",30.08,31.00,0,336.34,431.92,254.6,243.8,1.189,740757.1,740757.1,9842,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463225,2102963.00
06/14/2017 14:00,2,8.457,ACTIVE,222.55,373.61,59.975,1497463203,"201051344000853","219011344069620",29.76,30.00,0,336.94,430.12,254.4,243.7,1.167,741516.2,741516.2,9853,0,0,0,L,1122011218,0,126.30,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463226,2102964.00
06/14/2017 14:00,2,8.371,ALERT,218.48,368.50,59.944,1497463203,"201051344000685","219011344069620",30.10,28.80,0,305.68,515.78,254.4,243.6,1.215,736049.5,736049.5,9873,0,0,0,L,1122011218,0,125.62,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463228,2102965.00
06/14/2017 14:00,2,8.412,ACTIVE,219.84,370.00,59.981,1497463203,"201051344000917","219011344069620",29.86,31.80,0,333.33,427.41,254.1,243.3,1.193,732640.9,732640.9,9861,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463229,2102966.00
06/14/2017 14:00,2,8.324,ACTIVE,218.48,368.80,59.970,1497463203,"201051344001145","219011344069620",30.24,29.00,0,332.13,428.61,254.5,243.7,1.162,740671.1,740671.1,9853,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463230,2102967.00
06/14/2017 14:00,2,8.408,ACTIVE,220.52,372.41,59.981,1497463203,"201051344000651","219011344069620",29.88,31.50,0,335.44,428.01,253.9,243.2,1.149,729175.8,729175.8,9863,0,0,0,L,1122011218,0,126.53,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463231,2102968.00
06/14/2017 14:00,2,8.947,ACTIVE,215.32,371.21,59.975,1497463203,"274151322000088","219011344069620",26.94,37.00,0,329.43,407.87,243.8,233.4,0.924,942051.8,942051.8,9802,0,0,0,L,1151911521,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463232,2102969.00
06/14/2017 14:00,2,6.115,ALERT,216.00,418.39,59.970,1497463203,"274151322000068","219011344069620",38.27,39.80,0,301.47,535.32,238.2,228.0,0.910,815364.6,815364.6,10062,0,0,0,L,1151911521,0,124.04,124.27,0400,34,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463233,2102970.00
06/14/2017 14:00,2,8.436,ACTIVE,219.84,369.40,59.975,1497463203,"201051344001135","219011344069620",29.78,31.50,0,334.54,428.61,254.1,243.3,1.158,724617.5,724617.5,9849,0,0,0,L,1122011218,0,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463234,2102971.00
06/14/2017 14:00,2,8.182,ACTIVE,219.61,369.10,59.981,1497463203,"201051344000594","219011344069620",30.67,30.00,0,333.33,429.52,254.2,243.4,1.149,743593.3,743593.3,9853,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463235,2102972.00
06/14/2017 14:00,2,8.406,ALERT,220.52,372.71,59.986,1497463203,"201051344001203","219011344069620",29.92,29.00,0,308.09,519.69,254.3,243.5,1.140,733969.1,733969.1,9887,0,0,0,L,1122011218,0,126.30,124.72,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463237,2102973.00
06/14/2017 14:00,2,8.904,ACTIVE,215.54,377.22,59.938,1497463203,"274151322000054","219011344069620",26.40,39.50,0,331.53,408.18,237.8,227.6,0.902,959219.5,959219.5,9786,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463238,2102974.00
06/14/2017 14:00,2,8.467,ACTIVE,220.74,369.70,59.975,1497463203,"201051344000867","219011344069620",29.70,31.50,0,335.14,429.22,254.6,243.8,1.123,727773.3,727773.3,9882,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463239,2102975.00
06/14/2017 14:00,2,8.523,ACTIVE,220.29,371.81,59.944,1497463203,"201051344001093","219011344069620",29.50,30.00,0,331.53,429.22,254.5,243.7,1.149,732473.6,732473.6,9877,0,0,0,L,1122011218,0,126.07,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463240,2102976.00
06/14/2017 14:00,2,8.396,ACTIVE,221.42,370.90,59.975,1497463203,"201051344000900","219011344069620",29.98,29.80,0,335.14,429.82,254.7,243.9,1.118,749247.1,749247.1,9857,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463241,2102977.00
06/14/2017 14:00,2,8.486,ACTIVE,221.42,374.81,59.975,1497463203,"201051344000648","219011344069620",29.56,30.80,0,336.64,430.42,253.9,243.1,1.136,737740.2,737740.2,9848,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463242,2102978.00
06/14/2017 14:00,2,8.633,ACTIVE,221.87,374.21,59.981,1497463203,"201051344000569","219011344069620",29.10,31.30,0,334.84,431.02,254.2,243.5,1.158,751431.2,751431.2,9832,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463243,2102979.00
06/14/2017 14:00,2,8.748,ACTIVE,221.87,375.41,59.981,1497463203,"201051344000983","219011344069620",28.57,31.30,0,335.14,433.42,253.0,242.3,1.171,741986.1,741986.1,9855,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463244,2102980.00
06/14/2017 14:00,2,8.641,ACTIVE,221.87,376.31,59.981,1497463203,"201051344001158","219011344069620",28.29,30.30,0,333.33,429.82,247.5,236.9,1.131,727112.6,727112.6,9861,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463245,2102981.00
06/14/2017 14:00,2,8.643,ACTIVE,221.42,376.01,59.981,1497463203,"201051344000576","219011344069620",29.10,30.30,0,336.34,428.61,254.8,244.0,1.167,741636.8,741636.8,9855,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463246,2102982.00
06/14/2017 14:00,2,7.779,ACTIVE,215.09,372.11,59.975,1497463203,"274151322000087","219011344069620",27.53,45.80,0,330.93,406.37,216.9,207.4,0.813,932648.0,932648.0,9948,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497463247,2102983.00
06/14/2017 14:15,2,1.625,ACTIVE,214.64,352.27,59.981,1497464103,"201051344000645","219011344069620",27.29,33.50,0,320.41,428.01,45.0,41.5,0.376,740641.2,740641.2,9845,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464104,2102984.00
06/14/2017 14:15,2,1.557,ACTIVE,211.93,349.86,59.928,1497464103,"274151322000085","219011344069620",25.88,37.30,0,330.03,403.67,40.8,37.4,0.278,955247.3,955247.3,9795,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464105,2102985.00
06/14/2017 14:15,2,1.654,ACTIVE,214.19,354.07,59.970,1497464103,"201051344000633","219011344069620",27.45,32.20,0,320.11,428.31,46.0,42.5,0.393,727294.8,727294.8,9887,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464106,2102986.00
06/14/2017 14:15,2,1.625,ACTIVE,214.19,352.57,59.975,1497464103,"201051344000469","219011344069620",27.73,31.00,0,321.31,428.01,45.6,42.1,0.393,730457.4,730457.4,9861,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464107,2102987.00
06/14/2017 14:15,2,1.627,ACTIVE,212.83,351.07,60.018,1497464103,"201051344000646","219011344069620",27.71,31.30,0,318.91,426.51,45.6,42.1,0.384,726031.4,726031.4,9860,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464108,2102988.00
06/14/2017 14:15,2,1.582,ACTIVE,211.93,352.87,59.959,1497464103,"274151322000052","219011344069620",27.57,39.50,0,328.22,407.57,44.2,40.8,0.314,992477.9,992477.9,9799,0,0,0,L,1151911521,0,121.10,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464109,2102989.00
06/14/2017 14:15,2,1.676,ACTIVE,213.74,352.27,59.959,1497464103,"201051344000585","219011344069620",27.77,32.20,0,321.31,427.71,47.2,43.6,0.380,738237.9,738237.9,9860,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464110,2102990.00
06/14/2017 14:15,2,1.596,ACTIVE,213.06,350.17,59.970,1497464103,"201051344001230","219011344069620",28.09,29.50,0,318.61,422.60,45.4,41.9,0.367,730710.4,730710.4,9865,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464110,2102991.00
06/14/2017 14:15,2,1.604,ACTIVE,213.74,351.37,59.991,1497464103,"201051344000582","219011344069620",27.57,32.20,0,318.00,430.12,44.8,41.3,0.371,720177.9,720177.9,9852,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464111,2102992.00
06/14/2017 14:15,2,1.623,ACTIVE,213.29,351.37,59.970,1497464103,"201051344000955","219011344069620",27.99,32.20,0,319.21,425.31,46.0,42.4,0.389,739417.1,739417.1,9870,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464112,2102993.00
06/14/2017 14:15,2,1.064,ACTIVE,212.16,392.25,59.965,1497464103,"274151322000094","219011344069620",36.28,36.30,0,335.44,462.58,38.9,35.6,0.274,814914.1,814914.1,10049,0,0,0,L,1151911521,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464113,2102994.00
06/14/2017 14:15,2,1.635,ACTIVE,213.96,351.97,59.970,1497464103,"201051344000579","219011344069620",28.77,31.00,0,319.81,428.61,47.6,44.0,0.380,748662.5,748662.5,9851,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464114,2102995.00
06/14/2017 14:15,2,1.639,ACTIVE,213.29,351.07,59.970,1497464103,"201051344000890","219011344069620",27.89,30.00,0,317.70,422.90,46.3,42.8,0.367,733390.0,733390.0,9862,0,0,0,L,1122011218,0,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464115,2102996.00
06/14/2017 14:15,2,1.609,ACTIVE,213.51,352.57,59.991,1497464103,"201051344000438","219011344069620",27.99,31.30,0,320.11,427.71,45.7,42.2,0.380,736086.6,736086.6,9856,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464116,2102997.00
06/14/2017 14:15,2,1.613,ACTIVE,213.51,346.86,59.970,1497464103,"201051344000417","219011344069620",18.23,29.50,0,318.91,399.76,29.8,26.9,0.243,673896.9,673896.9,9887,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464117,2102998.00
06/14/2017 14:15,2,1.564,ACTIVE,211.93,343.55,59.970,1497464103,"274151322000083","219011344069620",27.59,37.30,0,329.73,406.07,43.7,40.3,0.305,982427.0,982427.0,9802,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464118,2102999.00
06/14/2017 14:15,2,1.666,ACTIVE,212.83,345.36,59.970,1497464103,"274151322000076","219011344069620",27.79,39.50,0,328.52,406.97,47.0,43.4,0.327,1047961.9,1047961.9,9792,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464119,2103000.00
06/14/2017 14:15,2,1.654,ACTIVE,213.51,350.47,60.012,1497464103,"201051344000868","219011344069620",27.27,31.30,0,319.51,428.91,45.7,42.2,0.371,728934.5,728934.5,9864,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464120,2103001.00
06/14/2017 14:15,2,1.648,ACTIVE,211.70,353.47,59.959,1497464103,"274151322000095","219011344069620",27.79,36.50,0,328.52,407.27,46.4,42.8,0.314,1037806.5,1037806.5,9807,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464121,2103002.00
06/14/2017 14:15,2,1.633,ACTIVE,214.19,349.56,59.986,1497464103,"201051344000988","219011344069620",17.97,30.80,0,321.91,404.87,29.7,26.8,0.252,646205.9,646205.9,9872,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464122,2103003.00
06/14/2017 14:15,2,1.627,ACTIVE,213.29,350.77,59.981,1497464103,"201051344001025","219011344069620",27.87,32.60,0,319.81,427.41,46.0,42.4,0.367,735735.5,735735.5,9872,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464123,2103004.00
06/14/2017 14:15,2,1.619,ACTIVE,213.96,351.67,59.965,1497464103,"201051344000458","219011344069620",27.73,33.50,0,319.21,428.31,45.5,42.0,0.384,740798.6,740798.6,9843,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464123,2103005.00
06/14/2017 14:15,2,1.594,ALERT,214.64,353.17,59.970,1497464103,"201051344000853","219011344069620",27.95,32.80,0,297.57,427.41,45.1,41.6,0.380,741557.2,741557.2,9854,0,0,0,L,1122011218,0,122.68,122.68,0002,33,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464125,2103006.00
06/14/2017 14:15,2,1.568,ACTIVE,213.29,350.77,59.965,1497464103,"201051344000685","219011344069620",28.33,29.50,0,319.51,422.30,45.0,41.5,0.398,736090.6,736090.6,9875,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464126,2103007.00
06/14/2017 14:15,2,1.594,ACTIVE,213.74,351.97,59.954,1497464103,"201051344000917","219011344069620",28.01,33.00,0,319.21,427.71,45.2,41.7,0.376,732681.5,732681.5,9862,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464127,2103008.00
06/14/2017 14:15,2,1.592,ACTIVE,213.51,351.07,59.959,1497464103,"201051344001145","219011344069620",28.35,30.30,0,318.91,426.51,45.7,42.2,0.376,740712.0,740712.0,9854,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464128,2103009.00
06/14/2017 14:15,2,1.607,ACTIVE,213.74,351.67,59.928,1497464103,"201051344000651","219011344069620",27.61,33.00,0,319.51,427.11,45.0,41.5,0.367,729216.4,729216.4,9864,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464129,2103010.00
06/14/2017 14:15,2,1.529,ACTIVE,211.70,344.15,59.975,1497464103,"274151322000088","219011344069620",26.94,37.30,0,330.33,405.47,41.7,38.3,0.287,942088.9,942088.9,9803,0,0,0,L,1151911521,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464130,2103011.00
06/14/2017 14:15,2,1.043,ACTIVE,212.61,404.27,59.981,1497464103,"274151322000068","219011344069620",37.25,39.50,0,335.14,462.28,39.1,35.9,0.278,815400.3,815400.3,10064,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464131,2103012.00
06/14/2017 14:15,2,1.658,ACTIVE,212.83,350.17,59.991,1497464103,"201051344001135","219011344069620",27.59,33.00,0,318.61,427.71,46.4,42.8,0.376,724657.8,724657.8,9850,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464132,2103013.00
06/14/2017 14:15,2,1.623,ACTIVE,213.51,351.67,59.981,1497464103,"201051344000594","219011344069620",28.53,31.00,0,318.00,428.31,46.9,43.3,0.389,743634.8,743634.8,9854,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464133,2103014.00
06/14/2017 14:15,2,1.650,ACTIVE,213.51,351.67,59.986,1497464103,"201051344001203","219011344069620",27.51,31.30,0,319.81,429.22,46.0,42.5,0.380,734009.6,734009.6,9889,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464134,2103015.00
06/14/2017 14:15,2,1.533,ACTIVE,211.70,346.26,59.981,1497464103,"274151322000054","219011344069620",26.30,38.40,0,329.43,405.17,40.9,37.5,0.274,959255.4,959255.4,9787,0,0,0,L,1151911521,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464135,2103016.00
06/14/2017 14:15,2,1.623,ACTIVE,213.96,350.77,59.981,1497464103,"201051344000867","219011344069620",28.03,32.80,0,318.30,428.31,46.1,42.6,0.376,727813.7,727813.7,9883,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464135,2103017.00
06/14/2017 14:15,2,1.598,ACTIVE,213.51,352.57,59.981,1497464103,"201051344001093","219011344069620",27.85,31.30,0,319.51,428.61,45.1,41.6,0.367,732513.2,732513.2,9878,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464136,2103018.00
06/14/2017 14:15,2,1.625,ALERT,213.74,352.57,60.018,1497464103,"201051344000900","219011344069620",27.81,32.00,0,283.14,428.31,45.8,42.3,0.371,749287.7,749287.7,9858,0,0,0,L,1122011218,0,122.23,122.23,0002,30,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464138,2103019.00
06/14/2017 14:15,2,1.582,ACTIVE,214.19,351.37,59.975,1497464103,"201051344000648","219011344069620",28.13,31.80,0,318.91,429.22,45.1,41.6,0.376,737780.2,737780.2,9849,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464139,2103020.00
06/14/2017 14:15,2,1.619,ALERT,214.19,352.57,59.981,1497464103,"201051344000569","219011344069620",27.61,32.80,0,290.05,429.22,45.3,41.8,0.376,751471.0,751471.0,9833,0,0,0,L,1122011218,0,121.78,122.91,0002,31,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464141,2103021.00
06/14/2017 14:15,2,1.619,ACTIVE,213.96,351.97,60.012,1497464103,"201051344000983","219011344069620",28.19,33.30,0,319.81,428.31,46.3,42.7,0.380,742026.3,742026.3,9856,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464142,2103022.00
06/14/2017 14:15,2,1.637,ACTIVE,213.96,351.97,59.986,1497464103,"201051344001158","219011344069620",27.55,31.80,0,321.91,427.71,45.7,42.2,0.380,727152.5,727152.5,9862,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464143,2103023.00
06/14/2017 14:15,2,1.582,ALERT,214.19,352.87,59.975,1497464103,"201051344000576","219011344069620",27.69,31.80,0,299.07,429.52,44.4,40.9,0.376,741676.3,741676.3,9856,0,0,0,L,1122011218,0,122.23,122.23,0002,30,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464145,2103024.00
06/14/2017 14:15,2,1.533,ACTIVE,212.16,352.57,60.012,1497464103,"274151322000087","219011344069620",27.33,46.60,0,329.73,404.27,42.5,39.1,0.278,932684.6,932684.6,9949,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497464146,2103025.00
06/14/2017 14:30,2,1.002,ACTIVE,213.29,345.66,60.023,1497465003,"201051344000645","219011344069620",28.29,29.50,0,336.64,372.41,28.7,25.8,0.225,740649.1,740649.1,9846,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465004,2103026.00
06/14/2017 14:30,2,0.961,ACTIVE,211.93,340.85,59.986,1497465003,"274151322000085","219011344069620",27.33,33.80,0,334.84,360.99,26.6,23.8,0.168,955254.5,955254.5,9796,0,0,0,L,1151911521,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465005,2103027.00
06/14/2017 14:30,2,1.010,ACTIVE,213.74,347.46,59.975,1497465003,"201051344000633","219011344069620",28.78,28.50,0,334.24,373.01,29.5,26.6,0.234,727302.9,727302.9,9888,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465006,2103028.00
06/14/2017 14:30,2,1.021,ACTIVE,213.06,345.66,59.975,1497465003,"201051344000469","219011344069620",28.45,27.00,0,334.24,373.01,29.5,26.5,0.239,730465.4,730465.4,9862,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465007,2103029.00
06/14/2017 14:30,2,1.025,ACTIVE,212.83,346.56,59.954,1497465003,"201051344000646","219011344069620",28.39,27.50,0,333.93,371.81,29.6,26.6,0.234,726039.4,726039.4,9861,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465008,2103030.00
06/14/2017 14:30,2,0.994,ACTIVE,211.48,345.96,59.965,1497465003,"274151322000052","219011344069620",28.15,34.80,0,333.93,362.79,28.4,25.5,0.172,992485.6,992485.6,9800,0,0,0,L,1151911521,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465009,2103031.00
06/14/2017 14:30,2,1.064,ACTIVE,213.06,346.26,59.970,1497465003,"201051344000585","219011344069620",28.67,28.30,0,336.04,372.71,31.0,28.0,0.239,738246.3,738246.3,9861,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465010,2103032.00
06/14/2017 14:30,2,1.018,ACTIVE,212.83,345.06,59.949,1497465003,"201051344001230","219011344069620",28.59,25.80,0,333.93,370.60,29.5,26.6,0.230,730718.4,730718.4,9866,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465011,2103033.00
06/14/2017 14:30,2,1.016,ACTIVE,213.74,347.16,59.970,1497465003,"201051344000582","219011344069620",28.15,28.50,0,335.44,372.41,29.0,26.0,0.225,720185.7,720185.7,9853,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465012,2103034.00
