ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 14:30,2,1.041,ACTIVE,213.06,345.96,60.012,1497465003,"201051344000955","219011344069620",28.47,28.30,0,333.93,370.90,30.1,27.1,0.239,739425.1,739425.1,9871,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465013,2103035.00
06/14/2017 14:30,2,0.658,ACTIVE,211.48,397.66,59.959,1497465003,"274151322000094","219011344069620",37.29,32.60,0,333.03,432.82,24.9,22.1,0.168,814920.8,814920.8,10050,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465014,2103036.00
06/14/2017 14:30,2,1.064,ACTIVE,212.83,345.96,59.965,1497465003,"201051344000579","219011344069620",28.88,27.00,0,335.74,373.31,31.2,28.2,0.239,748670.8,748670.8,9852,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465015,2103037.00
06/14/2017 14:30,2,1.059,ACTIVE,213.06,345.66,59.970,1497465003,"201051344000890","219011344069620",28.49,26.50,0,334.84,371.81,30.6,27.6,0.230,733398.2,733398.2,9863,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465015,2103038.00
06/14/2017 14:30,2,1.008,ACTIVE,213.29,346.86,59.975,1497465003,"201051344000438","219011344069620",29.16,27.50,0,335.14,372.41,29.9,26.9,0.243,736094.6,736094.6,9857,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465016,2103039.00
06/14/2017 14:30,2,1.043,ACTIVE,213.29,344.15,59.970,1497465003,"201051344000417","219011344069620",18.73,26.80,0,334.54,361.29,19.8,17.2,0.146,673902.0,673902.0,9888,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465017,2103040.00
06/14/2017 14:30,2,0.984,ACTIVE,211.70,344.15,59.970,1497465003,"274151322000083","219011344069620",28.35,32.60,0,334.24,362.19,28.3,25.4,0.199,982434.5,982434.5,9803,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465018,2103041.00
06/14/2017 14:30,2,1.047,ACTIVE,212.38,347.46,59.970,1497465003,"274151322000076","219011344069620",28.67,34.50,0,335.44,364.59,30.4,27.4,0.203,1047970.1,1047970.1,9793,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465019,2103042.00
06/14/2017 14:30,2,1.064,ACTIVE,212.83,345.96,59.970,1497465003,"201051344000868","219011344069620",28.33,27.50,0,334.84,371.81,30.6,27.6,0.234,728942.6,728942.6,9865,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465020,2103043.00
06/14/2017 14:30,2,1.041,ACTIVE,211.48,343.85,59.965,1497465003,"274151322000095","219011344069620",28.59,31.80,0,333.93,363.69,30.1,27.1,0.199,1037814.5,1037814.5,9808,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465021,2103044.00
06/14/2017 14:30,2,1.035,ACTIVE,213.06,343.85,59.975,1497465003,"201051344000988","219011344069620",18.71,27.50,0,334.54,363.39,19.7,17.1,0.159,646210.9,646210.9,9873,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465022,2103045.00
06/14/2017 14:30,2,1.062,ACTIVE,212.83,345.06,59.970,1497465003,"201051344001025","219011344069620",28.45,28.80,0,335.14,372.41,30.7,27.7,0.234,735743.6,735743.6,9873,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465023,2103046.00
06/14/2017 14:30,2,1.045,ACTIVE,212.61,344.76,59.975,1497465003,"201051344000458","219011344069620",28.27,29.50,0,335.44,372.41,29.9,27.0,0.243,740806.5,740806.5,9844,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465024,2103047.00
06/14/2017 14:30,2,1.041,ACTIVE,213.74,347.46,59.981,1497465003,"201051344000853","219011344069620",28.67,28.80,0,336.34,374.51,30.2,27.3,0.247,741565.1,741565.1,9856,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465025,2103048.00
06/14/2017 14:30,2,1.002,ACTIVE,213.29,346.56,59.975,1497465003,"201051344000685","219011344069620",29.00,26.30,0,334.84,372.41,29.4,26.5,0.247,736098.4,736098.4,9876,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465026,2103049.00
06/14/2017 14:30,2,1.031,ACTIVE,213.29,347.16,59.975,1497465003,"201051344000917","219011344069620",28.80,29.50,0,334.84,372.41,30.2,27.2,0.234,732689.4,732689.4,9863,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465027,2103050.00
06/14/2017 14:30,2,1.045,ACTIVE,213.06,346.86,59.944,1497465003,"201051344001145","219011344069620",28.78,26.30,0,334.54,372.71,30.5,27.5,0.234,740720.0,740720.0,9855,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465028,2103051.00
06/14/2017 14:30,2,1.031,ACTIVE,213.51,346.86,59.928,1497465003,"201051344000651","219011344069620",28.59,29.30,0,336.34,372.71,29.9,26.9,0.239,729224.2,729224.2,9865,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465029,2103052.00
06/14/2017 14:30,2,0.979,ACTIVE,211.48,340.25,59.975,1497465003,"274151322000088","219011344069620",27.73,33.50,0,333.93,361.89,27.5,24.6,0.181,942096.0,942096.0,9804,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465030,2103053.00
06/14/2017 14:30,2,0.680,ACTIVE,212.16,413.29,59.970,1497465003,"274151322000068","219011344069620",38.39,35.00,0,333.03,427.11,26.5,23.6,0.168,815407.1,815407.1,10065,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465031,2103054.00
06/14/2017 14:30,2,1.092,ACTIVE,212.83,345.36,59.991,1497465003,"201051344001135","219011344069620",28.47,29.50,0,335.14,371.81,31.5,28.5,0.243,724666.0,724666.0,9851,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465032,2103055.00
06/14/2017 14:30,2,1.070,ACTIVE,212.61,345.06,60.023,1497465003,"201051344000594","219011344069620",28.86,27.30,0,333.63,372.71,31.4,28.4,0.243,743642.9,743642.9,9855,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465032,2103056.00
06/14/2017 14:30,2,1.072,ACTIVE,213.29,346.26,59.996,1497465003,"201051344001203","219011344069620",28.49,27.50,0,336.04,373.31,31.0,28.0,0.247,734017.6,734017.6,9890,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465033,2103057.00
06/14/2017 14:30,2,0.994,ACTIVE,211.70,344.15,59.975,1497465003,"274151322000054","219011344069620",27.75,34.30,0,333.93,361.89,28.0,25.1,0.186,959262.5,959262.5,9788,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465034,2103058.00
06/14/2017 14:30,2,1.084,ACTIVE,213.29,345.06,60.018,1497465003,"201051344000867","219011344069620",28.57,29.00,0,335.14,371.81,31.4,28.4,0.243,727821.8,727821.8,9884,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465035,2103059.00
06/14/2017 14:30,2,1.074,ACTIVE,213.06,346.86,59.981,1497465003,"201051344001093","219011344069620",28.23,27.50,0,335.74,371.81,30.8,27.8,0.239,732521.1,732521.1,9879,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465036,2103060.00
06/14/2017 14:30,2,1.051,ACTIVE,213.29,346.26,59.981,1497465003,"201051344000900","219011344069620",28.77,28.30,0,335.74,372.41,30.6,27.6,0.239,749295.6,749295.6,9860,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465037,2103061.00
06/14/2017 14:30,2,1.049,ACTIVE,213.06,345.66,59.981,1497465003,"201051344000648","219011344069620",28.51,28.00,0,336.34,372.71,30.3,27.4,0.239,737788.0,737788.0,9850,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465038,2103062.00
06/14/2017 14:30,2,1.064,ACTIVE,212.83,345.66,59.986,1497465003,"201051344000569","219011344069620",28.63,29.00,0,335.44,372.41,30.9,27.9,0.243,751478.9,751478.9,9835,0,0,0,L,1122011218,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465039,2103063.00
06/14/2017 14:30,2,1.082,ACTIVE,213.06,345.66,59.981,1497465003,"201051344000983","219011344069620",28.59,29.30,0,335.14,372.41,31.3,28.3,0.247,742034.3,742034.3,9857,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465040,2103064.00
06/14/2017 14:30,2,1.064,ACTIVE,213.29,346.56,59.986,1497465003,"201051344001158","219011344069620",28.35,27.80,0,333.93,372.11,30.5,27.5,0.247,727160.3,727160.3,9863,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465041,2103065.00
06/14/2017 14:30,2,1.027,ACTIVE,213.29,346.26,59.975,1497465003,"201051344000576","219011344069620",28.69,28.00,0,336.04,373.01,29.9,26.9,0.234,741683.9,741683.9,9858,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465042,2103066.00
06/14/2017 14:30,2,1.014,ACTIVE,211.93,340.55,59.944,1497465003,"274151322000087","219011344069620",27.71,40.60,0,334.24,361.59,28.5,25.6,0.181,932691.8,932691.8,9950,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465042,2103067.00
06/14/2017 14:45,2,1.256,ACTIVE,213.74,348.06,59.965,1497465903,"201051344000645","219011344069620",28.43,27.00,0,333.33,367.30,36.2,33.0,0.296,740655.5,740655.5,9847,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465904,2103068.00
06/14/2017 14:45,2,1.203,ACTIVE,212.16,344.45,59.949,1497465903,"274151322000085","219011344069620",27.71,31.00,0,332.43,358.58,33.8,30.7,0.225,955260.4,955260.4,9797,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465905,2103069.00
06/14/2017 14:45,2,1.252,ACTIVE,213.96,349.86,59.996,1497465903,"201051344000633","219011344069620",28.78,26.00,0,334.54,368.50,36.5,33.3,0.305,727309.5,727309.5,9889,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465906,2103070.00
06/14/2017 14:45,2,1.252,ACTIVE,213.74,348.36,59.986,1497465903,"201051344000469","219011344069620",28.67,24.80,0,333.03,367.60,36.4,33.2,0.301,730472.0,730472.0,9863,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465907,2103071.00
06/14/2017 14:45,2,1.227,ACTIVE,212.38,348.06,59.991,1497465903,"201051344000646","219011344069620",29.10,25.30,0,333.93,367.60,36.2,33.0,0.292,726046.0,726046.0,9862,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465908,2103072.00
06/14/2017 14:45,2,1.199,ACTIVE,212.16,350.17,59.975,1497465903,"274151322000052","219011344069620",28.61,31.50,0,330.93,358.88,34.7,31.6,0.243,992491.9,992491.9,9801,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465909,2103073.00
06/14/2017 14:45,2,1.270,ACTIVE,213.06,348.66,59.981,1497465903,"201051344000585","219011344069620",28.75,26.00,0,333.63,368.20,37.0,33.8,0.292,738253.2,738253.2,9862,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465910,2103074.00
06/14/2017 14:45,2,1.186,ACTIVE,212.83,347.16,59.981,1497465903,"201051344001230","219011344069620",29.08,23.80,0,333.33,366.10,34.9,31.7,0.278,730724.9,730724.9,9867,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465911,2103075.00
06/14/2017 14:45,2,1.191,ACTIVE,213.74,348.36,59.996,1497465903,"201051344000582","219011344069620",28.73,26.30,0,334.84,368.20,34.7,31.6,0.274,720192.1,720192.1,9854,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465912,2103076.00
06/14/2017 14:45,2,1.211,ACTIVE,212.38,347.76,60.023,1497465903,"201051344000955","219011344069620",29.18,26.00,0,333.33,366.70,35.8,32.7,0.287,739431.8,739431.8,9872,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465912,2103077.00
06/14/2017 14:45,2,0.758,ACTIVE,211.70,419.30,59.981,1497465903,"274151322000094","219011344069620",39.02,30.50,0,332.13,433.12,30.1,27.1,0.208,814926.2,814926.2,10051,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465913,2103078.00
06/14/2017 14:45,2,1.227,ACTIVE,213.51,347.76,59.991,1497465903,"201051344000579","219011344069620",29.14,25.00,0,333.63,367.90,36.2,33.0,0.287,748677.7,748677.7,9853,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465914,2103079.00
06/14/2017 14:45,2,1.211,ACTIVE,212.83,347.16,59.981,1497465903,"201051344000890","219011344069620",28.94,24.80,0,333.63,367.30,35.5,32.3,0.270,733405.0,733405.0,9864,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465915,2103080.00
06/14/2017 14:45,2,1.189,ACTIVE,213.06,348.36,59.986,1497465903,"201051344000438","219011344069620",28.98,25.30,0,334.84,368.80,34.9,31.8,0.278,736101.2,736101.2,9858,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465916,2103081.00
06/14/2017 14:45,2,1.205,ACTIVE,213.29,345.66,59.981,1497465903,"201051344000417","219011344069620",18.71,25.00,0,333.63,358.28,22.9,20.1,0.181,673906.2,673906.2,9889,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465917,2103082.00
06/14/2017 14:45,2,1.121,ACTIVE,212.16,347.76,59.981,1497465903,"274151322000083","219011344069620",28.59,30.00,0,331.83,358.58,32.4,29.4,0.225,982440.7,982440.7,9804,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465918,2103083.00
06/14/2017 14:45,2,1.178,ACTIVE,212.16,344.45,59.959,1497465903,"274151322000076","219011344069620",29.24,31.50,0,332.13,360.38,34.8,31.7,0.239,1047976.7,1047976.7,9794,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465919,2103084.00
06/14/2017 14:45,2,1.180,ACTIVE,213.06,345.96,59.975,1497465903,"201051344000868","219011344069620",28.59,25.50,0,333.03,367.00,34.1,31.0,0.270,728949.3,728949.3,9866,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465920,2103085.00
06/14/2017 14:45,2,1.154,ACTIVE,211.70,345.66,59.975,1497465903,"274151322000095","219011344069620",28.84,29.00,0,331.53,359.48,33.8,30.7,0.230,1037821.0,1037821.0,9809,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465921,2103086.00
06/14/2017 14:45,2,1.154,ACTIVE,213.29,345.36,59.986,1497465903,"201051344000988","219011344069620",18.61,25.50,0,332.43,359.78,21.8,19.1,0.177,646215.0,646215.0,9874,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465922,2103087.00
06/14/2017 14:45,2,1.166,ACTIVE,212.83,346.86,59.975,1497465903,"201051344001025","219011344069620",28.57,26.50,0,334.24,368.50,33.8,30.7,0.265,735750.3,735750.3,9874,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465923,2103088.00
06/14/2017 14:45,2,1.135,ACTIVE,213.51,346.26,59.922,1497465903,"201051344000458","219011344069620",28.43,27.00,0,333.63,367.60,32.7,29.6,0.274,740813.0,740813.0,9845,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465924,2103089.00
06/14/2017 14:45,2,1.123,ACTIVE,213.96,347.76,59.986,1497465903,"201051344000853","219011344069620",28.75,26.00,0,335.44,369.10,32.8,29.7,0.265,741571.6,741571.6,9857,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465925,2103090.00
06/14/2017 14:45,2,1.105,ACTIVE,213.06,348.06,60.023,1497465903,"201051344000685","219011344069620",28.49,24.30,0,333.93,367.90,31.9,28.8,0.270,736104.7,736104.7,9877,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465926,2103091.00
06/14/2017 14:45,2,1.080,ACTIVE,213.29,347.46,59.986,1497465903,"201051344000917","219011344069620",28.86,27.30,0,333.93,367.60,31.6,28.6,0.252,732695.8,732695.8,9864,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465926,2103092.00
06/14/2017 14:45,2,1.090,ACTIVE,213.06,346.86,59.981,1497465903,"201051344001145","219011344069620",28.88,24.30,0,334.24,368.20,31.9,28.9,0.247,740726.5,740726.5,9856,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465927,2103093.00
06/14/2017 14:45,2,1.109,ACTIVE,213.29,347.16,59.933,1497465903,"201051344000651","219011344069620",28.47,27.00,0,334.54,368.50,32.0,29.0,0.252,729230.7,729230.7,9866,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465928,2103094.00
06/14/2017 14:45,2,0.707,ACTIVE,212.38,409.38,59.965,1497465903,"274151322000068","219011344069620",38.49,32.40,0,333.03,440.64,27.5,24.6,0.177,815412.6,815412.6,10066,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465930,2103095.00
06/14/2017 14:45,2,1.135,ACTIVE,212.83,346.56,59.954,1497465903,"201051344001135","219011344069620",28.27,27.00,0,333.63,367.60,32.5,29.5,0.252,724672.7,724672.7,9852,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465931,2103096.00
06/14/2017 14:45,2,1.090,ACTIVE,212.83,345.66,59.981,1497465903,"201051344000594","219011344069620",29.14,25.30,0,331.83,367.30,32.2,29.1,0.256,743649.6,743649.6,9856,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465932,2103097.00
06/14/2017 14:45,2,1.092,ACTIVE,213.29,347.16,59.933,1497465903,"201051344001203","219011344069620",28.55,25.50,0,334.54,369.40,31.6,28.6,0.247,734024.2,734024.2,9891,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465933,2103098.00
06/14/2017 14:45,2,1.029,ACTIVE,211.93,345.66,59.991,1497465903,"274151322000054","219011344069620",27.77,31.80,0,330.63,358.58,28.9,26.0,0.190,959268.4,959268.4,9789,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465934,2103099.00
06/14/2017 14:45,2,1.096,ACTIVE,213.51,345.96,59.986,1497465903,"201051344000867","219011344069620",28.43,26.80,0,333.33,367.00,31.6,28.6,0.243,727828.5,727828.5,9885,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465935,2103100.00
06/14/2017 14:45,2,1.043,ACTIVE,213.29,347.16,60.012,1497465903,"201051344001093","219011344069620",28.94,25.50,0,335.14,367.60,30.6,27.6,0.234,732527.6,732527.6,9880,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465936,2103101.00
06/14/2017 14:45,2,1.053,ACTIVE,213.51,346.26,59.981,1497465903,"201051344000900","219011344069620",28.67,25.50,0,333.63,367.60,30.6,27.6,0.243,749302.2,749302.2,9861,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465937,2103102.00
06/14/2017 14:45,2,1.031,ACTIVE,213.29,345.36,59.975,1497465903,"201051344000648","219011344069620",29.02,25.80,0,334.24,367.60,30.4,27.4,0.243,737794.5,737794.5,9851,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465938,2103103.00
06/14/2017 14:45,2,1.064,ACTIVE,213.51,346.56,59.981,1497465903,"201051344000569","219011344069620",28.51,26.80,0,333.63,367.60,30.8,27.8,0.239,751485.6,751485.6,9836,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465938,2103104.00
06/14/2017 14:45,2,1.064,ACTIVE,213.74,345.36,59.981,1497465903,"201051344000983","219011344069620",28.77,26.50,0,333.03,367.60,31.1,28.1,0.247,742041.0,742041.0,9858,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465939,2103105.00
06/14/2017 14:45,2,1.047,ACTIVE,213.29,345.96,59.986,1497465903,"201051344001158","219011344069620",28.51,25.50,0,333.93,367.30,30.2,27.3,0.243,727166.9,727166.9,9864,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465940,2103106.00
06/14/2017 14:45,2,1.023,ACTIVE,213.74,347.46,59.975,1497465903,"201051344000576","219011344069620",28.45,25.50,0,332.73,367.90,29.5,26.5,0.239,741690.3,741690.3,9859,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465941,2103107.00
06/14/2017 14:45,2,0.992,ACTIVE,211.70,341.75,59.970,1497465903,"274151322000087","219011344069620",27.81,36.50,0,330.93,357.68,27.9,25.0,0.177,932697.8,932697.8,9951,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465943,2103108.00
06/14/2017 14:45,2,0.961,ACTIVE,211.70,340.85,59.970,1497465903,"274151322000088","219011344069620",27.91,30.80,0,331.23,358.28,27.1,24.3,0.186,942102.0,942102.0,9805,0,0,0,L,1151911521,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497465943,2103109.00
06/14/2017 15:00,2,1.453,ACTIVE,214.41,350.77,59.981,1497466804,"201051344000645","219011344069620",28.88,25.80,0,335.14,370.90,42.5,39.1,0.349,740663.5,740663.5,9848,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466805,2103110.00
06/14/2017 15:00,2,1.393,ACTIVE,212.16,344.76,59.981,1497466804,"274151322000085","219011344069620",27.95,29.80,0,333.93,360.38,39.4,36.1,0.256,955267.7,955267.7,9798,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466806,2103111.00
06/14/2017 15:00,2,1.488,ACTIVE,214.41,352.57,59.986,1497466804,"201051344000633","219011344069620",28.53,25.00,0,333.03,372.11,43.0,39.6,0.354,727317.6,727317.6,9890,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466807,2103112.00
06/14/2017 15:00,2,1.465,ACTIVE,214.41,351.07,59.986,1497466804,"201051344000469","219011344069620",29.08,24.00,0,334.24,371.21,43.1,39.7,0.362,730480.1,730480.1,9864,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466808,2103113.00
06/14/2017 15:00,2,1.467,ACTIVE,212.61,349.86,59.975,1497466804,"201051344000646","219011344069620",28.90,24.80,0,333.03,369.70,43.0,39.6,0.358,726054.1,726054.1,9863,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466808,2103114.00
06/14/2017 15:00,2,1.441,ACTIVE,212.16,349.26,60.018,1497466804,"274151322000052","219011344069620",28.19,30.30,0,333.33,360.99,41.2,37.8,0.283,992499.6,992499.6,9802,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466809,2103115.00
06/14/2017 15:00,2,1.510,ACTIVE,213.74,350.17,59.986,1497466804,"201051344000585","219011344069620",28.80,25.30,0,335.44,370.00,44.1,40.6,0.354,738261.6,738261.6,9863,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466810,2103116.00
06/14/2017 15:00,2,1.420,ACTIVE,212.83,348.36,59.981,1497466804,"201051344001230","219011344069620",29.12,23.30,0,333.33,367.60,41.9,38.5,0.340,730732.7,730732.7,9868,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466811,2103117.00
06/14/2017 15:00,2,1.445,ACTIVE,213.74,350.47,59.986,1497466804,"201051344000582","219011344069620",28.75,25.30,0,334.54,370.30,42.1,38.7,0.345,720200.0,720200.0,9855,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466812,2103118.00
06/14/2017 15:00,2,1.480,ACTIVE,213.06,349.86,59.996,1497466804,"201051344000955","219011344069620",29.00,25.00,0,334.24,369.40,43.6,40.1,0.354,739440.1,739440.1,9873,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466813,2103119.00
06/14/2017 15:00,2,0.900,ACTIVE,212.38,418.39,59.991,1497466804,"274151322000094","219011344069620",39.26,29.50,0,332.13,436.13,36.4,33.2,0.252,814933.0,814933.0,10052,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466814,2103120.00
06/14/2017 15:00,2,1.498,ACTIVE,213.96,350.77,59.986,1497466804,"201051344000579","219011344069620",29.18,24.50,0,333.93,371.51,44.3,40.9,0.358,748686.2,748686.2,9854,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466815,2103121.00
06/14/2017 15:00,2,1.477,ACTIVE,213.29,349.26,59.996,1497466804,"201051344000890","219011344069620",29.14,23.80,0,334.54,369.40,43.7,40.2,0.340,733413.2,733413.2,9865,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466816,2103122.00
06/14/2017 15:00,2,1.469,ACTIVE,213.29,349.26,59.975,1497466804,"201051344000438","219011344069620",29.10,24.30,0,334.54,370.30,43.4,39.9,0.354,736109.4,736109.4,9859,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466817,2103123.00
06/14/2017 15:00,2,1.488,ACTIVE,213.29,345.66,59.986,1497466804,"201051344000417","219011344069620",18.89,24.00,0,334.84,359.18,28.4,25.5,0.230,673911.5,673911.5,9890,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466818,2103124.00
06/14/2017 15:00,2,1.408,ACTIVE,212.16,352.27,60.012,1497466804,"274151322000083","219011344069620",28.43,28.30,0,333.33,360.69,40.6,37.3,0.296,982448.3,982448.3,9805,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466819,2103125.00
06/14/2017 15:00,2,1.484,ACTIVE,213.29,353.47,59.991,1497466804,"274151322000076","219011344069620",29.30,30.00,0,334.54,363.09,44.0,40.6,0.309,1047985.0,1047985.0,9795,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466820,2103126.00
06/14/2017 15:00,2,1.506,ACTIVE,213.51,350.17,59.991,1497466804,"201051344000868","219011344069620",28.39,24.50,0,333.33,370.30,43.3,39.9,0.345,728957.5,728957.5,9867,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466821,2103127.00
06/14/2017 15:00,2,1.469,ACTIVE,211.93,351.67,59.975,1497466804,"274151322000095","219011344069620",29.06,27.50,0,333.03,361.89,43.2,39.8,0.296,1037829.1,1037829.1,9810,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466821,2103128.00
06/14/2017 15:00,2,1.463,ACTIVE,214.19,348.66,60.002,1497466804,"201051344000988","219011344069620",19.00,24.50,0,333.63,362.49,28.2,25.3,0.230,646220.2,646220.2,9875,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466822,2103129.00
06/14/2017 15:00,2,1.475,ACTIVE,213.06,349.26,59.991,1497466804,"201051344001025","219011344069620",29.16,25.30,0,334.24,370.60,43.6,40.2,0.345,735758.5,735758.5,9875,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466823,2103130.00
06/14/2017 15:00,2,1.465,ACTIVE,213.96,350.17,59.986,1497466804,"201051344000458","219011344069620",28.80,26.00,0,335.14,371.21,42.8,39.3,0.358,740821.1,740821.1,9846,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466824,2103131.00
06/14/2017 15:00,2,1.459,ACTIVE,214.87,352.27,60.034,1497466804,"201051344000853","219011344069620",29.14,25.30,0,336.04,372.71,43.0,39.6,0.354,741579.8,741579.8,9858,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466825,2103132.00
06/14/2017 15:00,2,1.449,ACTIVE,213.29,350.17,59.991,1497466804,"201051344000685","219011344069620",28.61,23.50,0,334.24,370.00,42.0,38.7,0.362,736112.6,736112.6,9878,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466826,2103133.00
06/14/2017 15:00,2,1.436,ACTIVE,213.29,350.17,59.996,1497466804,"201051344000917","219011344069620",28.59,26.30,0,332.73,369.40,41.6,38.2,0.336,732703.7,732703.7,9865,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466827,2103134.00
06/14/2017 15:00,2,1.439,ACTIVE,213.51,350.47,59.991,1497466804,"201051344001145","219011344069620",28.96,23.50,0,335.74,369.70,42.3,38.9,0.336,740734.5,740734.5,9857,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466828,2103135.00
06/14/2017 15:00,2,1.475,ACTIVE,213.51,350.47,59.986,1497466804,"201051344000651","219011344069620",28.71,25.80,0,334.84,370.60,42.9,39.5,0.349,729238.8,729238.8,9867,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466829,2103136.00
06/14/2017 15:00,2,1.369,ACTIVE,211.93,348.66,60.002,1497466804,"274151322000088","219011344069620",28.37,29.50,0,332.73,360.08,39.3,36.0,0.256,942109.2,942109.2,9806,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466830,2103137.00
06/14/2017 15:00,2,0.924,ACTIVE,212.83,424.71,59.986,1497466804,"274151322000068","219011344069620",39.70,31.80,0,332.43,439.13,37.2,34.0,0.239,815419.6,815419.6,10067,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466830,2103138.00
06/14/2017 15:00,2,1.500,ACTIVE,213.06,349.56,59.991,1497466804,"201051344001135","219011344069620",28.65,26.00,0,335.14,370.00,43.6,40.1,0.345,724681.1,724681.1,9853,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466831,2103139.00
06/14/2017 15:00,2,1.473,ACTIVE,213.51,350.17,59.938,1497466804,"201051344000594","219011344069620",29.22,24.50,0,332.13,370.30,43.6,40.2,0.349,743657.9,743657.9,9857,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466832,2103140.00
06/14/2017 15:00,2,1.477,ACTIVE,213.51,349.56,60.007,1497466804,"201051344001203","219011344069620",28.75,24.50,0,335.14,370.90,43.0,39.6,0.349,734032.4,734032.4,9892,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466833,2103141.00
06/14/2017 15:00,2,1.393,ACTIVE,212.16,345.06,59.991,1497466804,"274151322000054","219011344069620",28.07,30.50,0,333.03,360.99,39.6,36.3,0.261,959275.9,959275.9,9790,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466834,2103142.00
06/14/2017 15:00,2,1.486,ACTIVE,213.96,349.86,60.028,1497466804,"201051344000867","219011344069620",28.82,25.50,0,333.93,370.00,43.4,39.9,0.349,727836.8,727836.8,9886,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466835,2103143.00
06/14/2017 15:00,2,1.436,ACTIVE,213.51,350.47,59.991,1497466804,"201051344001093","219011344069620",28.98,24.80,0,333.63,369.40,42.1,38.7,0.331,732535.7,732535.7,9881,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466836,2103144.00
06/14/2017 15:00,2,1.457,ACTIVE,214.19,350.77,59.996,1497466804,"201051344000900","219011344069620",28.96,24.80,0,333.63,370.90,42.8,39.4,0.345,749310.3,749310.3,9862,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466837,2103145.00
06/14/2017 15:00,2,1.459,ACTIVE,213.96,350.17,59.991,1497466804,"201051344000648","219011344069620",28.73,24.80,0,334.24,371.51,42.5,39.0,0.349,737802.6,737802.6,9852,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466838,2103146.00
06/14/2017 15:00,2,1.469,ACTIVE,214.19,351.07,59.996,1497466804,"201051344000569","219011344069620",28.84,25.50,0,333.93,371.21,43.0,39.5,0.345,751493.8,751493.8,9837,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466839,2103147.00
06/14/2017 15:00,2,1.479,ACTIVE,214.41,350.77,60.023,1497466804,"201051344000983","219011344069620",28.90,25.80,0,333.63,370.60,43.3,39.9,0.354,742049.3,742049.3,9859,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466840,2103148.00
06/14/2017 15:00,2,1.457,ACTIVE,214.19,350.17,59.975,1497466804,"201051344001158","219011344069620",28.88,24.80,0,332.73,370.90,42.6,39.2,0.349,727175.1,727175.1,9865,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466841,2103149.00
06/14/2017 15:00,2,1.436,ACTIVE,214.41,351.97,59.991,1497466804,"201051344000576","219011344069620",28.90,24.80,0,334.54,371.21,42.0,38.6,0.349,741698.4,741698.4,9860,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466841,2103150.00
06/14/2017 15:00,2,1.385,ACTIVE,212.38,348.06,59.991,1497466804,"274151322000087","219011344069620",28.21,35.00,0,333.33,360.08,39.5,36.2,0.252,932705.3,932705.3,9952,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497466842,2103151.00
06/14/2017 15:15,2,1.094,ACTIVE,214.41,347.46,59.959,1497467704,"201051344000645","219011344069620",28.27,25.30,0,336.04,369.70,31.4,28.3,0.247,740670.6,740670.6,9849,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467705,2103152.00
06/14/2017 15:15,2,1.025,ACTIVE,212.61,348.36,59.922,1497467704,"274151322000085","219011344069620",27.75,28.50,0,334.84,358.88,28.8,25.9,0.190,955274.2,955274.2,9799,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467706,2103153.00
06/14/2017 15:15,2,1.102,ACTIVE,213.96,348.06,59.954,1497467704,"201051344000633","219011344069620",28.63,24.50,0,334.84,370.90,31.9,28.9,0.265,727324.9,727324.9,9891,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467707,2103154.00
06/14/2017 15:15,2,1.096,ACTIVE,214.19,347.46,59.912,1497467704,"201051344000469","219011344069620",28.75,24.00,0,334.54,370.60,31.9,28.9,0.265,730487.4,730487.4,9865,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467708,2103155.00
06/14/2017 15:15,2,1.105,ACTIVE,213.29,346.86,59.922,1497467704,"201051344000646","219011344069620",28.39,24.00,0,332.73,368.50,31.8,28.8,0.247,726061.3,726061.3,9864,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467709,2103156.00
06/14/2017 15:15,2,1.055,ACTIVE,212.16,347.76,59.970,1497467704,"274151322000052","219011344069620",28.23,29.30,0,333.33,359.48,30.2,27.3,0.194,992506.5,992506.5,9803,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467710,2103157.00
06/14/2017 15:15,2,1.146,ACTIVE,213.74,347.76,59.938,1497467704,"201051344000585","219011344069620",28.33,24.80,0,335.14,368.50,32.9,29.9,0.256,738269.1,738269.1,9864,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467711,2103158.00
06/14/2017 15:15,2,1.051,ACTIVE,213.51,346.26,59.959,1497467704,"201051344001230","219011344069620",28.80,23.00,0,331.23,367.30,30.7,27.7,0.247,730739.7,730739.7,9869,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467711,2103159.00
06/14/2017 15:15,2,1.078,ACTIVE,214.19,347.76,59.996,1497467704,"201051344000582","219011344069620",28.33,24.80,0,334.84,369.10,30.9,27.9,0.234,720207.0,720207.0,9856,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467712,2103160.00
06/14/2017 15:15,2,1.102,ACTIVE,213.06,345.66,59.959,1497467704,"201051344000955","219011344069620",28.86,24.50,0,333.03,367.30,32.2,29.1,0.256,739447.4,739447.4,9874,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467713,2103161.00
06/14/2017 15:15,2,0.684,ACTIVE,212.38,407.27,59.933,1497467704,"274151322000094","219011344069620",37.99,29.00,0,332.43,437.03,26.5,23.7,0.181,814938.9,814938.9,10053,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467714,2103162.00
06/14/2017 15:15,2,1.143,ACTIVE,213.74,347.16,59.954,1497467704,"201051344000579","219011344069620",28.65,24.30,0,335.74,370.30,33.1,30.1,0.252,748693.7,748693.7,9855,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467715,2103163.00
06/14/2017 15:15,2,1.104,ACTIVE,213.29,346.26,59.965,1497467704,"201051344000890","219011344069620",28.90,23.30,0,333.63,368.80,32.3,29.3,0.243,733420.6,733420.6,9866,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467716,2103164.00
06/14/2017 15:15,2,1.074,ACTIVE,213.96,347.46,59.965,1497467704,"201051344000438","219011344069620",29.32,23.80,0,334.84,369.40,31.9,28.9,0.256,736116.6,736116.6,9860,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467717,2103165.00
06/14/2017 15:15,2,1.129,ACTIVE,213.51,344.15,59.917,1497467704,"201051344000417","219011344069620",18.43,23.50,0,333.93,359.78,21.1,18.4,0.159,673916.1,673916.1,9891,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467718,2103166.00
06/14/2017 15:15,2,1.037,ACTIVE,212.16,346.56,59.944,1497467704,"274151322000083","219011344069620",28.31,27.30,0,334.54,359.18,29.7,26.8,0.208,982455.0,982455.0,9806,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467719,2103167.00
06/14/2017 15:15,2,1.104,ACTIVE,213.06,343.25,59.965,1497467704,"274151322000076","219011344069620",28.78,29.00,0,335.44,361.59,32.1,29.1,0.212,1047992.3,1047992.3,9796,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467720,2103168.00
06/14/2017 15:15,2,1.127,ACTIVE,213.51,346.86,59.954,1497467704,"201051344000868","219011344069620",28.33,24.30,0,334.24,370.00,32.4,29.3,0.252,728964.8,728964.8,9868,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467720,2103169.00
06/14/2017 15:15,2,1.088,ACTIVE,211.93,343.25,59.954,1497467704,"274151322000095","219011344069620",28.65,26.80,0,333.93,360.08,31.6,28.6,0.203,1037836.3,1037836.3,9811,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467721,2103170.00
06/14/2017 15:15,2,1.086,ACTIVE,213.96,345.96,59.991,1497467704,"201051344000988","219011344069620",18.91,24.30,0,335.74,361.89,20.8,18.2,0.164,646224.7,646224.7,9876,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467723,2103171.00
06/14/2017 15:15,2,1.113,ACTIVE,213.51,346.56,59.954,1497467704,"201051344001025","219011344069620",28.75,24.80,0,334.54,368.80,32.5,29.4,0.252,735765.8,735765.8,9876,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467724,2103172.00
06/14/2017 15:15,2,1.104,ACTIVE,213.96,347.16,59.986,1497467704,"201051344000458","219011344069620",28.29,25.50,0,335.44,370.30,31.7,28.6,0.261,740828.3,740828.3,9847,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467725,2103173.00
06/14/2017 15:15,2,1.100,ACTIVE,214.64,348.66,59.981,1497467704,"201051344000853","219011344069620",28.73,25.00,0,336.94,371.51,32.0,29.0,0.256,741587.0,741587.0,9859,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467726,2103174.00
06/14/2017 15:15,2,1.066,ACTIVE,213.96,348.06,59.959,1497467704,"201051344000685","219011344069620",28.61,23.00,0,334.54,369.70,30.9,27.9,0.256,736119.6,736119.6,9879,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467726,2103175.00
06/14/2017 15:15,2,1.043,ACTIVE,213.74,347.46,59.965,1497467704,"201051344000917","219011344069620",28.96,25.80,0,332.73,369.10,30.6,27.6,0.239,732710.6,732710.6,9866,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467727,2103176.00
06/14/2017 15:15,2,1.057,ACTIVE,213.74,347.16,60.007,1497467704,"201051344001145","219011344069620",28.96,23.50,0,335.14,368.20,31.1,28.0,0.239,740741.5,740741.5,9858,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467728,2103177.00
