ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 15:15,2,1.090,ACTIVE,213.74,347.46,59.965,1497467704,"201051344000651","219011344069620",28.65,25.30,0,335.44,369.40,31.6,28.6,0.247,729245.9,729245.9,9868,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467729,2103178.00
06/14/2017 15:15,2,1.018,ACTIVE,212.61,342.65,59.959,1497467704,"274151322000088","219011344069620",27.79,28.80,0,334.24,358.88,28.6,25.7,0.190,942115.6,942115.6,9807,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467730,2103179.00
06/14/2017 15:15,2,0.709,ACTIVE,212.83,412.68,59.959,1497467704,"274151322000068","219011344069620",38.41,31.00,0,333.03,435.53,27.6,24.7,0.172,815425.7,815425.7,10068,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467731,2103180.00
06/14/2017 15:15,2,1.131,ACTIVE,213.29,346.26,59.965,1497467704,"201051344001135","219011344069620",28.45,25.50,0,334.24,368.20,32.6,29.6,0.256,724688.4,724688.4,9854,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467732,2103181.00
06/14/2017 15:15,2,1.094,ACTIVE,213.74,346.56,59.986,1497467704,"201051344000594","219011344069620",29.28,24.30,0,333.63,370.00,32.5,29.4,0.256,743665.2,743665.2,9858,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467733,2103182.00
06/14/2017 15:15,2,1.088,ACTIVE,213.96,346.56,59.965,1497467704,"201051344001203","219011344069620",28.90,24.00,0,335.44,369.40,31.9,28.8,0.252,734039.6,734039.6,9893,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467734,2103183.00
06/14/2017 15:15,2,1.039,ACTIVE,212.16,342.65,59.954,1497467704,"274151322000054","219011344069620",27.73,29.50,0,334.24,359.18,29.1,26.2,0.203,959282.4,959282.4,9791,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467735,2103184.00
06/14/2017 15:15,2,1.119,ACTIVE,214.19,346.56,59.959,1497467704,"201051344000867","219011344069620",28.53,25.30,0,333.93,369.70,32.4,29.4,0.252,727844.0,727844.0,9887,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467736,2103185.00
06/14/2017 15:15,2,1.074,ACTIVE,213.74,347.16,59.986,1497467704,"201051344001093","219011344069620",28.57,24.50,0,334.84,367.90,31.1,28.1,0.239,732542.6,732542.6,9882,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467737,2103186.00
06/14/2017 15:15,2,1.092,ACTIVE,213.74,346.56,59.965,1497467704,"201051344000900","219011344069620",28.71,24.50,0,334.84,369.40,31.8,28.7,0.256,749317.4,749317.4,9863,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467738,2103187.00
06/14/2017 15:15,2,1.098,ACTIVE,214.19,346.86,59.965,1497467704,"201051344000648","219011344069620",28.39,24.30,0,335.14,369.40,31.6,28.6,0.252,737809.7,737809.7,9853,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467739,2103188.00
06/14/2017 15:15,2,1.107,ACTIVE,213.96,347.16,59.991,1497467704,"201051344000569","219011344069620",28.67,25.00,0,336.04,369.40,32.2,29.2,0.256,751501.0,751501.0,9838,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467740,2103189.00
06/14/2017 15:15,2,1.113,ACTIVE,213.96,347.16,59.954,1497467704,"201051344000983","219011344069620",28.77,25.30,0,334.54,369.70,32.5,29.4,0.265,742056.6,742056.6,9860,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467740,2103190.00
06/14/2017 15:15,2,1.117,ACTIVE,213.96,347.16,59.933,1497467704,"201051344001158","219011344069620",28.07,24.30,0,335.74,370.00,31.8,28.8,0.261,727182.2,727182.2,9866,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467741,2103191.00
06/14/2017 15:15,2,1.074,ACTIVE,214.41,348.66,59.970,1497467704,"201051344000576","219011344069620",28.73,24.30,0,335.74,370.60,31.3,28.3,0.252,741705.4,741705.4,9861,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467742,2103192.00
06/14/2017 15:15,2,1.037,ACTIVE,212.61,345.36,59.938,1497467704,"274151322000087","219011344069620",27.77,34.00,0,334.24,358.58,29.2,26.2,0.181,932711.8,932711.8,9953,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497467743,2103193.00
06/14/2017 15:30,2,1.229,ACTIVE,214.87,348.66,59.981,1497468603,"201051344000645","219011344069620",28.57,25.00,0,334.84,363.09,35.6,32.4,0.287,740676.7,740676.7,9850,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468604,2103194.00
06/14/2017 15:30,2,1.154,ACTIVE,212.61,348.06,59.981,1497468603,"274151322000085","219011344069620",27.75,28.00,0,331.83,354.97,32.5,29.4,0.217,955279.7,955279.7,9800,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468605,2103195.00
06/14/2017 15:30,2,1.242,ACTIVE,214.41,349.56,59.981,1497468603,"201051344000633","219011344069620",28.73,24.50,0,333.33,363.99,36.1,33.0,0.292,727331.1,727331.1,9892,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468606,2103196.00
06/14/2017 15:30,2,1.236,ACTIVE,214.41,348.66,59.975,1497468603,"201051344000469","219011344069620",28.90,23.50,0,334.54,363.39,36.2,33.0,0.301,730493.6,730493.6,9866,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468607,2103197.00
06/14/2017 15:30,2,1.223,ACTIVE,213.74,348.96,59.996,1497468603,"201051344000646","219011344069620",29.00,24.00,0,333.33,363.09,36.0,32.8,0.292,726067.5,726067.5,9865,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468608,2103198.00
06/14/2017 15:30,2,1.180,ACTIVE,212.16,347.46,59.965,1497468603,"274151322000052","219011344069620",28.65,28.80,0,330.93,356.18,34.2,31.1,0.234,992512.3,992512.3,9804,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468608,2103199.00
06/14/2017 15:30,2,1.273,ACTIVE,214.19,349.86,59.991,1497468603,"201051344000585","219011344069620",28.84,24.50,0,333.63,363.69,37.2,34.0,0.292,738275.5,738275.5,9865,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468609,2103200.00
06/14/2017 15:30,2,1.186,ACTIVE,213.96,347.16,59.996,1497468603,"201051344001230","219011344069620",28.92,23.00,0,333.33,360.69,34.8,31.6,0.274,730745.6,730745.6,9870,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468610,2103201.00
06/14/2017 15:30,2,1.213,ACTIVE,214.19,348.96,59.975,1497468603,"201051344000582","219011344069620",28.61,24.50,0,335.14,363.69,35.1,32.0,0.278,720213.0,720213.0,9857,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468611,2103202.00
06/14/2017 15:30,2,1.258,ACTIVE,213.51,348.06,59.975,1497468603,"201051344000955","219011344069620",28.63,24.30,0,332.73,362.49,36.5,33.3,0.301,739453.7,739453.7,9875,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468612,2103203.00
06/14/2017 15:30,2,0.715,ACTIVE,212.61,427.11,59.965,1497468603,"274151322000094","219011344069620",40.22,28.80,0,336.04,440.34,29.8,26.8,0.199,814943.9,814943.9,10054,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468613,2103204.00
06/14/2017 15:30,2,1.254,ACTIVE,214.19,348.06,60.023,1497468603,"201051344000579","219011344069620",29.38,24.00,0,334.84,363.39,37.3,34.1,0.292,748700.2,748700.2,9856,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468614,2103205.00
06/14/2017 15:30,2,1.258,ACTIVE,213.51,347.76,59.981,1497468603,"201051344000890","219011344069620",28.75,23.00,0,333.63,363.09,36.6,33.4,0.283,733426.9,733426.9,9867,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468615,2103206.00
06/14/2017 15:30,2,1.229,ACTIVE,214.19,348.66,59.996,1497468603,"201051344000438","219011344069620",29.12,23.50,0,335.14,363.99,36.2,33.0,0.292,736122.9,736122.9,9861,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468616,2103207.00
06/14/2017 15:30,2,1.279,ACTIVE,213.96,345.06,59.981,1497468603,"201051344000417","219011344069620",18.35,23.50,0,334.24,355.28,23.8,21.1,0.190,673920.0,673920.0,9892,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468617,2103208.00
06/14/2017 15:30,2,1.176,ACTIVE,212.38,348.36,59.965,1497468603,"274151322000083","219011344069620",28.35,26.80,0,331.53,355.58,33.8,30.7,0.230,982460.7,982460.7,9807,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468618,2103209.00
06/14/2017 15:30,2,1.252,ACTIVE,213.51,350.77,60.012,1497468603,"274151322000076","219011344069620",28.90,28.50,0,335.44,357.38,36.7,33.5,0.252,1047998.5,1047998.5,9797,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468618,2103210.00
06/14/2017 15:30,2,1.291,ACTIVE,213.96,347.46,60.023,1497468603,"201051344000868","219011344069620",27.97,24.00,0,334.54,362.79,36.6,33.4,0.292,728971.1,728971.1,9869,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468619,2103211.00
06/14/2017 15:30,2,1.232,ACTIVE,212.16,345.66,60.023,1497468603,"274151322000095","219011344069620",28.86,26.30,0,333.93,356.48,36.0,32.8,0.243,1037842.3,1037842.3,9812,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468620,2103212.00
06/14/2017 15:30,2,1.273,ACTIVE,214.19,346.86,59.991,1497468603,"201051344000988","219011344069620",18.41,24.30,0,334.54,357.08,23.8,21.0,0.203,646228.6,646228.6,9877,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468621,2103213.00
06/14/2017 15:30,2,1.262,ACTIVE,213.74,348.36,59.986,1497468603,"201051344001025","219011344069620",28.75,24.50,0,333.93,363.69,36.8,33.5,0.287,735772.1,735772.1,9877,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468622,2103214.00
06/14/2017 15:30,2,1.242,ACTIVE,214.19,347.76,59.991,1497468603,"201051344000458","219011344069620",28.73,25.30,0,334.84,363.39,36.2,33.0,0.301,740834.4,740834.4,9848,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468623,2103215.00
06/14/2017 15:30,2,1.246,ACTIVE,215.09,350.17,59.959,1497468603,"201051344000853","219011344069620",28.82,24.50,0,336.94,364.89,36.5,33.3,0.296,741593.2,741593.2,9860,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468624,2103216.00
06/14/2017 15:30,2,1.215,ACTIVE,214.19,348.96,59.996,1497468603,"201051344000685","219011344069620",28.59,23.00,0,335.14,363.39,35.2,32.1,0.296,736125.5,736125.5,9880,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468625,2103217.00
06/14/2017 15:30,2,1.180,ACTIVE,213.96,349.26,59.981,1497468603,"201051344000917","219011344069620",29.02,25.50,0,333.33,362.79,34.8,31.6,0.274,732716.5,732716.5,9867,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468626,2103218.00
06/14/2017 15:30,2,1.199,ACTIVE,214.19,348.66,59.991,1497468603,"201051344001145","219011344069620",28.90,23.30,0,334.84,362.79,35.2,32.0,0.274,740747.5,740747.5,9859,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468627,2103219.00
06/14/2017 15:30,2,1.234,ACTIVE,214.19,348.96,59.996,1497468603,"201051344000651","219011344069620",28.84,24.80,0,335.14,363.99,36.1,32.9,0.287,729252.0,729252.0,9869,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468627,2103220.00
06/14/2017 15:30,2,1.164,ACTIVE,211.93,340.55,59.986,1497468603,"274151322000088","219011344069620",27.79,28.00,0,330.93,354.97,32.8,29.7,0.212,942121.1,942121.1,9808,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468628,2103221.00
06/14/2017 15:30,2,0.785,ACTIVE,213.06,419.30,59.975,1497468603,"274151322000068","219011344069620",39.34,30.50,0,336.04,430.12,31.3,28.3,0.203,815430.9,815430.9,10069,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468629,2103222.00
06/14/2017 15:30,2,1.264,ACTIVE,213.74,348.06,59.996,1497468603,"201051344001135","219011344069620",28.96,25.00,0,334.54,362.79,37.0,33.8,0.292,724694.8,724694.8,9855,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468630,2103223.00
06/14/2017 15:30,2,1.266,ACTIVE,213.74,347.46,59.991,1497468603,"201051344000594","219011344069620",28.82,24.00,0,333.63,363.09,37.0,33.8,0.296,743671.6,743671.6,9859,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468631,2103224.00
06/14/2017 15:30,2,1.246,ACTIVE,214.19,348.36,59.975,1497468603,"201051344001203","219011344069620",28.86,24.00,0,334.54,364.59,36.4,33.2,0.296,734045.8,734045.8,9894,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468632,2103225.00
06/14/2017 15:30,2,1.186,ACTIVE,212.38,341.45,59.981,1497468603,"274151322000054","219011344069620",27.73,29.00,0,330.93,355.88,33.4,30.3,0.221,959287.9,959287.9,9792,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468633,2103226.00
06/14/2017 15:30,2,1.277,ACTIVE,214.19,347.76,59.975,1497468603,"201051344000867","219011344069620",28.51,25.00,0,333.93,362.79,36.9,33.7,0.278,727850.4,727850.4,9888,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468634,2103227.00
06/14/2017 15:30,2,1.219,ACTIVE,214.19,349.86,59.986,1497468603,"201051344001093","219011344069620",28.61,24.30,0,335.14,363.09,35.3,32.2,0.274,732548.7,732548.7,9883,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468635,2103228.00
06/14/2017 15:30,2,1.223,ACTIVE,214.19,348.96,59.991,1497468603,"201051344000900","219011344069620",29.28,24.30,0,334.84,363.09,36.3,33.1,0.292,749323.5,749323.5,9864,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468636,2103229.00
06/14/2017 15:30,2,1.258,ACTIVE,214.41,348.06,60.039,1497468603,"201051344000648","219011344069620",28.33,24.00,0,334.84,363.69,36.1,32.9,0.287,737815.9,737815.9,9854,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468636,2103230.00
06/14/2017 15:30,2,1.254,ACTIVE,214.41,348.66,60.034,1497468603,"201051344000569","219011344069620",28.82,24.80,0,334.84,363.69,36.7,33.5,0.301,751507.3,751507.3,9839,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468637,2103231.00
06/14/2017 15:30,2,1.270,ACTIVE,214.41,348.66,59.975,1497468603,"201051344000983","219011344069620",28.86,25.00,0,334.54,363.39,37.1,33.9,0.301,742063.0,742063.0,9861,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468638,2103232.00
06/14/2017 15:30,2,1.254,ACTIVE,214.19,348.36,59.991,1497468603,"201051344001158","219011344069620",28.75,24.30,0,334.54,363.39,36.5,33.3,0.292,727188.4,727188.4,9867,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468639,2103233.00
06/14/2017 15:30,2,1.227,ACTIVE,214.41,348.96,59.991,1497468603,"201051344000576","219011344069620",28.94,24.00,0,335.74,363.99,36.0,32.8,0.292,741711.4,741711.4,9862,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468640,2103234.00
06/14/2017 15:30,2,1.160,ACTIVE,212.38,341.45,59.991,1497468603,"274151322000087","219011344069620",28.31,32.80,0,330.63,355.28,33.3,30.2,0.199,932717.4,932717.4,9954,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497468641,2103235.00
06/14/2017 15:45,2,2.795,ACTIVE,216.67,351.07,59.975,1497469504,"201051344000645","219011344069620",29.10,26.00,0,336.04,399.16,82.4,77.6,0.376,740691.4,740691.4,9851,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469505,2103236.00
06/14/2017 15:45,2,2.629,ACTIVE,213.51,364.59,59.959,1497469504,"274151322000085","219011344069620",28.07,29.00,0,335.14,379.32,74.7,70.2,0.521,955293.2,955293.2,9801,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469506,2103237.00
06/14/2017 15:45,2,2.799,ACTIVE,216.67,352.27,59.965,1497469504,"201051344000633","219011344069620",29.28,25.50,0,322.81,399.46,83.0,78.2,0.389,727346.0,727346.0,9893,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469507,2103238.00
06/14/2017 15:45,2,2.799,ACTIVE,216.45,351.07,59.975,1497469504,"201051344000469","219011344069620",29.20,24.80,0,334.84,399.16,82.8,78.0,0.393,730508.5,730508.5,9867,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469508,2103239.00
06/14/2017 15:45,2,2.771,ACTIVE,215.09,349.26,59.970,1497469504,"201051344000646","219011344069620",29.28,25.00,0,333.33,397.35,82.2,77.5,0.384,726082.3,726082.3,9866,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469509,2103240.00
06/14/2017 15:45,2,2.676,ACTIVE,213.51,350.47,59.975,1497469504,"274151322000052","219011344069620",29.10,30.30,0,333.93,379.62,78.9,74.2,0.305,992526.5,992526.5,9805,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469510,2103241.00
06/14/2017 15:45,2,2.814,ACTIVE,216.22,350.77,59.986,1497469504,"201051344000585","219011344069620",29.48,26.30,0,322.21,397.66,84.0,79.1,0.384,738290.7,738290.7,9866,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469511,2103242.00
06/14/2017 15:45,2,2.713,ACTIVE,215.09,348.66,59.970,1497469504,"201051344001230","219011344069620",29.38,24.30,0,333.03,391.04,80.7,76.0,0.371,730760.2,730760.2,9871,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469512,2103243.00
06/14/2017 15:45,2,2.744,ACTIVE,216.22,350.77,59.970,1497469504,"201051344000582","219011344069620",29.24,25.30,0,334.84,398.86,81.3,76.6,0.376,720227.6,720227.6,9858,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469513,2103244.00
06/14/2017 15:45,2,2.789,ACTIVE,215.32,349.86,59.970,1497469504,"201051344000955","219011344069620",29.28,26.30,0,334.24,396.75,82.7,77.9,0.389,739468.7,739468.7,9876,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469514,2103245.00
06/14/2017 15:45,2,1.834,ACTIVE,213.74,414.19,59.975,1497469504,"274151322000094","219011344069620",38.05,29.30,0,334.24,458.97,70.5,66.1,0.482,814956.6,814956.6,10055,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469515,2103246.00
06/14/2017 15:45,2,2.832,ACTIVE,216.22,350.47,59.975,1497469504,"201051344000579","219011344069620",29.44,25.80,0,322.21,398.26,84.5,79.6,0.384,748715.5,748715.5,9857,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469516,2103247.00
06/14/2017 15:45,2,2.775,ACTIVE,215.32,350.17,59.970,1497469504,"201051344000890","219011344069620",29.54,24.50,0,320.41,396.45,83.0,78.2,0.376,733442.0,733442.0,9868,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469517,2103248.00
06/14/2017 15:45,2,2.781,ACTIVE,215.77,351.37,59.975,1497469504,"201051344000438","219011344069620",29.54,25.00,0,321.91,400.36,83.2,78.3,0.389,736137.9,736137.9,9862,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469518,2103249.00
06/14/2017 15:45,2,2.820,ACTIVE,215.32,354.97,59.975,1497469504,"201051344000417","219011344069620",18.89,23.80,0,334.24,379.92,54.0,50.2,0.460,673929.7,673929.7,9893,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469519,2103250.00
06/14/2017 15:45,2,2.705,ACTIVE,213.29,343.85,59.965,1497469504,"274151322000083","219011344069620",28.84,28.80,0,334.54,379.02,79.0,74.3,0.318,982474.9,982474.9,9808,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469520,2103251.00
06/14/2017 15:45,2,2.863,ACTIVE,214.41,349.26,59.970,1497469504,"274151322000076","219011344069620",29.48,31.50,0,328.82,380.22,85.4,80.5,0.331,1048013.9,1048013.9,9798,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469520,2103252.00
06/14/2017 15:45,2,2.855,ACTIVE,216.00,350.47,59.986,1497469504,"201051344000868","219011344069620",29.04,24.80,0,334.24,396.75,84.0,79.1,0.384,728986.2,728986.2,9870,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469521,2103253.00
06/14/2017 15:45,2,2.840,ACTIVE,213.29,347.46,59.965,1497469504,"274151322000095","219011344069620",29.44,29.00,0,327.92,379.62,84.6,79.8,0.314,1037857.5,1037857.5,9813,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469522,2103254.00
06/14/2017 15:45,2,2.855,ACTIVE,216.67,357.38,60.007,1497469504,"201051344000988","219011344069620",19.08,24.30,0,334.54,382.03,55.2,51.3,0.460,646238.3,646238.3,9878,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469523,2103255.00
06/14/2017 15:45,2,2.859,ACTIVE,215.54,349.56,59.954,1497469504,"201051344001025","219011344069620",29.28,26.50,0,321.31,398.26,84.8,79.9,0.384,735787.4,735787.4,9878,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469524,2103256.00
06/14/2017 15:45,2,2.848,ACTIVE,216.45,350.77,59.975,1497469504,"201051344000458","219011344069620",29.16,26.50,0,335.44,398.56,84.1,79.3,0.402,740849.4,740849.4,9849,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469525,2103257.00
06/14/2017 15:45,2,2.834,ACTIVE,217.13,351.97,59.975,1497469504,"201051344000853","219011344069620",29.40,26.00,0,334.84,396.15,84.4,79.6,0.398,741608.3,741608.3,9861,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469526,2103258.00
06/14/2017 15:45,2,2.807,ACTIVE,215.54,350.47,60.002,1497469504,"201051344000685","219011344069620",29.42,24.50,0,335.44,397.66,83.7,78.8,0.407,736140.4,736140.4,9881,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469527,2103259.00
06/14/2017 15:45,2,2.781,ACTIVE,215.77,350.77,59.965,1497469504,"201051344000917","219011344069620",29.38,27.00,0,334.84,397.96,82.7,77.9,0.376,732731.1,732731.1,9868,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469528,2103260.00
06/14/2017 15:45,2,2.803,ACTIVE,215.54,350.17,59.986,1497469504,"201051344001145","219011344069620",29.42,24.50,0,336.04,398.56,83.5,78.7,0.384,740762.3,740762.3,9860,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469529,2103261.00
06/14/2017 15:45,2,2.881,ACTIVE,216.00,350.77,59.970,1497469504,"201051344000651","219011344069620",29.20,26.00,0,335.44,399.16,85.2,80.3,0.393,729267.1,729267.1,9870,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469529,2103262.00
06/14/2017 15:45,2,2.725,ACTIVE,213.29,365.80,59.965,1497469504,"274151322000088","219011344069620",28.47,29.00,0,334.54,380.52,78.5,73.9,0.526,942135.0,942135.0,9809,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469530,2103263.00
06/14/2017 15:45,2,1.867,ACTIVE,214.41,423.50,59.981,1497469504,"274151322000068","219011344069620",39.26,31.30,0,336.04,458.67,74.9,70.4,0.499,815443.9,815443.9,10070,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469531,2103264.00
06/14/2017 15:45,2,2.906,ACTIVE,215.54,350.17,59.970,1497469504,"201051344001135","219011344069620",29.24,26.00,0,334.84,397.35,86.2,81.2,0.393,724710.1,724710.1,9856,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469532,2103265.00
06/14/2017 15:45,2,2.939,ACTIVE,215.77,351.37,59.954,1497469504,"201051344000594","219011344069620",29.34,25.50,0,320.71,393.15,87.3,82.4,0.398,743686.9,743686.9,9860,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469533,2103266.00
06/14/2017 15:45,2,2.902,ACTIVE,216.00,350.17,59.965,1497469504,"201051344001203","219011344069620",29.44,25.50,0,322.21,399.76,86.7,81.7,0.407,734061.0,734061.0,9895,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469534,2103267.00
06/14/2017 15:45,2,2.758,ACTIVE,213.96,349.86,59.970,1497469504,"274151322000054","219011344069620",28.55,29.80,0,334.24,381.12,79.8,75.0,0.539,959301.9,959301.9,9793,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469535,2103268.00
06/14/2017 15:45,2,2.928,ACTIVE,216.22,350.17,59.959,1497469504,"201051344000867","219011344069620",29.42,26.50,0,320.71,395.85,87.3,82.3,0.398,727865.7,727865.7,9889,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469536,2103269.00
06/14/2017 15:45,2,2.865,ACTIVE,216.00,351.37,59.954,1497469504,"201051344001093","219011344069620",29.36,25.80,0,335.44,398.26,85.2,80.4,0.389,732563.5,732563.5,9884,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469537,2103270.00
06/14/2017 15:45,2,2.951,ACTIVE,216.67,351.07,59.949,1497469504,"201051344000900","219011344069620",29.24,25.50,0,335.14,399.46,87.4,82.4,0.398,749338.8,749338.8,9865,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469538,2103271.00
06/14/2017 15:45,2,2.910,ACTIVE,216.45,350.77,59.981,1497469504,"201051344000648","219011344069620",29.32,25.00,0,334.54,398.56,86.5,81.5,0.402,737830.9,737830.9,9855,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469539,2103272.00
06/14/2017 15:45,2,2.979,ACTIVE,216.67,352.27,59.975,1497469504,"201051344000569","219011344069620",28.92,26.80,0,335.14,398.56,87.3,82.3,0.411,751522.5,751522.5,9840,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469539,2103273.00
06/14/2017 15:45,2,3.002,ACTIVE,216.67,351.97,59.944,1497469504,"201051344000983","219011344069620",29.02,25.80,0,334.84,399.16,88.3,83.3,0.420,742078.3,742078.3,9862,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469541,2103274.00
06/14/2017 15:45,2,2.996,ACTIVE,216.90,351.67,59.975,1497469504,"201051344001158","219011344069620",29.00,25.30,0,335.14,398.86,88.1,83.1,0.411,727203.7,727203.7,9868,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469542,2103275.00
06/14/2017 15:45,2,2.961,ACTIVE,216.67,352.57,59.975,1497469504,"201051344000576","219011344069620",28.96,25.50,0,334.84,398.26,87.0,82.0,0.402,741726.5,741726.5,9863,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469542,2103276.00
06/14/2017 15:45,2,2.805,ACTIVE,213.74,351.37,59.970,1497469504,"274151322000087","219011344069620",28.78,34.50,0,334.24,378.72,81.7,76.9,0.292,932731.5,932731.5,9955,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497469543,2103277.00
06/14/2017 16:00,2,3.438,ACTIVE,217.35,353.17,59.975,1497470403,"201051344000645","219011344069620",28.17,31.00,0,338.74,419.00,98.1,92.8,0.446,740725.4,740725.4,9852,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470405,2103278.00
06/14/2017 16:00,2,3.381,ACTIVE,213.96,347.46,59.965,1497470403,"274151322000085","219011344069620",26.84,34.80,0,333.33,394.05,91.9,86.8,0.345,955323.8,955323.8,9802,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470406,2103279.00
06/14/2017 16:00,2,3.465,ACTIVE,216.90,353.77,59.981,1497470403,"201051344000633","219011344069620",28.15,29.80,0,337.54,420.20,98.8,93.5,0.473,727380.4,727380.4,9894,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470407,2103280.00
06/14/2017 16:00,2,3.418,ACTIVE,217.35,352.57,59.975,1497470403,"201051344000469","219011344069620",28.07,30.00,0,337.84,420.50,97.3,92.0,0.468,730542.7,730542.7,9868,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470408,2103281.00
06/14/2017 16:00,2,3.393,ACTIVE,215.54,352.57,59.981,1497470403,"201051344000646","219011344069620",28.29,30.00,0,335.14,414.19,97.1,91.8,0.455,726116.4,726116.4,9867,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470409,2103282.00
06/14/2017 16:00,2,3.357,ACTIVE,213.74,353.17,59.975,1497470403,"274151322000052","219011344069620",27.67,38.00,0,333.03,397.96,94.0,88.8,0.371,992559.1,992559.1,9806,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470410,2103283.00
06/14/2017 16:00,2,3.449,ACTIVE,216.45,353.77,59.970,1497470403,"201051344000585","219011344069620",27.99,30.80,0,337.24,420.50,97.8,92.5,0.451,738325.6,738325.6,9867,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470410,2103284.00
06/14/2017 16:00,2,3.217,ACTIVE,215.54,350.47,59.975,1497470403,"201051344001230","219011344069620",28.63,28.00,0,334.84,414.19,93.3,88.1,0.433,730794.0,730794.0,9872,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470411,2103285.00
06/14/2017 16:00,2,3.217,ACTIVE,216.45,352.87,59.975,1497470403,"201051344000582","219011344069620",28.17,30.80,0,337.54,421.10,91.8,86.7,0.424,720261.5,720261.5,9859,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470412,2103286.00
06/14/2017 16:00,2,3.191,ACTIVE,215.32,350.77,59.970,1497470403,"201051344000955","219011344069620",28.41,30.80,0,336.04,413.29,91.8,86.7,0.433,739502.7,739502.7,9877,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470413,2103287.00
06/14/2017 16:00,2,2.041,ACTIVE,213.96,411.18,59.944,1497470403,"274151322000094","219011344069620",37.93,35.60,0,392.25,465.89,78.5,73.8,0.301,814986.3,814986.3,10056,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470414,2103288.00
06/14/2017 16:00,2,3.084,ACTIVE,216.90,351.37,59.975,1497470403,"201051344000579","219011344069620",28.84,30.30,0,338.14,421.10,90.1,85.0,0.411,748750.3,748750.3,9858,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470415,2103289.00
06/14/2017 16:00,2,3.088,ACTIVE,215.32,349.86,59.981,1497470403,"201051344000890","219011344069620",27.99,28.80,0,335.44,413.89,87.5,82.5,0.398,733476.1,733476.1,9869,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470416,2103290.00
06/14/2017 16:00,2,3.031,ACTIVE,216.00,351.37,59.975,1497470403,"201051344000438","219011344069620",28.27,29.30,0,336.94,418.39,86.8,81.9,0.411,736172.1,736172.1,9863,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470417,2103291.00
06/14/2017 16:00,2,2.975,ACTIVE,215.77,355.88,59.986,1497470403,"201051344000417","219011344069620",18.53,27.80,0,319.81,396.45,55.8,51.9,0.473,673951.6,673951.6,9894,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470418,2103292.00
06/14/2017 16:00,2,2.947,ACTIVE,213.51,350.77,59.970,1497470403,"274151322000083","219011344069620",27.77,35.40,0,332.43,396.75,83.0,78.2,0.323,982507.5,982507.5,9809,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470418,2103293.00
06/14/2017 16:00,2,3.125,ACTIVE,214.19,355.58,59.975,1497470403,"274151322000076","219011344069620",28.19,38.80,0,334.24,401.26,89.2,84.1,0.345,1048048.9,1048048.9,9799,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470419,2103294.00
06/14/2017 16:00,2,3.078,ACTIVE,216.22,350.47,59.981,1497470403,"201051344000868","219011344069620",27.85,29.00,0,336.94,418.70,86.8,81.9,0.398,729020.4,729020.4,9871,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470420,2103295.00
06/14/2017 16:00,2,3.096,ACTIVE,213.74,350.77,59.970,1497470403,"274151322000095","219011344069620",28.39,35.40,0,331.83,400.36,89.0,84.0,0.331,1037892.4,1037892.4,9814,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470421,2103296.00
06/14/2017 16:00,2,3.273,ACTIVE,216.90,357.98,59.975,1497470403,"201051344000988","219011344069620",18.13,28.80,0,318.91,397.96,60.1,56.1,0.513,646260.7,646260.7,9879,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470422,2103297.00
06/14/2017 16:00,2,3.316,ACTIVE,216.00,351.37,59.970,1497470403,"201051344001025","219011344069620",28.03,30.80,0,337.54,418.70,94.1,88.9,0.429,735822.1,735822.1,9879,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470423,2103298.00
06/14/2017 16:00,2,3.312,ACTIVE,216.90,352.27,59.970,1497470403,"201051344000458","219011344069620",28.31,31.50,0,338.74,420.20,94.9,89.7,0.460,740883.7,740883.7,9850,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470424,2103299.00
06/14/2017 16:00,2,3.404,ACTIVE,217.80,355.28,59.975,1497470403,"201051344000853","219011344069620",27.89,31.00,0,339.34,419.60,96.2,90.9,0.451,741642.6,741642.6,9862,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470425,2103300.00
06/14/2017 16:00,2,3.371,ACTIVE,216.00,353.47,59.975,1497470403,"201051344000685","219011344069620",28.35,28.80,0,336.94,413.89,96.9,91.6,0.473,736174.7,736174.7,9882,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470426,2103301.00
06/14/2017 16:00,2,3.404,ACTIVE,216.45,352.87,59.975,1497470403,"201051344000917","219011344069620",28.41,31.80,0,336.94,418.39,97.9,92.6,0.455,732765.1,732765.1,9869,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470427,2103302.00
06/14/2017 16:00,2,3.504,ACTIVE,216.00,353.17,59.970,1497470403,"201051344001145","219011344069620",28.23,29.00,0,336.34,414.79,100.2,94.8,0.460,740796.5,740796.5,9861,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470428,2103303.00
06/14/2017 16:00,2,3.580,ACTIVE,216.90,354.37,59.975,1497470403,"201051344000651","219011344069620",28.25,30.80,0,338.14,419.00,102.5,97.0,0.473,729301.5,729301.5,9871,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470429,2103304.00
06/14/2017 16:00,2,3.506,ACTIVE,213.96,357.38,59.970,1497470403,"274151322000088","219011344069620",27.39,35.40,0,332.73,396.75,97.3,92.0,0.362,942166.4,942166.4,9810,0,0,0,L,1151911521,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470429,2103305.00
06/14/2017 16:00,2,2.328,ACTIVE,214.87,415.39,59.959,1497470403,"274151322000068","219011344069620",38.25,38.00,0,390.44,463.78,89.4,84.3,0.336,815473.9,815473.9,10071,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470430,2103306.00
06/14/2017 16:00,2,3.662,ACTIVE,216.45,352.87,59.975,1497470403,"201051344001135","219011344069620",28.13,30.80,0,336.64,418.39,104.4,98.8,0.482,724744.3,724744.3,9857,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470431,2103307.00
06/14/2017 16:00,2,3.600,ACTIVE,216.45,353.17,59.996,1497470403,"201051344000594","219011344069620",28.71,29.80,0,335.44,415.69,104.7,99.2,0.491,743721.9,743721.9,9861,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470432,2103308.00
06/14/2017 16:00,2,3.553,ACTIVE,216.67,353.47,59.970,1497470403,"201051344001203","219011344069620",28.29,29.80,0,338.44,418.70,101.8,96.3,0.473,734095.5,734095.5,9896,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470433,2103309.00
06/14/2017 16:00,2,3.365,ACTIVE,213.74,343.25,59.981,1497470403,"274151322000054","219011344069620",27.10,36.30,0,332.73,396.75,92.3,87.2,0.345,959333.2,959333.2,9794,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470434,2103310.00
06/14/2017 16:00,2,3.389,ACTIVE,216.90,352.27,59.981,1497470403,"201051344000867","219011344069620",28.21,30.80,0,336.64,418.39,96.8,91.5,0.438,727900.1,727900.1,9890,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470435,2103311.00
06/14/2017 16:00,2,3.107,ACTIVE,216.22,352.87,59.981,1497470403,"201051344001093","219011344069620",28.63,30.00,0,337.24,418.39,90.1,85.0,0.411,732597.2,732597.2,9885,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470436,2103312.00
06/14/2017 16:00,2,3.172,ACTIVE,216.90,351.97,59.970,1497470403,"201051344000900","219011344069620",28.29,29.80,0,337.84,420.20,90.9,85.8,0.415,749373.3,749373.3,9866,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470437,2103313.00
06/14/2017 16:00,2,3.055,ACTIVE,216.90,351.37,59.991,1497470403,"201051344000648","219011344069620",28.49,30.00,0,337.54,420.50,88.2,83.2,0.415,737864.8,737864.8,9856,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470438,2103314.00
06/14/2017 16:00,2,3.104,ACTIVE,216.67,350.47,60.002,1497470403,"201051344000569","219011344069620",28.23,31.30,0,337.24,419.60,88.7,83.7,0.415,751556.6,751556.6,9841,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470439,2103315.00
06/14/2017 16:00,2,3.119,ACTIVE,216.90,352.27,59.986,1497470403,"201051344000983","219011344069620",28.23,31.30,0,337.84,420.20,89.3,84.2,0.420,742112.7,742112.7,9863,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470440,2103316.00
06/14/2017 16:00,2,3.127,ACTIVE,217.13,351.37,59.981,1497470403,"201051344001158","219011344069620",28.01,30.30,0,338.74,420.20,88.7,83.7,0.415,727237.9,727237.9,9869,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470441,2103317.00
06/14/2017 16:00,2,3.045,ACTIVE,217.13,352.27,59.981,1497470403,"201051344000576","219011344069620",28.33,29.80,0,338.44,419.30,87.4,82.5,0.407,741760.3,741760.3,9864,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470441,2103318.00
06/14/2017 16:00,2,2.916,ACTIVE,213.74,352.87,59.975,1497470403,"274151322000087","219011344069620",27.69,43.00,0,333.03,395.85,81.8,77.0,0.292,932763.2,932763.2,9956,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497470442,2103319.00
06/14/2017 16:15,2,3.668,ACTIVE,217.80,355.88,59.970,1497471304,"201051344000645","219011344069620",28.31,32.20,0,322.51,408.18,105.2,99.6,0.491,740751.9,740751.9,9853,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471305,2103320.00
