ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 16:15,2,3.404,ACTIVE,213.96,355.88,59.959,1497471304,"274151322000085","219011344069620",27.14,37.00,0,329.73,384.13,93.5,88.4,0.354,955347.8,955347.8,9803,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471306,2103321.00
06/14/2017 16:15,2,3.539,ACTIVE,217.35,355.28,59.981,1497471304,"201051344000633","219011344069620",28.67,31.30,0,338.14,404.87,102.7,97.2,0.491,727407.3,727407.3,9895,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471307,2103322.00
06/14/2017 16:15,2,3.471,ACTIVE,217.58,353.77,59.965,1497471304,"201051344000469","219011344069620",28.69,29.80,0,319.21,409.68,100.9,95.5,0.482,730569.5,730569.5,9869,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471308,2103323.00
06/14/2017 16:15,2,3.396,ACTIVE,215.32,351.37,59.965,1497471304,"201051344000646","219011344069620",28.92,30.30,0,334.24,406.37,99.6,94.2,0.473,726143.1,726143.1,9868,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471309,2103324.00
06/14/2017 16:15,2,3.332,ACTIVE,213.96,351.37,59.981,1497471304,"274151322000052","219011344069620",28.31,39.00,0,328.22,386.83,95.5,90.2,0.371,992584.9,992584.9,9807,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471310,2103325.00
06/14/2017 16:15,2,3.457,ACTIVE,216.67,353.47,59.970,1497471304,"201051344000585","219011344069620",28.73,31.50,0,334.84,409.08,100.5,95.1,0.477,738353.0,738353.0,9868,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471310,2103326.00
06/14/2017 16:15,2,3.271,ACTIVE,215.54,349.26,59.970,1497471304,"201051344001230","219011344069620",29.02,29.30,0,318.61,405.47,96.2,90.9,0.455,730820.4,730820.4,9873,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471311,2103327.00
06/14/2017 16:15,2,3.256,ACTIVE,216.45,351.97,59.954,1497471304,"201051344000582","219011344069620",28.84,31.80,0,317.10,406.67,95.2,89.9,0.442,720287.9,720287.9,9860,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471312,2103328.00
06/14/2017 16:15,2,3.283,ACTIVE,215.32,350.77,59.954,1497471304,"201051344000955","219011344069620",28.90,31.50,0,332.73,404.87,96.1,90.8,0.460,739529.5,739529.5,9878,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471313,2103329.00
06/14/2017 16:15,2,2.053,ACTIVE,214.41,422.00,59.965,1497471304,"274151322000094","219011344069620",39.64,37.00,0,387.74,456.27,82.0,77.3,0.314,815009.6,815009.6,10057,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471314,2103330.00
06/14/2017 16:15,2,3.279,ACTIVE,217.13,353.47,59.965,1497471304,"201051344000579","219011344069620",29.10,30.50,0,339.04,409.68,96.7,91.4,0.446,748777.8,748777.8,9859,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471315,2103331.00
06/14/2017 16:15,2,3.246,ACTIVE,215.54,349.86,59.959,1497471304,"201051344000890","219011344069620",28.67,29.80,0,333.03,405.17,94.2,89.0,0.429,733503.0,733503.0,9870,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471316,2103332.00
06/14/2017 16:15,2,3.189,ACTIVE,216.00,351.37,59.965,1497471304,"201051344000438","219011344069620",28.94,31.00,0,333.93,406.37,93.4,88.2,0.438,736199.0,736199.0,9864,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471317,2103333.00
06/14/2017 16:15,2,3.178,ACTIVE,215.54,357.38,59.986,1497471304,"201051344000417","219011344069620",18.67,28.50,0,318.61,398.56,60.1,56.1,0.513,673968.8,673968.8,9895,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471318,2103334.00
06/14/2017 16:15,2,3.111,ACTIVE,213.96,352.87,59.959,1497471304,"274151322000083","219011344069620",28.25,37.50,0,328.82,386.83,89.0,83.9,0.349,982533.2,982533.2,9810,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471319,2103335.00
06/14/2017 16:15,2,3.266,ACTIVE,214.87,356.48,59.975,1497471304,"274151322000076","219011344069620",28.75,39.30,0,335.14,393.75,95.0,89.8,0.367,1048076.6,1048076.6,9800,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471319,2103336.00
06/14/2017 16:15,2,3.223,ACTIVE,216.45,351.37,59.965,1497471304,"201051344000868","219011344069620",28.05,30.50,0,337.84,403.67,91.5,86.4,0.415,729047.2,729047.2,9872,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471320,2103337.00
06/14/2017 16:15,2,3.221,ACTIVE,213.96,350.77,59.959,1497471304,"274151322000095","219011344069620",28.84,36.80,0,332.73,389.84,94.1,88.9,0.358,1037920.0,1037920.0,9815,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471321,2103338.00
06/14/2017 16:15,2,3.250,ACTIVE,217.13,358.28,59.965,1497471304,"201051344000988","219011344069620",18.37,29.30,0,317.40,397.66,60.5,56.5,0.513,646278.1,646278.1,9880,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471322,2103339.00
06/14/2017 16:15,2,3.242,ACTIVE,216.00,350.47,59.970,1497471304,"201051344001025","219011344069620",28.55,31.80,0,334.84,406.37,93.8,88.6,0.424,735849.2,735849.2,9880,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471323,2103340.00
06/14/2017 16:15,2,3.193,ACTIVE,217.13,352.27,59.933,1497471304,"201051344000458","219011344069620",28.73,33.00,0,338.44,409.38,92.9,87.8,0.446,740910.5,740910.5,9851,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471324,2103341.00
06/14/2017 16:15,2,3.227,ACTIVE,217.80,354.67,59.959,1497471304,"201051344000853","219011344069620",28.45,31.80,0,321.91,408.78,92.9,87.8,0.438,741669.4,741669.4,9863,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471325,2103342.00
06/14/2017 16:15,2,3.176,ACTIVE,215.54,351.67,59.959,1497471304,"201051344000685","219011344069620",28.82,29.80,0,318.91,405.17,92.7,87.6,0.455,736201.5,736201.5,9883,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471326,2103343.00
06/14/2017 16:15,2,3.176,ACTIVE,216.00,351.97,59.986,1497471304,"201051344000917","219011344069620",28.59,32.80,0,322.21,406.07,91.9,86.8,0.429,732791.6,732791.6,9870,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471327,2103344.00
06/14/2017 16:15,2,3.141,ACTIVE,215.54,350.47,59.965,1497471304,"201051344001145","219011344069620",28.90,29.80,0,321.01,405.77,91.9,86.8,0.424,740823.3,740823.3,9862,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471328,2103345.00
06/14/2017 16:15,2,3.189,ACTIVE,216.45,352.57,59.981,1497471304,"201051344000651","219011344069620",28.43,32.40,0,334.84,407.27,91.8,86.7,0.420,729328.4,729328.4,9872,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471328,2103346.00
06/14/2017 16:15,2,2.979,ACTIVE,213.96,349.26,59.959,1497471304,"274151322000088","219011344069620",27.89,36.80,0,328.52,385.63,84.2,79.3,0.327,942191.2,942191.2,9811,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471329,2103347.00
06/14/2017 16:15,2,2.010,ACTIVE,214.87,420.50,59.944,1497471304,"274151322000068","219011344069620",38.94,38.80,0,390.74,456.87,79.5,74.8,0.296,815497.3,815497.3,10072,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471330,2103348.00
06/14/2017 16:15,2,3.127,ACTIVE,215.77,350.17,59.970,1497471304,"201051344001135","219011344069620",28.59,32.20,0,334.54,405.47,90.5,85.4,0.415,724771.2,724771.2,9858,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471331,2103349.00
06/14/2017 16:15,2,3.105,ACTIVE,216.22,352.27,59.949,1497471304,"201051344000594","219011344069620",29.14,31.00,0,335.14,405.17,91.6,86.5,0.429,743749.3,743749.3,9862,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471332,2103350.00
06/14/2017 16:15,2,3.129,ACTIVE,215.77,350.47,59.954,1497471304,"201051344001203","219011344069620",28.29,31.00,0,335.44,406.97,89.7,84.6,0.420,734122.3,734122.3,9897,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471333,2103351.00
06/14/2017 16:15,2,2.938,ACTIVE,214.19,354.37,59.981,1497471304,"274151322000054","219011344069620",27.25,37.80,0,328.22,385.93,81.1,76.3,0.301,959357.7,959357.7,9795,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471334,2103352.00
06/14/2017 16:15,2,3.078,ACTIVE,216.45,349.86,59.970,1497471304,"201051344000867","219011344069620",28.67,32.20,0,338.14,403.37,89.3,84.3,0.407,727927.0,727927.0,9891,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471335,2103353.00
06/14/2017 16:15,2,2.943,ACTIVE,215.54,351.37,59.959,1497471304,"201051344001093","219011344069620",28.94,30.30,0,321.01,407.57,86.3,81.4,0.393,732623.3,732623.3,9886,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471336,2103354.00
06/14/2017 16:15,2,3.066,ACTIVE,216.90,352.57,59.959,1497471304,"201051344000900","219011344069620",28.59,31.00,0,337.84,408.78,88.8,83.8,0.407,749400.2,749400.2,9867,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471337,2103355.00
06/14/2017 16:15,2,2.994,ACTIVE,216.67,351.07,59.965,1497471304,"201051344000648","219011344069620",28.53,31.00,0,317.70,407.87,86.5,81.6,0.402,737891.1,737891.1,9857,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471338,2103356.00
06/14/2017 16:15,2,3.051,ACTIVE,216.67,351.67,59.970,1497471304,"201051344000569","219011344069620",28.31,32.40,0,320.71,407.87,87.5,82.5,0.415,751583.2,751583.2,9842,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471339,2103357.00
06/14/2017 16:15,2,3.037,ACTIVE,217.13,351.67,59.970,1497471304,"201051344000983","219011344069620",28.90,32.80,0,337.54,408.78,88.9,83.8,0.429,742139.5,742139.5,9864,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471339,2103358.00
06/14/2017 16:15,2,3.115,ACTIVE,216.90,351.37,59.965,1497471304,"201051344001158","219011344069620",28.31,30.80,0,338.44,408.78,89.3,84.3,0.420,727264.7,727264.7,9870,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471340,2103359.00
06/14/2017 16:15,2,3.066,ACTIVE,216.90,352.27,59.965,1497471304,"201051344000576","219011344069620",28.39,31.30,0,320.41,408.78,88.1,83.1,0.411,741786.7,741786.7,9865,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471341,2103360.00
06/14/2017 16:15,2,2.926,ACTIVE,213.96,346.86,59.954,1497471304,"274151322000087","219011344069620",27.93,45.30,0,329.43,384.73,82.7,77.9,0.301,932788.1,932788.1,9957,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497471342,2103361.00
06/14/2017 16:30,2,5.713,ACTIVE,219.39,361.89,59.970,1497472204,"201051344000645","219011344069620",27.95,34.00,0,321.31,414.49,161.6,154.1,0.742,740786.7,740786.7,9854,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472205,2103362.00
06/14/2017 16:30,2,5.543,ACTIVE,215.09,352.57,59.981,1497472204,"274151322000085","219011344069620",26.40,39.80,0,328.82,391.94,148.2,141.1,0.566,955379.1,955379.1,9804,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472206,2103363.00
06/14/2017 16:30,2,5.867,ACTIVE,218.48,362.19,59.965,1497472204,"201051344000633","219011344069620",28.31,32.60,0,321.01,415.39,168.3,160.6,0.800,727442.7,727442.7,9896,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472207,2103364.00
06/14/2017 16:30,2,5.814,ACTIVE,219.61,363.69,59.991,1497472204,"201051344000469","219011344069620",28.33,32.60,0,320.41,415.99,166.8,159.1,0.787,730604.6,730604.6,9870,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472208,2103365.00
06/14/2017 16:30,2,5.852,ACTIVE,217.58,361.89,60.018,1497472204,"201051344000646","219011344069620",28.31,32.40,0,318.30,410.88,167.7,159.9,0.791,726178.3,726178.3,9869,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472209,2103366.00
06/14/2017 16:30,2,5.621,ACTIVE,215.32,357.08,59.996,1497472204,"274151322000052","219011344069620",28.09,41.80,0,328.52,395.55,159.8,152.3,0.628,992618.7,992618.7,9808,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472210,2103367.00
06/14/2017 16:30,2,5.992,ACTIVE,218.26,363.39,59.986,1497472204,"201051344000585","219011344069620",27.95,33.30,0,320.41,410.88,169.5,161.7,0.800,738389.1,738389.1,9869,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472211,2103368.00
06/14/2017 16:30,2,5.652,ACTIVE,217.35,360.38,59.991,1497472204,"201051344001230","219011344069620",28.61,30.00,0,318.91,410.58,163.7,156.1,0.765,730855.3,730855.3,9874,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472212,2103369.00
06/14/2017 16:30,2,5.660,ACTIVE,218.48,361.59,59.991,1497472204,"201051344000582","219011344069620",28.33,33.50,0,317.40,413.29,162.2,154.7,0.742,720322.9,720322.9,9861,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472213,2103370.00
06/14/2017 16:30,2,5.637,ACTIVE,217.13,358.58,59.986,1497472204,"201051344000955","219011344069620",28.23,33.30,0,316.20,409.68,161.3,153.8,0.760,739564.6,739564.6,9879,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472214,2103371.00
06/14/2017 16:30,2,3.582,ACTIVE,215.32,426.21,59.986,1497472204,"274151322000094","219011344069620",39.14,39.30,0,390.14,457.77,141.9,135.1,0.544,815040.5,815040.5,10058,0,0,0,L,1151911521,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472214,2103372.00
06/14/2017 16:30,2,5.564,ACTIVE,219.39,362.19,59.991,1497472204,"201051344000579","219011344069620",28.92,32.40,0,321.01,416.29,163.1,155.5,0.760,748813.9,748813.9,9860,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472215,2103373.00
06/14/2017 16:30,2,5.508,ACTIVE,216.90,358.58,59.991,1497472204,"201051344000890","219011344069620",28.51,31.30,0,321.01,409.98,159.1,151.6,0.725,733538.4,733538.4,9871,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472216,2103374.00
06/14/2017 16:30,2,5.453,ACTIVE,217.80,360.69,59.996,1497472204,"201051344000438","219011344069620",28.80,32.60,0,319.81,409.98,159.0,151.6,0.742,736234.4,736234.4,9865,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472217,2103375.00
06/14/2017 16:30,2,5.428,ACTIVE,217.58,354.37,59.991,1497472204,"201051344000417","219011344069620",18.63,30.30,0,336.04,391.64,102.4,96.9,0.477,673991.5,673991.5,9896,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472218,2103376.00
06/14/2017 16:30,2,5.447,ACTIVE,214.41,352.57,59.986,1497472204,"274151322000083","219011344069620",27.73,41.00,0,328.82,394.65,152.9,145.7,0.601,982567.2,982567.2,9811,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472219,2103377.00
06/14/2017 16:30,2,5.684,ACTIVE,215.54,351.97,60.023,1497472204,"274151322000076","219011344069620",28.33,43.20,0,330.03,398.56,163.1,155.5,0.632,1048113.0,1048113.0,9801,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472220,2103378.00
06/14/2017 16:30,2,5.604,ACTIVE,218.03,362.79,59.991,1497472204,"201051344000868","219011344069620",28.05,32.20,0,320.41,414.49,159.3,151.8,0.725,729082.6,729082.6,9873,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472221,2103379.00
06/14/2017 16:30,2,5.703,ACTIVE,214.87,348.96,59.991,1497472204,"274151322000095","219011344069620",28.33,40.40,0,328.82,398.26,163.5,155.9,0.619,1037956.5,1037956.5,9816,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472222,2103380.00
06/14/2017 16:30,2,5.627,ACTIVE,219.16,357.38,59.991,1497472204,"201051344000988","219011344069620",18.31,31.80,0,325.52,396.45,104.3,98.7,0.491,646301.3,646301.3,9881,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472223,2103381.00
06/14/2017 16:30,2,5.604,ACTIVE,218.03,360.38,59.965,1497472204,"201051344001025","219011344069620",28.43,34.00,0,318.91,410.88,161.3,153.7,0.725,735885.2,735885.2,9881,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472223,2103382.00
06/14/2017 16:30,2,5.564,ACTIVE,219.16,360.69,59.991,1497472204,"201051344000458","219011344069620",28.51,34.80,0,322.21,415.69,160.6,153.0,0.765,740946.1,740946.1,9852,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472224,2103383.00
06/14/2017 16:30,2,5.578,ACTIVE,219.84,364.29,59.986,1497472204,"201051344000853","219011344069620",28.23,34.00,0,324.02,415.39,159.5,152.0,0.751,741704.9,741704.9,9864,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472225,2103384.00
06/14/2017 16:30,2,5.529,ACTIVE,217.35,362.49,60.007,1497472204,"201051344000685","219011344069620",28.73,31.50,0,318.30,409.98,161.0,153.5,0.769,736237.2,736237.2,9884,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472226,2103385.00
06/14/2017 16:30,2,5.551,ACTIVE,218.03,361.59,59.975,1497472204,"201051344000917","219011344069620",28.45,34.80,0,320.11,409.98,159.9,152.4,0.734,732827.1,732827.1,9871,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472227,2103386.00
06/14/2017 16:30,2,5.523,ACTIVE,217.13,360.99,60.023,1497472204,"201051344001145","219011344069620",28.77,32.00,0,319.21,411.48,161.0,153.5,0.725,740859.1,740859.1,9863,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472228,2103387.00
06/14/2017 16:30,2,5.602,ACTIVE,218.48,361.59,59.965,1497472204,"201051344000651","219011344069620",28.01,35.20,0,321.01,414.49,158.9,151.5,0.725,729364.1,729364.1,9873,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472229,2103388.00
06/14/2017 16:30,2,5.223,ACTIVE,214.87,348.96,59.975,1497472204,"274151322000088","219011344069620",27.53,39.30,0,328.82,394.05,145.6,138.6,0.539,942224.0,942224.0,9812,0,0,0,L,1151911521,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472230,2103389.00
06/14/2017 16:30,2,3.508,ACTIVE,215.77,430.72,59.981,1497472204,"274151322000068","219011344069620",38.86,42.30,0,386.83,460.17,137.4,130.7,0.521,815528.5,815528.5,10073,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472231,2103390.00
06/14/2017 16:30,2,5.428,ACTIVE,217.80,360.08,59.991,1497472204,"201051344001135","219011344069620",28.53,34.80,0,319.21,409.68,156.9,149.6,0.725,724806.8,724806.8,9859,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472232,2103391.00
06/14/2017 16:30,2,5.477,ACTIVE,217.58,360.08,59.986,1497472204,"201051344000594","219011344069620",28.90,32.20,0,319.81,412.08,160.2,152.7,0.738,743785.7,743785.7,9863,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472232,2103392.00
06/14/2017 16:30,2,5.488,ACTIVE,217.80,358.88,59.981,1497472204,"201051344001203","219011344069620",28.07,32.80,0,320.11,413.89,155.8,148.5,0.725,734158.1,734158.1,9898,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472233,2103393.00
06/14/2017 16:30,2,5.160,ACTIVE,215.09,350.47,59.975,1497472204,"274151322000054","219011344069620",26.86,41.30,0,328.52,393.45,140.1,133.3,0.535,959390.1,959390.1,9796,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472234,2103394.00
06/14/2017 16:30,2,5.373,ACTIVE,218.26,360.38,59.996,1497472204,"201051344000867","219011344069620",27.99,33.50,0,320.41,414.49,152.4,145.1,0.694,727962.8,727962.8,9892,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472235,2103395.00
06/14/2017 16:30,2,5.129,ACTIVE,217.80,357.08,59.933,1497472204,"201051344001093","219011344069620",28.49,32.40,0,318.30,409.08,147.9,140.9,0.672,732658.3,732658.3,9887,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472236,2103396.00
06/14/2017 16:30,2,5.201,ACTIVE,218.26,360.38,60.028,1497472204,"201051344000900","219011344069620",28.29,33.80,0,321.01,415.99,149.1,141.9,0.663,749436.1,749436.1,9868,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472237,2103397.00
06/14/2017 16:30,2,5.059,ACTIVE,218.48,359.18,60.028,1497472204,"201051344000648","219011344069620",28.21,32.80,0,319.21,415.99,144.6,137.6,0.676,737926.3,737926.3,9858,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472238,2103398.00
06/14/2017 16:30,2,5.088,ACTIVE,218.48,358.28,59.938,1497472204,"201051344000569","219011344069620",27.95,34.50,0,322.21,415.39,144.1,137.1,0.689,751618.7,751618.7,9843,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472239,2103399.00
06/14/2017 16:30,2,5.037,ACTIVE,218.48,360.08,59.986,1497472204,"201051344000983","219011344069620",28.23,34.30,0,321.31,416.29,143.9,137.0,0.672,742175.4,742175.4,9865,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472240,2103400.00
06/14/2017 16:30,2,5.027,ACTIVE,218.48,358.88,59.981,1497472204,"201051344001158","219011344069620",28.03,32.60,0,320.11,415.99,142.8,135.9,0.676,727300.5,727300.5,9871,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472241,2103401.00
06/14/2017 16:30,2,4.885,ACTIVE,218.71,360.08,59.991,1497472204,"201051344000576","219011344069620",28.13,33.50,0,321.91,414.49,139.0,132.3,0.645,741821.8,741821.8,9866,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472242,2103402.00
06/14/2017 16:30,2,4.748,ACTIVE,214.64,355.28,59.970,1497472204,"274151322000087","219011344069620",27.69,48.80,0,330.33,392.85,133.1,126.6,0.491,932821.4,932821.4,9958,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497472243,2103403.00
06/14/2017 16:45,2,2.457,ACTIVE,216.00,361.29,60.023,1497473103,"201051344000645","219011344069620",28.15,34.30,0,318.91,412.38,70.0,65.7,0.579,740820.8,740820.8,9855,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473105,2103404.00
06/14/2017 16:45,2,2.348,ACTIVE,213.74,357.98,59.981,1497473103,"274151322000085","219011344069620",26.92,38.60,0,330.03,389.24,64.0,59.8,0.438,955409.7,955409.7,9805,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473105,2103405.00
06/14/2017 16:45,2,2.467,ACTIVE,215.77,361.29,59.981,1497473103,"201051344000633","219011344069620",28.69,32.40,0,324.32,408.78,71.7,67.3,0.605,727477.3,727477.3,9897,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473106,2103406.00
06/14/2017 16:45,2,2.475,ACTIVE,216.00,360.99,60.002,1497473103,"201051344000469","219011344069620",28.35,31.50,0,317.40,414.49,71.1,66.7,0.592,730638.8,730638.8,9871,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473107,2103407.00
06/14/2017 16:45,2,2.488,ACTIVE,214.41,360.99,59.986,1497473103,"201051344000646","219011344069620",28.41,31.50,0,318.61,409.08,71.6,67.2,0.605,726212.6,726212.6,9870,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473108,2103408.00
06/14/2017 16:45,2,2.424,ACTIVE,213.29,363.39,59.965,1497473103,"274151322000052","219011344069620",28.27,40.00,0,329.13,393.45,69.4,65.0,0.491,992651.7,992651.7,9809,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473109,2103409.00
06/14/2017 16:45,2,2.547,ACTIVE,215.32,363.09,59.981,1497473103,"201051344000585","219011344069620",28.63,33.00,0,323.11,409.38,73.8,69.3,0.610,738424.2,738424.2,9870,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473110,2103410.00
06/14/2017 16:45,2,2.398,ACTIVE,214.41,358.88,59.991,1497473103,"201051344001230","219011344069620",28.90,29.50,0,318.30,409.08,70.2,65.8,0.579,730889.3,730889.3,9875,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473111,2103411.00
06/14/2017 16:45,2,2.439,ACTIVE,215.32,363.39,59.912,1497473103,"201051344000582","219011344069620",28.43,33.50,0,318.91,409.38,70.3,65.9,0.570,720356.9,720356.9,9862,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473112,2103412.00
06/14/2017 16:45,2,2.434,ACTIVE,214.19,359.78,59.975,1497473103,"201051344000955","219011344069620",29.08,33.30,0,318.30,407.87,71.7,67.3,0.605,739598.7,739598.7,9880,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473113,2103413.00
06/14/2017 16:45,2,1.646,ACTIVE,213.74,399.76,59.981,1497473103,"274151322000094","219011344069620",36.32,38.00,0,383.53,455.37,60.5,56.5,0.424,815070.4,815070.4,10059,0,0,0,L,1151911521,0,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473114,2103414.00
06/14/2017 16:45,2,2.533,ACTIVE,215.54,360.99,59.959,1497473103,"201051344000579","219011344069620",28.71,31.50,0,318.61,414.79,73.7,69.2,0.614,748848.9,748848.9,9861,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473114,2103415.00
06/14/2017 16:45,2,2.484,ACTIVE,214.41,359.18,60.044,1497473103,"201051344000890","219011344069620",28.55,31.00,0,320.41,408.48,71.8,67.4,0.588,733572.6,733572.6,9872,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473115,2103416.00
06/14/2017 16:45,2,2.441,ACTIVE,214.87,360.99,59.970,1497473103,"201051344000438","219011344069620",29.14,32.60,0,319.21,408.48,72.1,67.6,0.610,736268.6,736268.6,9866,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473116,2103417.00
06/14/2017 16:45,2,2.500,ACTIVE,214.64,354.37,59.975,1497473103,"201051344000417","219011344069620",18.51,29.80,0,320.41,395.25,46.9,43.3,0.393,674013.3,674013.3,9897,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473117,2103418.00
06/14/2017 16:45,2,2.418,ACTIVE,213.29,349.26,59.981,1497473103,"274151322000083","219011344069620",28.45,39.00,0,330.03,392.25,69.7,65.3,0.491,982600.1,982600.1,9812,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473118,2103419.00
06/14/2017 16:45,2,2.564,ACTIVE,214.19,350.17,59.975,1497473103,"274151322000076","219011344069620",28.75,42.00,0,330.63,397.05,74.6,70.1,0.513,1048148.0,1048148.0,9802,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473119,2103420.00
06/14/2017 16:45,2,2.533,ACTIVE,214.87,359.78,59.959,1497473103,"201051344000868","219011344069620",28.37,31.80,0,319.51,408.18,72.7,68.3,0.592,729116.5,729116.5,9874,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473120,2103421.00
06/14/2017 16:45,2,2.586,ACTIVE,213.51,355.88,59.981,1497473103,"274151322000095","219011344069620",28.57,38.40,0,329.73,393.75,74.8,70.3,0.513,1037991.6,1037991.6,9817,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473121,2103422.00
06/14/2017 16:45,2,2.572,ACTIVE,216.00,358.88,59.949,1497473103,"201051344000988","219011344069620",18.53,30.50,0,322.21,397.96,48.3,44.7,0.398,646323.4,646323.4,9882,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473122,2103423.00
06/14/2017 16:45,2,2.604,ACTIVE,214.87,360.69,59.959,1497473103,"201051344001025","219011344069620",28.33,33.50,0,318.91,408.78,74.7,70.2,0.623,735919.6,735919.6,9882,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473123,2103424.00
06/14/2017 16:45,2,2.562,ACTIVE,215.77,364.59,59.933,1497473103,"201051344000458","219011344069620",28.67,34.50,0,321.91,413.89,74.3,69.8,0.632,740980.2,740980.2,9853,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473123,2103425.00
06/14/2017 16:45,2,2.518,ACTIVE,216.45,364.59,59.981,1497473103,"201051344000853","219011344069620",29.04,33.30,0,323.11,413.89,74.0,69.5,0.632,741738.7,741738.7,9865,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473124,2103426.00
06/14/2017 16:45,2,2.551,ACTIVE,214.41,361.59,59.991,1497473103,"201051344000685","219011344069620",28.82,30.80,0,318.61,408.18,74.5,69.9,0.654,736271.4,736271.4,9885,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473125,2103427.00
06/14/2017 16:45,2,2.529,ACTIVE,215.09,363.09,59.970,1497473103,"201051344000917","219011344069620",28.86,34.30,0,320.11,408.48,73.9,69.4,0.632,732861.0,732861.0,9872,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473126,2103428.00
06/14/2017 16:45,2,2.578,ACTIVE,214.87,360.99,59.965,1497473103,"201051344001145","219011344069620",28.75,30.80,0,322.51,409.08,75.1,70.5,0.601,740893.3,740893.3,9864,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473128,2103429.00
06/14/2017 16:45,2,2.617,ACTIVE,215.32,364.59,59.981,1497473103,"201051344000651","219011344069620",28.33,35.00,0,320.11,412.08,75.1,70.5,0.605,729398.1,729398.1,9874,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473129,2103430.00
06/14/2017 16:45,2,2.486,ACTIVE,213.96,348.36,59.996,1497473103,"274151322000088","219011344069620",27.63,38.40,0,329.73,391.34,69.6,65.3,0.464,942255.3,942255.3,9813,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473130,2103431.00
06/14/2017 16:45,2,1.691,ACTIVE,214.41,420.80,59.959,1497473103,"274151322000068","219011344069620",38.47,40.00,0,388.64,454.46,65.5,61.3,0.455,815558.2,815558.2,10074,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473131,2103432.00
06/14/2017 16:45,2,2.625,ACTIVE,214.87,362.49,59.912,1497473103,"201051344001135","219011344069620",28.59,34.50,0,320.11,408.18,76.0,71.4,0.636,724840.6,724840.6,9860,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473131,2103433.00
06/14/2017 16:45,2,2.588,ACTIVE,215.09,362.19,60.002,1497473103,"201051344000594","219011344069620",29.34,31.30,0,319.21,410.58,76.9,72.3,0.645,743820.4,743820.4,9864,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473132,2103434.00
06/14/2017 16:45,2,2.611,ACTIVE,214.87,360.69,60.018,1497473103,"201051344001203","219011344069620",28.43,32.40,0,318.91,411.18,75.2,70.6,0.632,734192.0,734192.0,9899,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473133,2103435.00
06/14/2017 16:45,2,2.486,ACTIVE,213.51,349.86,59.975,1497473103,"274151322000054","219011344069620",27.06,40.00,0,329.13,390.14,68.2,63.9,0.460,959420.6,959420.6,9797,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473134,2103436.00
06/14/2017 16:45,2,2.574,ACTIVE,215.77,361.29,59.933,1497473103,"201051344000867","219011344069620",28.80,33.00,0,320.11,407.57,75.1,70.6,0.623,727996.6,727996.6,9893,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473135,2103437.00
06/14/2017 16:45,2,2.514,ACTIVE,214.64,360.08,59.986,1497473103,"201051344001093","219011344069620",28.43,31.50,0,320.11,407.57,72.4,68.0,0.592,732691.2,732691.2,9888,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473136,2103438.00
06/14/2017 16:45,2,2.600,ACTIVE,215.54,362.19,59.954,1497473103,"201051344000900","219011344069620",28.39,32.80,0,321.01,413.29,74.8,70.3,0.628,749469.9,749469.9,9869,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473137,2103439.00
06/14/2017 16:45,2,2.535,ACTIVE,216.00,366.40,59.933,1497473103,"201051344000648","219011344069620",28.63,32.20,0,319.81,411.78,73.5,69.0,0.623,737959.5,737959.5,9859,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473138,2103440.00
06/14/2017 16:45,2,2.605,ACTIVE,215.32,363.99,59.965,1497473103,"201051344000569","219011344069620",28.09,33.80,0,318.91,411.78,74.2,69.7,0.632,751652.1,751652.1,9844,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473139,2103441.00
06/14/2017 16:45,2,2.602,ACTIVE,216.00,360.99,59.965,1497473103,"201051344000983","219011344069620",28.49,34.00,0,323.41,413.59,75.0,70.5,0.636,742209.1,742209.1,9866,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473140,2103442.00
06/14/2017 16:45,2,2.596,ACTIVE,215.77,365.49,60.007,1497473103,"201051344001158","219011344069620",28.41,31.80,0,323.72,413.59,74.6,70.1,0.614,727334.1,727334.1,9872,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473140,2103443.00
06/14/2017 16:45,2,2.539,ACTIVE,216.00,362.49,59.975,1497473103,"201051344000576","219011344069620",28.27,32.40,0,319.51,413.29,72.7,68.3,0.614,741854.8,741854.8,9867,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473141,2103444.00
06/14/2017 16:45,2,2.482,ACTIVE,213.51,350.77,59.954,1497473103,"274151322000087","219011344069620",27.69,47.80,0,331.53,388.64,69.5,65.2,0.455,932852.8,932852.8,9959,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497473142,2103445.00
06/14/2017 17:00,2,5.553,ACTIVE,219.16,361.59,60.012,1497474003,"201051344000645","219011344069620",28.69,33.80,0,320.71,397.66,161.3,153.8,0.742,740843.7,740843.7,9856,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474004,2103446.00
06/14/2017 17:00,2,5.246,ACTIVE,214.64,350.77,59.959,1497474003,"274151322000085","219011344069620",27.63,38.20,0,330.33,381.12,146.8,139.7,0.566,955430.6,955430.6,9806,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474005,2103447.00
06/14/2017 17:00,2,5.521,ACTIVE,218.48,362.49,59.970,1497474003,"201051344000633","219011344069620",29.28,31.50,0,321.91,399.46,163.7,156.0,0.778,727500.7,727500.7,9898,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474006,2103448.00
06/14/2017 17:00,2,5.482,ACTIVE,219.39,362.19,59.996,1497474003,"201051344000469","219011344069620",29.00,30.00,0,317.70,398.86,161.1,153.5,0.760,730662.1,730662.1,9872,0,0,0,L,1122011218,0,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474007,2103449.00
06/14/2017 17:00,2,5.467,ACTIVE,217.35,360.38,59.965,1497474003,"201051344000646","219011344069620",29.14,30.30,0,317.40,398.86,161.2,153.7,0.760,726236.0,726236.0,9871,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474008,2103450.00
06/14/2017 17:00,2,5.295,ACTIVE,214.41,351.07,59.965,1497474003,"274151322000052","219011344069620",28.77,39.30,0,329.13,383.53,154.2,146.9,0.605,992674.3,992674.3,9810,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474009,2103451.00
06/14/2017 17:00,2,5.576,ACTIVE,218.48,361.89,59.991,1497474003,"201051344000585","219011344069620",29.04,31.80,0,320.11,398.26,164.0,156.4,0.760,738448.4,738448.4,9871,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474010,2103452.00
06/14/2017 17:00,2,5.217,ACTIVE,217.13,358.28,59.944,1497474003,"201051344001230","219011344069620",29.50,29.00,0,316.80,397.35,155.8,148.4,0.729,730912.5,730912.5,9876,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474010,2103453.00
06/14/2017 17:00,2,5.254,ACTIVE,218.48,360.99,59.975,1497474003,"201051344000582","219011344069620",29.16,32.60,0,317.10,398.56,155.2,147.9,0.712,720380.1,720380.1,9863,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474011,2103454.00
06/14/2017 17:00,2,5.150,ACTIVE,217.35,359.48,59.975,1497474003,"201051344000955","219011344069620",29.58,32.40,0,318.30,397.35,154.2,146.9,0.734,739622.1,739622.1,9881,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474012,2103455.00
06/14/2017 17:00,2,3.412,ACTIVE,214.41,433.42,59.970,1497474003,"274151322000094","219011344069620",39.12,38.20,0,378.12,456.57,136.0,129.4,0.530,815090.7,815090.7,10060,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474013,2103456.00
06/14/2017 17:00,2,5.156,ACTIVE,218.93,361.89,59.965,1497474003,"201051344000579","219011344069620",29.60,29.80,0,319.21,399.16,154.6,147.3,0.716,748872.9,748872.9,9862,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474014,2103457.00
06/14/2017 17:00,2,5.137,ACTIVE,217.35,359.78,59.975,1497474003,"201051344000890","219011344069620",29.10,30.00,0,318.61,397.96,151.4,144.2,0.689,733596.2,733596.2,9873,0,0,0,L,1122011218,0,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474015,2103458.00
06/14/2017 17:00,2,5.078,ACTIVE,217.80,361.59,59.975,1497474003,"201051344000438","219011344069620",29.48,31.50,0,319.51,399.16,151.7,144.5,0.712,736292.1,736292.1,9867,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474016,2103459.00
06/14/2017 17:00,2,5.066,ACTIVE,217.35,354.37,59.965,1497474003,"201051344000417","219011344069620",19.12,28.80,0,319.81,397.35,98.1,92.7,0.460,674028.4,674028.4,9898,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474017,2103460.00
06/14/2017 17:00,2,5.115,ACTIVE,214.19,367.00,59.970,1497474003,"274151322000083","219011344069620",28.69,39.30,0,329.13,381.42,148.4,141.4,0.592,982622.9,982622.9,9813,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474018,2103461.00
06/14/2017 17:00,2,5.385,ACTIVE,215.32,351.67,59.959,1497474003,"274151322000076","219011344069620",29.20,40.80,0,330.63,386.23,159.4,151.9,0.614,1048172.4,1048172.4,9803,0,0,0,L,1151911521,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474019,2103462.00
06/14/2017 17:00,2,5.316,ACTIVE,217.80,358.88,59.954,1497474003,"201051344000868","219011344069620",28.88,31.30,0,318.61,397.35,155.5,148.1,0.725,729140.0,729140.0,9875,0,0,0,L,1122011218,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474020,2103463.00
