ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 17:00,2,5.537,ACTIVE,214.19,363.39,59.975,1497474003,"274151322000095","219011344069620",29.08,38.60,0,329.43,383.83,163.1,155.5,0.623,1038016.0,1038016.0,9818,0,0,0,L,1151911521,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474021,2103464.00
06/14/2017 17:00,2,5.359,ACTIVE,219.39,357.68,59.991,1497474003,"201051344000988","219011344069620",18.98,28.80,0,321.91,397.35,103.0,97.4,0.482,646338.8,646338.8,9883,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474022,2103465.00
06/14/2017 17:00,2,5.471,ACTIVE,218.03,359.78,59.996,1497474003,"201051344001025","219011344069620",28.84,32.00,0,320.41,399.46,159.7,152.2,0.720,735943.7,735943.7,9883,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474022,2103466.00
06/14/2017 17:00,2,5.375,ACTIVE,219.16,363.39,59.975,1497474003,"201051344000458","219011344069620",28.96,33.50,0,320.11,398.26,157.5,150.1,0.742,741003.8,741003.8,9854,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474023,2103467.00
06/14/2017 17:00,2,5.426,ACTIVE,219.84,364.29,59.981,1497474003,"201051344000853","219011344069620",28.80,32.00,0,321.91,401.56,158.3,150.9,0.742,741762.4,741762.4,9866,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474024,2103468.00
06/14/2017 17:00,2,5.400,ACTIVE,217.35,361.89,59.986,1497474003,"201051344000685","219011344069620",29.26,29.80,0,318.00,399.76,160.0,152.5,0.773,736295.2,736295.2,9886,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474025,2103469.00
06/14/2017 17:00,2,5.346,ACTIVE,218.26,360.69,59.970,1497474003,"201051344000917","219011344069620",29.42,33.00,0,320.11,399.46,159.3,151.8,0.751,732884.7,732884.7,9873,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474026,2103470.00
06/14/2017 17:00,2,5.396,ACTIVE,217.35,361.59,59.991,1497474003,"201051344001145","219011344069620",29.38,29.30,0,320.71,399.46,160.6,153.1,0.734,740917.2,740917.2,9865,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474027,2103471.00
06/14/2017 17:00,2,5.400,ACTIVE,218.48,360.99,59.986,1497474003,"201051344000651","219011344069620",29.14,33.50,0,321.91,398.86,159.3,151.9,0.720,729421.9,729421.9,9875,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474028,2103472.00
06/14/2017 17:00,2,5.098,ACTIVE,214.19,366.40,59.986,1497474003,"274151322000088","219011344069620",28.27,37.30,0,330.33,381.12,145.8,138.8,0.548,942277.2,942277.2,9814,0,0,0,L,1151911521,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474029,2103473.00
06/14/2017 17:00,2,3.461,ACTIVE,215.54,435.83,59.975,1497474003,"274151322000068","219011344069620",39.36,39.80,0,396.15,458.07,138.7,131.9,0.526,815579.0,815579.0,10075,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474030,2103474.00
06/14/2017 17:00,2,5.303,ACTIVE,218.03,359.48,59.981,1497474003,"201051344001135","219011344069620",29.30,33.00,0,320.11,397.35,157.4,150.0,0.716,724864.6,724864.6,9861,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474031,2103475.00
06/14/2017 17:00,2,5.389,ACTIVE,217.58,360.69,59.981,1497474003,"201051344000594","219011344069620",29.48,30.50,0,317.70,400.36,161.0,153.4,0.720,743844.7,743844.7,9865,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474031,2103476.00
06/14/2017 17:00,2,5.363,ACTIVE,218.71,361.59,59.996,1497474003,"201051344001203","219011344069620",29.22,31.80,0,317.70,399.46,158.8,151.3,0.747,734216.0,734216.0,9900,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474032,2103477.00
06/14/2017 17:00,2,5.119,ACTIVE,214.64,365.19,59.981,1497474003,"274151322000054","219011344069620",27.95,39.00,0,327.62,381.42,144.8,137.9,0.548,959442.5,959442.5,9798,0,0,0,L,1151911521,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474033,2103478.00
06/14/2017 17:00,2,5.395,ACTIVE,218.48,361.59,59.981,1497474003,"201051344000867","219011344069620",29.08,32.80,0,320.11,397.35,158.8,151.4,0.725,728020.7,728020.7,9894,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474034,2103479.00
06/14/2017 17:00,2,5.166,ACTIVE,218.71,362.19,59.991,1497474003,"201051344001093","219011344069620",29.42,31.00,0,320.11,397.05,153.9,146.6,0.698,732714.6,732714.6,9889,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474035,2103480.00
06/14/2017 17:00,2,5.309,ACTIVE,218.93,362.19,59.981,1497474003,"201051344000900","219011344069620",29.32,32.40,0,320.41,398.86,157.6,150.2,0.720,749493.9,749493.9,9870,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474036,2103481.00
06/14/2017 17:00,2,5.283,ACTIVE,218.71,362.19,59.981,1497474003,"201051344000648","219011344069620",28.78,32.00,0,317.70,398.86,154.0,146.7,0.716,737983.0,737983.0,9860,0,0,0,L,1122011218,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474037,2103482.00
06/14/2017 17:00,2,5.350,ACTIVE,219.16,362.19,59.986,1497474003,"201051344000569","219011344069620",28.86,32.60,0,319.51,399.76,156.3,149.0,0.738,751675.9,751675.9,9845,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474038,2103483.00
06/14/2017 17:00,2,5.354,ACTIVE,219.39,362.49,59.991,1497474003,"201051344000983","219011344069620",29.16,32.80,0,320.11,397.96,158.2,150.8,0.747,742233.2,742233.2,9867,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474039,2103484.00
06/14/2017 17:00,2,5.270,ACTIVE,219.39,362.19,59.970,1497474003,"201051344001158","219011344069620",29.58,30.80,0,322.51,398.56,157.9,150.5,0.738,727358.2,727358.2,9873,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474040,2103485.00
06/14/2017 17:00,2,5.246,ACTIVE,219.39,361.89,59.954,1497474003,"201051344000576","219011344069620",29.32,32.00,0,319.51,397.96,155.7,148.4,0.716,741878.3,741878.3,9868,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474041,2103486.00
06/14/2017 17:00,2,5.193,ACTIVE,214.87,349.56,59.975,1497474003,"274151322000087","219011344069620",28.21,46.80,0,330.63,380.52,148.4,141.3,0.544,932875.3,932875.3,9960,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474042,2103487.00
06/14/2017 17:15,2,4.582,ACTIVE,218.48,358.58,59.981,1497474903,"201051344000645","219011344069620",28.31,34.00,0,339.04,401.56,131.3,124.8,0.605,740879.2,740879.2,9857,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474904,2103488.00
06/14/2017 17:15,2,4.338,ACTIVE,213.96,351.67,59.928,1497474903,"274151322000085","219011344069620",27.23,39.00,0,333.93,380.22,119.6,113.5,0.455,955463.0,955463.0,9807,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474905,2103489.00
06/14/2017 17:15,2,4.623,ACTIVE,217.80,359.18,59.949,1497474903,"201051344000633","219011344069620",28.65,31.30,0,336.64,400.96,134.2,127.6,0.636,727537.0,727537.0,9899,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474906,2103490.00
06/14/2017 17:15,2,4.602,ACTIVE,218.48,359.48,59.959,1497474903,"201051344000469","219011344069620",28.53,31.00,0,337.84,404.57,132.9,126.3,0.632,730697.9,730697.9,9873,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474907,2103491.00
06/14/2017 17:15,2,4.594,ACTIVE,216.45,357.08,59.949,1497474903,"201051344000646","219011344069620",28.78,30.80,0,337.24,400.06,133.9,127.3,0.636,726272.1,726272.1,9872,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474909,2103492.00
06/14/2017 17:15,2,4.469,ACTIVE,213.96,347.46,59.986,1497474903,"274151322000052","219011344069620",28.47,39.30,0,333.03,385.93,128.8,122.4,0.499,992709.1,992709.1,9811,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474909,2103493.00
06/14/2017 17:15,2,4.764,ACTIVE,217.13,357.38,59.970,1497474903,"201051344000585","219011344069620",28.77,32.60,0,337.24,400.36,138.7,131.9,0.623,738485.7,738485.7,9872,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474910,2103494.00
06/14/2017 17:15,2,4.512,ACTIVE,216.45,355.88,59.959,1497474903,"201051344001230","219011344069620",29.00,29.30,0,337.24,399.46,132.5,126.0,0.623,730948.2,730948.2,9877,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474911,2103495.00
06/14/2017 17:15,2,4.496,ACTIVE,217.80,357.98,59.954,1497474903,"201051344000582","219011344069620",29.22,33.50,0,337.24,400.06,133.0,126.4,0.614,720415.8,720415.8,9864,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474912,2103496.00
06/14/2017 17:15,2,4.516,ACTIVE,216.45,356.78,59.975,1497474903,"201051344000955","219011344069620",29.08,33.00,0,337.84,399.16,133.0,126.4,0.632,739658.0,739658.0,9882,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474913,2103497.00
06/14/2017 17:15,2,3.002,ACTIVE,214.19,424.71,59.949,1497474903,"274151322000094","219011344069620",38.57,39.00,0,398.86,452.06,116.7,110.7,0.446,815122.3,815122.3,10061,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474914,2103498.00
06/14/2017 17:15,2,4.598,ACTIVE,218.26,360.08,59.965,1497474903,"201051344000579","219011344069620",29.40,30.80,0,338.74,405.17,137.0,130.3,0.632,748909.8,748909.8,9863,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474915,2103499.00
06/14/2017 17:15,2,4.592,ACTIVE,216.45,355.88,59.944,1497474903,"201051344000890","219011344069620",28.73,31.00,0,337.54,399.16,133.7,127.1,0.610,733632.3,733632.3,9874,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474916,2103500.00
06/14/2017 17:15,2,4.512,ACTIVE,217.13,356.78,59.954,1497474903,"201051344000438","219011344069620",29.22,32.60,0,337.54,399.76,133.6,127.0,0.614,736328.3,736328.3,9868,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474917,2103501.00
06/14/2017 17:15,2,4.539,ACTIVE,216.67,352.87,59.959,1497474903,"201051344000417","219011344069620",18.77,29.80,0,339.04,381.12,86.3,81.4,0.407,674051.5,674051.5,9899,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474918,2103502.00
06/14/2017 17:15,2,4.506,ACTIVE,213.74,360.08,59.954,1497474903,"274151322000083","219011344069620",28.55,39.50,0,332.73,382.93,130.2,123.7,0.521,982658.0,982658.0,9814,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474918,2103503.00
06/14/2017 17:15,2,4.674,ACTIVE,214.87,359.48,59.954,1497474903,"274151322000076","219011344069620",29.10,43.40,0,334.54,388.64,137.7,131.0,0.539,1048209.7,1048209.7,9804,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474919,2103504.00
06/14/2017 17:15,2,4.604,ACTIVE,217.35,357.08,59.959,1497474903,"201051344000868","219011344069620",28.43,31.50,0,337.54,399.16,132.6,126.0,0.614,729175.8,729175.8,9876,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474920,2103505.00
06/14/2017 17:15,2,4.758,ACTIVE,213.96,361.89,59.922,1497474903,"274151322000095","219011344069620",29.04,40.00,0,332.13,385.63,140.0,133.2,0.535,1038053.4,1038053.4,9819,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474921,2103506.00
06/14/2017 17:15,2,4.641,ACTIVE,218.26,354.37,59.965,1497474903,"201051344000988","219011344069620",18.71,30.00,0,339.34,386.23,88.0,83.0,0.407,646362.2,646362.2,9884,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474922,2103507.00
06/14/2017 17:15,2,4.723,ACTIVE,217.35,355.88,59.954,1497474903,"201051344001025","219011344069620",28.63,33.30,0,337.84,400.66,136.9,130.2,0.619,735980.4,735980.4,9884,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474923,2103508.00
06/14/2017 17:15,2,4.631,ACTIVE,218.48,359.48,59.959,1497474903,"201051344000458","219011344069620",28.69,34.00,0,338.44,403.97,134.6,127.9,0.641,741039.8,741039.8,9855,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474924,2103509.00
06/14/2017 17:15,2,4.611,ACTIVE,218.71,360.38,59.928,1497474903,"201051344000853","219011344069620",28.75,32.20,0,341.75,404.87,134.3,127.7,0.632,741798.3,741798.3,9867,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474925,2103510.00
06/14/2017 17:15,2,4.604,ACTIVE,216.45,356.78,59.949,1497474903,"201051344000685","219011344069620",29.12,31.30,0,337.24,399.16,135.8,129.2,0.658,736331.4,736331.4,9887,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474926,2103511.00
06/14/2017 17:15,2,4.617,ACTIVE,217.58,360.08,59.954,1497474903,"201051344000917","219011344069620",28.98,33.80,0,336.04,399.16,135.5,128.9,0.645,732920.8,732920.8,9874,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474927,2103512.00
06/14/2017 17:15,2,4.629,ACTIVE,216.67,357.08,59.965,1497474903,"201051344001145","219011344069620",29.20,31.50,0,337.24,399.46,136.9,130.2,0.636,740953.7,740953.7,9866,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474928,2103513.00
06/14/2017 17:15,2,4.604,ACTIVE,216.90,357.68,59.986,1497474903,"201051344000651","219011344069620",29.06,35.00,0,337.54,400.06,135.5,128.9,0.619,729458.1,729458.1,9876,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474929,2103514.00
06/14/2017 17:15,2,4.408,ACTIVE,213.74,348.36,59.949,1497474903,"274151322000088","219011344069620",27.87,38.60,0,332.43,381.73,124.3,118.0,0.473,942310.4,942310.4,9815,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474930,2103515.00
06/14/2017 17:15,2,2.967,ACTIVE,214.87,422.90,59.954,1497474903,"274151322000068","219011344069620",39.14,40.80,0,394.05,458.07,118.0,112.0,0.451,815610.6,815610.6,10076,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474930,2103516.00
06/14/2017 17:15,2,4.635,ACTIVE,216.90,356.78,59.954,1497474903,"201051344001135","219011344069620",28.75,34.00,0,337.54,399.16,134.9,128.3,0.632,724900.6,724900.6,9862,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474931,2103517.00
06/14/2017 17:15,2,4.670,ACTIVE,216.90,357.08,59.954,1497474903,"201051344000594","219011344069620",29.16,31.50,0,336.94,400.66,137.9,131.2,0.632,743881.4,743881.4,9866,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474932,2103518.00
06/14/2017 17:15,2,4.635,ACTIVE,217.58,358.28,59.949,1497474903,"201051344001203","219011344069620",28.77,32.80,0,338.14,399.76,134.9,128.3,0.645,734252.0,734252.0,9901,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474933,2103519.00
06/14/2017 17:15,2,4.416,ACTIVE,213.96,347.76,59.965,1497474903,"274151322000054","219011344069620",27.43,40.00,0,332.73,382.03,122.7,116.5,0.464,959475.3,959475.3,9799,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474934,2103520.00
06/14/2017 17:15,2,4.648,ACTIVE,217.58,357.98,59.986,1497474903,"201051344000867","219011344069620",28.67,32.80,0,337.84,398.86,134.9,128.3,0.614,728056.6,728056.6,9895,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474935,2103521.00
06/14/2017 17:15,2,4.441,ACTIVE,217.35,358.28,59.970,1497474903,"201051344001093","219011344069620",29.00,31.80,0,333.03,400.96,130.4,123.9,0.592,732749.5,732749.5,9890,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474936,2103522.00
06/14/2017 17:15,2,4.641,ACTIVE,218.03,358.28,59.959,1497474903,"201051344000900","219011344069620",28.57,32.40,0,337.54,403.37,134.3,127.7,0.610,749529.7,749529.7,9871,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474937,2103523.00
06/14/2017 17:15,2,4.502,ACTIVE,218.03,358.58,59.959,1497474903,"201051344000648","219011344069620",28.86,32.00,0,338.74,403.07,131.7,125.2,0.619,738018.2,738018.2,9861,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474938,2103524.00
06/14/2017 17:15,2,4.604,ACTIVE,218.03,358.88,59.981,1497474903,"201051344000569","219011344069620",28.59,33.50,0,337.54,402.77,133.3,126.7,0.623,751711.5,751711.5,9846,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474939,2103525.00
06/14/2017 17:15,2,4.607,ACTIVE,218.26,359.18,59.975,1497474903,"201051344000983","219011344069620",28.92,33.50,0,337.84,402.46,135.0,128.4,0.641,742269.1,742269.1,9868,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474940,2103526.00
06/14/2017 17:15,2,4.619,ACTIVE,218.03,358.88,59.959,1497474903,"201051344001158","219011344069620",28.73,30.80,0,338.44,403.97,134.4,127.8,0.610,727394.0,727394.0,9874,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474941,2103527.00
06/14/2017 17:15,2,4.545,ACTIVE,218.48,359.78,59.965,1497474903,"201051344000576","219011344069620",28.39,33.00,0,338.74,403.37,130.6,124.2,0.610,741913.3,741913.3,9869,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474941,2103528.00
06/14/2017 17:15,2,4.398,ACTIVE,213.96,360.08,59.981,1497474903,"274151322000087","219011344069620",28.17,49.50,0,333.03,382.93,125.5,119.2,0.464,932908.9,932908.9,9961,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497474942,2103529.00
06/14/2017 17:30,2,4.229,ACTIVE,218.26,357.38,59.933,1497475804,"201051344000645","219011344069620",28.94,34.30,0,338.14,387.44,124.0,117.7,0.566,740909.4,740909.4,9858,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475805,2103530.00
06/14/2017 17:30,2,4.107,ACTIVE,214.41,357.98,59.944,1497475804,"274151322000085","219011344069620",27.31,39.50,0,333.33,371.21,113.5,107.7,0.429,955490.5,955490.5,9808,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475806,2103531.00
06/14/2017 17:30,2,4.355,ACTIVE,217.58,358.58,59.954,1497475804,"201051344000633","219011344069620",28.80,31.50,0,337.24,388.94,127.1,120.7,0.601,727567.9,727567.9,9900,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475806,2103532.00
06/14/2017 17:30,2,4.291,ACTIVE,218.26,358.28,59.949,1497475804,"201051344000469","219011344069620",28.92,30.80,0,338.14,389.54,125.7,119.4,0.588,730728.5,730728.5,9874,0,0,0,L,1122011218,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475807,2103533.00
06/14/2017 17:30,2,4.334,ACTIVE,216.45,356.18,59.975,1497475804,"201051344000646","219011344069620",28.96,30.80,0,338.44,388.94,127.1,120.7,0.601,726302.9,726302.9,9873,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475808,2103534.00
06/14/2017 17:30,2,4.236,ACTIVE,213.96,349.26,59.944,1497475804,"274151322000052","219011344069620",28.47,39.80,0,332.43,374.51,122.2,116.0,0.482,992738.7,992738.7,9812,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475809,2103535.00
06/14/2017 17:30,2,4.541,ACTIVE,216.90,356.78,59.996,1497475804,"201051344000585","219011344069620",28.78,32.40,0,338.14,389.84,132.4,125.9,0.614,738517.7,738517.7,9873,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475810,2103536.00
06/14/2017 17:30,2,4.244,ACTIVE,216.22,354.67,59.949,1497475804,"201051344001230","219011344069620",29.16,29.30,0,337.54,387.74,125.4,119.1,0.579,730978.6,730978.6,9878,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475811,2103537.00
06/14/2017 17:30,2,4.334,ACTIVE,217.13,358.28,59.959,1497475804,"201051344000582","219011344069620",28.69,33.50,0,337.54,389.24,125.9,119.6,0.579,720446.3,720446.3,9865,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475812,2103538.00
06/14/2017 17:30,2,4.303,ACTIVE,216.00,356.18,59.975,1497475804,"201051344000955","219011344069620",28.80,32.80,0,338.74,388.04,125.4,119.1,0.597,739688.3,739688.3,9883,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475813,2103539.00
06/14/2017 17:30,2,2.859,ACTIVE,214.19,415.09,59.954,1497475804,"274151322000094","219011344069620",38.41,39.30,0,396.75,447.55,111.0,105.2,0.424,815149.0,815149.0,10062,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475814,2103540.00
06/14/2017 17:30,2,4.289,ACTIVE,218.48,357.98,59.959,1497475804,"201051344000579","219011344069620",29.82,30.30,0,338.14,389.54,129.4,123.0,0.605,748941.3,748941.3,9864,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475815,2103541.00
06/14/2017 17:30,2,4.330,ACTIVE,216.22,356.48,59.922,1497475804,"201051344000890","219011344069620",28.94,31.00,0,339.04,388.94,126.8,120.5,0.579,733663.0,733663.0,9875,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475816,2103542.00
06/14/2017 17:30,2,4.230,ACTIVE,216.90,355.88,59.965,1497475804,"201051344000438","219011344069620",29.52,32.60,0,338.44,388.94,126.5,120.1,0.592,736358.9,736358.9,9869,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475817,2103543.00
06/14/2017 17:30,2,4.275,ACTIVE,216.67,352.87,59.965,1497475804,"201051344000417","219011344069620",18.87,30.00,0,338.14,373.91,81.8,77.0,0.384,674071.2,674071.2,9900,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475818,2103544.00
06/14/2017 17:30,2,4.271,ACTIVE,213.96,351.37,59.928,1497475804,"274151322000083","219011344069620",28.63,40.20,0,332.73,374.21,123.8,117.6,0.495,982687.9,982687.9,9815,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475818,2103545.00
06/14/2017 17:30,2,4.420,ACTIVE,214.64,356.18,59.959,1497475804,"274151322000076","219011344069620",29.20,42.80,0,333.03,380.52,130.8,124.3,0.508,1048241.4,1048241.4,9805,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475819,2103546.00
06/14/2017 17:30,2,4.320,ACTIVE,217.58,357.08,59.970,1497475804,"201051344000868","219011344069620",28.77,31.50,0,338.14,388.94,125.8,119.4,0.579,729206.3,729206.3,9877,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475820,2103547.00
06/14/2017 17:30,2,4.498,ACTIVE,213.96,348.96,59.959,1497475804,"274151322000095","219011344069620",29.12,39.50,0,332.43,382.03,132.6,126.1,0.504,1038085.6,1038085.6,9820,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475821,2103548.00
06/14/2017 17:30,2,4.350,ACTIVE,218.26,354.97,59.965,1497475804,"201051344000988","219011344069620",18.89,31.00,0,339.04,376.01,83.2,78.4,0.376,646382.2,646382.2,9885,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475822,2103549.00
06/14/2017 17:30,2,4.455,ACTIVE,217.13,356.78,59.965,1497475804,"201051344001025","219011344069620",28.73,32.80,0,338.74,389.24,129.5,123.1,0.579,736011.7,736011.7,9885,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475823,2103550.00
06/14/2017 17:30,2,4.332,ACTIVE,218.03,357.08,59.970,1497475804,"201051344000458","219011344069620",28.92,33.80,0,339.34,388.64,126.9,120.6,0.619,741070.5,741070.5,9856,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475824,2103551.00
06/14/2017 17:30,2,4.367,ACTIVE,218.71,359.48,59.954,1497475804,"201051344000853","219011344069620",28.63,32.80,0,339.34,389.24,126.6,120.2,0.601,741828.9,741828.9,9868,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475825,2103552.00
06/14/2017 17:30,2,4.314,ACTIVE,216.45,357.08,59.970,1497475804,"201051344000685","219011344069620",29.22,31.30,0,339.04,389.84,127.7,121.3,0.623,736362.3,736362.3,9888,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475826,2103553.00
06/14/2017 17:30,2,4.318,ACTIVE,216.90,356.78,59.954,1497475804,"201051344000917","219011344069620",29.16,34.30,0,337.84,389.24,127.6,121.2,0.601,732951.6,732951.6,9875,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475827,2103554.00
06/14/2017 17:30,2,4.338,ACTIVE,216.22,357.08,59.975,1497475804,"201051344001145","219011344069620",29.28,30.00,0,339.34,388.94,128.7,122.3,0.592,740984.8,740984.8,9867,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475827,2103555.00
06/14/2017 17:30,2,4.387,ACTIVE,217.35,358.88,59.954,1497475804,"201051344000651","219011344069620",28.77,35.20,0,338.44,388.64,127.9,121.5,0.588,729489.0,729489.0,9877,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475829,2103556.00
06/14/2017 17:30,2,4.119,ACTIVE,213.51,355.28,59.959,1497475804,"274151322000088","219011344069620",27.93,39.00,0,332.43,372.41,116.4,110.4,0.438,942338.5,942338.5,9816,0,0,0,L,1151911521,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475830,2103557.00
06/14/2017 17:30,2,2.783,ACTIVE,214.87,422.00,59.965,1497475804,"274151322000068","219011344069620",39.10,41.30,0,396.75,451.16,110.7,104.9,0.424,815637.3,815637.3,10077,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475831,2103558.00
06/14/2017 17:30,2,4.359,ACTIVE,216.67,355.88,59.933,1497475804,"201051344001135","219011344069620",28.75,35.00,0,338.44,388.64,126.9,120.5,0.588,724931.3,724931.3,9863,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475832,2103559.00
06/14/2017 17:30,2,4.375,ACTIVE,216.90,356.78,59.959,1497475804,"201051344000594","219011344069620",29.16,30.80,0,338.14,390.44,129.3,122.9,0.597,743912.8,743912.8,9867,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475833,2103560.00
06/14/2017 17:30,2,4.324,ACTIVE,217.13,356.78,59.959,1497475804,"201051344001203","219011344069620",28.90,32.40,0,338.44,389.24,126.5,120.2,0.597,734282.7,734282.7,9902,0,0,0,L,1122011218,0,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475834,2103561.00
06/14/2017 17:30,2,4.133,ACTIVE,213.74,360.08,59.959,1497475804,"274151322000054","219011344069620",27.55,40.20,0,333.03,378.72,115.3,109.4,0.438,959503.2,959503.2,9800,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475835,2103562.00
06/14/2017 17:30,2,4.311,ACTIVE,217.58,356.78,59.970,1497475804,"201051344000867","219011344069620",29.02,32.80,0,339.04,388.94,126.6,120.3,0.583,728087.3,728087.3,9896,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475836,2103563.00
06/14/2017 17:30,2,4.148,ACTIVE,216.90,356.48,59.938,1497475804,"201051344001093","219011344069620",29.08,31.30,0,338.44,388.94,122.1,115.9,0.570,732779.2,732779.2,9891,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475836,2103564.00
06/14/2017 17:30,2,4.330,ACTIVE,217.80,357.38,59.970,1497475804,"201051344000900","219011344069620",28.75,32.60,0,336.64,388.94,126.1,119.8,0.583,749560.3,749560.3,9872,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475837,2103565.00
06/14/2017 17:30,2,4.260,ACTIVE,218.03,358.58,59.975,1497475804,"201051344000648","219011344069620",28.63,32.00,0,339.04,388.34,123.4,117.2,0.579,738048.1,738048.1,9862,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475838,2103566.00
06/14/2017 17:30,2,4.293,ACTIVE,217.80,358.58,59.970,1497475804,"201051344000569","219011344069620",28.80,33.30,0,337.24,388.34,125.2,118.9,0.605,751741.9,751741.9,9847,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475839,2103567.00
06/14/2017 17:30,2,4.338,ACTIVE,218.03,358.28,59.965,1497475804,"201051344000983","219011344069620",28.88,33.50,0,338.74,388.94,126.9,120.6,0.592,742299.9,742299.9,9869,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475840,2103568.00
06/14/2017 17:30,2,4.303,ACTIVE,218.48,356.78,59.975,1497475804,"201051344001158","219011344069620",28.96,31.30,0,337.54,388.94,126.2,119.9,0.592,727424.7,727424.7,9875,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475841,2103569.00
06/14/2017 17:30,2,4.203,ACTIVE,218.26,358.58,60.002,1497475804,"201051344000576","219011344069620",28.86,32.80,0,338.14,388.04,122.8,116.6,0.579,741943.1,741943.1,9870,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475842,2103570.00
06/14/2017 17:30,2,4.156,ACTIVE,214.19,353.17,59.975,1497475804,"274151322000087","219011344069620",28.17,49.80,0,332.43,371.51,118.6,112.5,0.438,932937.6,932937.6,9962,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497475843,2103571.00
06/14/2017 17:45,2,2.707,ACTIVE,216.00,360.99,59.986,1497476703,"201051344000645","219011344069620",28.41,33.50,0,321.91,396.45,77.8,73.2,0.645,740934.9,740934.9,9859,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476704,2103572.00
06/14/2017 17:45,2,2.604,ACTIVE,213.06,350.47,59.986,1497476703,"274151322000085","219011344069620",27.27,38.20,0,330.03,379.02,71.9,67.5,0.504,955513.8,955513.8,9809,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476705,2103573.00
06/14/2017 17:45,2,2.734,ACTIVE,216.00,352.87,59.970,1497476703,"201051344000633","219011344069620",28.90,31.50,0,338.14,387.14,80.1,75.4,0.380,727594.0,727594.0,9901,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476706,2103574.00
06/14/2017 17:45,2,2.742,ACTIVE,216.00,351.37,59.933,1497476703,"201051344000469","219011344069620",28.61,30.50,0,338.14,387.44,79.4,74.7,0.384,730754.2,730754.2,9875,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476707,2103575.00
06/14/2017 17:45,2,2.752,ACTIVE,214.19,349.26,59.975,1497476703,"201051344000646","219011344069620",28.73,30.50,0,334.54,386.23,80.1,75.4,0.384,726328.9,726328.9,9874,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476708,2103576.00
06/14/2017 17:45,2,2.680,ACTIVE,213.06,355.58,59.965,1497476703,"274151322000052","219011344069620",28.43,38.20,0,328.52,378.72,77.1,72.5,0.544,992763.8,992763.8,9813,0,0,0,L,1151911521,0,121.55,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476709,2103577.00
06/14/2017 17:45,2,2.861,ACTIVE,215.09,350.47,59.959,1497476703,"201051344000585","219011344069620",28.75,32.00,0,337.84,388.34,83.3,78.5,0.389,738544.8,738544.8,9874,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476710,2103578.00
06/14/2017 17:45,2,2.656,ACTIVE,214.41,359.48,59.928,1497476703,"201051344001230","219011344069620",29.04,28.50,0,318.91,389.84,78.1,73.5,0.658,731004.2,731004.2,9879,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476710,2103579.00
06/14/2017 17:45,2,2.713,ACTIVE,215.32,350.47,59.970,1497476703,"201051344000582","219011344069620",28.57,33.30,0,338.14,387.44,78.5,73.8,0.362,720472.0,720472.0,9866,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476711,2103580.00
06/14/2017 17:45,2,2.678,ACTIVE,214.41,348.96,59.949,1497476703,"201051344000955","219011344069620",28.86,32.60,0,335.14,385.33,78.3,73.7,0.367,739714.0,739714.0,9884,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476712,2103581.00
06/14/2017 17:45,2,1.709,ACTIVE,213.06,427.41,59.970,1497476703,"274151322000094","219011344069620",39.22,37.80,0,391.94,455.06,67.7,63.4,0.477,815171.4,815171.4,10063,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476713,2103582.00
06/14/2017 17:45,2,2.736,ACTIVE,216.22,351.67,59.975,1497476703,"201051344000579","219011344069620",29.22,30.30,0,338.74,386.83,81.0,76.2,0.371,748967.8,748967.8,9865,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476714,2103583.00
06/14/2017 17:45,2,2.715,ACTIVE,214.19,348.36,59.996,1497476703,"201051344000890","219011344069620",28.80,30.50,0,336.04,386.23,79.2,74.5,0.358,733688.9,733688.9,9876,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476715,2103584.00
06/14/2017 17:45,2,2.631,ACTIVE,214.87,349.86,59.981,1497476703,"201051344000438","219011344069620",29.42,32.20,0,338.44,387.14,78.5,73.8,0.371,736384.7,736384.7,9870,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476716,2103585.00
06/14/2017 17:45,2,2.715,ACTIVE,214.87,354.37,59.949,1497476703,"201051344000417","219011344069620",18.53,28.00,0,319.51,397.05,51.0,47.3,0.438,674087.7,674087.7,9901,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476717,2103586.00
06/14/2017 17:45,2,2.645,ACTIVE,213.29,355.28,59.970,1497476703,"274151322000083","219011344069620",28.59,38.00,0,328.82,378.72,76.5,71.9,0.557,982713.2,982713.2,9816,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476718,2103587.00
06/14/2017 17:45,2,2.752,ACTIVE,213.51,344.45,59.975,1497476703,"274151322000076","219011344069620",29.06,41.00,0,333.63,373.61,81.1,76.4,0.314,1048268.1,1048268.1,9806,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476719,2103588.00
06/14/2017 17:45,2,2.684,ACTIVE,215.54,352.87,60.012,1497476703,"201051344000868","219011344069620",28.49,31.00,0,323.11,386.53,77.4,72.8,0.650,729231.9,729231.9,9878,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476720,2103589.00
06/14/2017 17:45,2,2.734,ACTIVE,213.29,352.27,59.975,1497476703,"274151322000095","219011344069620",29.30,38.20,0,333.33,373.91,81.2,76.4,0.318,1038112.6,1038112.6,9821,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476721,2103590.00
06/14/2017 17:45,2,2.678,ACTIVE,216.00,357.38,59.991,1497476703,"201051344000988","219011344069620",18.77,28.50,0,321.01,397.05,50.9,47.2,0.415,646398.9,646398.9,9886,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476721,2103591.00
06/14/2017 17:45,2,2.691,ACTIVE,214.87,349.86,59.975,1497476703,"201051344001025","219011344069620",29.00,32.40,0,338.44,387.44,79.1,74.4,0.362,736038.0,736038.0,9886,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476722,2103592.00
06/14/2017 17:45,2,2.641,ACTIVE,215.77,361.89,59.975,1497476703,"201051344000458","219011344069620",28.84,33.50,0,323.41,393.45,77.1,72.5,0.658,741096.3,741096.3,9857,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476723,2103593.00
06/14/2017 17:45,2,2.645,ACTIVE,216.22,363.09,59.991,1497476703,"201051344000853","219011344069620",28.59,32.40,0,323.72,394.05,76.5,71.9,0.654,741854.5,741854.5,9869,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476724,2103594.00
06/14/2017 17:45,2,2.607,ACTIVE,214.41,363.09,60.002,1497476703,"201051344000685","219011344069620",29.00,30.80,0,318.00,394.35,76.6,72.0,0.663,736388.2,736388.2,9889,0,0,0,L,1122011218,0,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476725,2103595.00
06/14/2017 17:45,2,2.641,ACTIVE,214.64,361.89,59.970,1497476703,"201051344000917","219011344069620",28.59,33.80,0,321.61,395.25,76.5,71.9,0.645,732977.4,732977.4,9876,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476726,2103596.00
06/14/2017 17:45,2,2.566,ACTIVE,214.41,361.59,60.018,1497476703,"201051344001145","219011344069620",29.64,29.80,0,321.01,394.35,77.1,72.5,0.632,741010.8,741010.8,9868,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476727,2103597.00
06/14/2017 17:45,2,2.639,ACTIVE,214.87,363.39,59.954,1497476703,"201051344000651","219011344069620",28.77,34.80,0,321.31,395.55,76.9,72.3,0.632,729514.8,729514.8,9878,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476728,2103598.00
06/14/2017 17:45,2,2.475,ACTIVE,212.83,363.39,60.007,1497476703,"274151322000088","219011344069620",28.15,37.30,0,331.23,378.42,70.5,66.1,0.491,942362.1,942362.1,9817,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476729,2103599.00
06/14/2017 17:45,2,1.713,ACTIVE,213.74,419.90,59.975,1497476703,"274151322000068","219011344069620",38.51,39.00,0,392.25,448.45,66.5,62.3,0.464,815659.7,815659.7,10078,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476730,2103600.00
06/14/2017 17:45,2,2.652,ACTIVE,214.41,361.29,59.965,1497476703,"201051344001135","219011344069620",28.90,34.30,0,319.51,394.95,77.7,73.1,0.645,724957.0,724957.0,9864,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476731,2103601.00
06/14/2017 17:45,2,2.691,ACTIVE,214.87,350.17,59.975,1497476703,"201051344000594","219011344069620",28.92,30.80,0,337.54,387.74,78.8,74.2,0.362,743939.0,743939.0,9868,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476732,2103602.00
06/14/2017 17:45,2,2.656,ACTIVE,215.09,362.49,59.944,1497476703,"201051344001203","219011344069620",28.73,32.00,0,320.11,397.35,77.3,72.7,0.672,734308.3,734308.3,9903,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476733,2103603.00
06/14/2017 17:45,2,2.525,ACTIVE,213.06,351.97,59.986,1497476703,"274151322000054","219011344069620",27.63,38.40,0,329.13,379.32,70.6,66.2,0.486,959526.6,959526.6,9801,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476734,2103604.00
06/14/2017 17:45,2,2.637,ACTIVE,215.32,361.59,59.986,1497476703,"201051344000867","219011344069620",28.94,32.20,0,320.41,393.75,77.3,72.7,0.636,728112.9,728112.9,9897,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476735,2103605.00
06/14/2017 17:45,2,2.549,ACTIVE,214.87,361.59,59.981,1497476703,"201051344001093","219011344069620",28.75,30.50,0,320.71,394.65,74.2,69.7,0.588,732803.8,732803.8,9892,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476735,2103606.00
