ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 17:45,2,2.643,ACTIVE,215.77,363.09,59.991,1497476703,"201051344000900","219011344069620",28.69,32.40,0,321.01,397.35,76.8,72.2,0.623,749585.8,749585.8,9873,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476736,2103607.00
06/14/2017 17:45,2,2.586,ACTIVE,215.77,361.59,59.981,1497476703,"201051344000648","219011344069620",28.82,31.30,0,319.51,396.75,75.5,70.9,0.641,738073.1,738073.1,9863,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476737,2103608.00
06/14/2017 17:45,2,2.633,ACTIVE,216.00,363.09,60.023,1497476703,"201051344000569","219011344069620",28.77,32.80,0,321.61,396.15,76.8,72.2,0.650,751767.1,751767.1,9848,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476738,2103609.00
06/14/2017 17:45,2,2.695,ACTIVE,216.00,363.69,59.975,1497476703,"201051344000983","219011344069620",28.65,32.80,0,321.01,396.15,78.2,73.5,0.676,742325.5,742325.5,9870,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476739,2103610.00
06/14/2017 17:45,2,2.648,ACTIVE,215.77,359.78,60.018,1497476703,"201051344001158","219011344069620",28.88,30.80,0,322.51,396.75,77.4,72.8,0.654,727450.1,727450.1,9876,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476740,2103611.00
06/14/2017 17:45,2,2.611,ACTIVE,216.22,365.80,59.986,1497476703,"201051344000576","219011344069620",28.51,32.00,0,321.91,397.96,75.4,70.9,0.654,741967.8,741967.8,9871,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476741,2103612.00
06/14/2017 17:45,2,2.545,ACTIVE,213.29,355.28,59.986,1497476703,"274151322000087","219011344069620",28.29,47.30,0,330.93,379.62,72.9,68.4,0.486,932961.5,932961.5,9963,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497476742,2103613.00
06/14/2017 18:00,2,2.430,ACTIVE,214.41,359.18,59.944,1497477603,"201051344000645","219011344069620",28.80,31.50,0,321.91,399.16,70.8,66.4,0.583,740953.2,740953.2,9860,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477605,2103614.00
06/14/2017 18:00,2,2.338,ACTIVE,211.70,359.48,59.965,1497477603,"274151322000085","219011344069620",27.65,35.20,0,324.02,379.62,65.5,61.3,0.455,955530.7,955530.7,9810,0,0,0,L,1151911521,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477605,2103615.00
06/14/2017 18:00,2,2.459,ACTIVE,214.41,360.38,60.012,1497477603,"201051344000633","219011344069620",29.00,29.50,0,321.91,398.86,72.3,67.8,0.623,727612.7,727612.7,9902,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477606,2103616.00
06/14/2017 18:00,2,2.451,ACTIVE,214.41,360.38,59.954,1497477603,"201051344000469","219011344069620",28.82,28.50,0,318.00,399.46,71.6,67.2,0.614,730772.8,730772.8,9876,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477607,2103617.00
06/14/2017 18:00,2,2.447,ACTIVE,212.83,358.88,60.018,1497477603,"201051344000646","219011344069620",29.02,28.80,0,319.21,398.86,72.0,67.5,0.610,726347.6,726347.6,9875,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477608,2103618.00
06/14/2017 18:00,2,2.389,ACTIVE,211.48,356.48,59.986,1497477603,"274151322000052","219011344069620",28.65,34.80,0,323.41,380.22,69.3,64.9,0.495,992781.7,992781.7,9814,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477609,2103619.00
06/14/2017 18:00,2,2.545,ACTIVE,213.96,360.08,59.986,1497477603,"201051344000585","219011344069620",28.94,30.80,0,321.31,395.55,74.5,70.0,0.628,738564.3,738564.3,9875,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477610,2103620.00
06/14/2017 18:00,2,2.387,ACTIVE,213.06,357.38,59.970,1497477603,"201051344001230","219011344069620",29.22,26.50,0,317.70,394.95,70.6,66.2,0.588,731022.5,731022.5,9880,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477611,2103621.00
06/14/2017 18:00,2,2.438,ACTIVE,213.96,360.38,59.996,1497477603,"201051344000582","219011344069620",28.59,31.00,0,317.70,399.16,70.6,66.2,0.583,720490.4,720490.4,9867,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477612,2103622.00
06/14/2017 18:00,2,2.389,ACTIVE,213.29,357.98,60.002,1497477603,"201051344000955","219011344069620",29.40,30.50,0,318.61,397.66,71.2,66.8,0.605,739732.4,739732.4,9885,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477613,2103623.00
06/14/2017 18:00,2,1.496,ACTIVE,211.48,427.71,59.991,1497477603,"274151322000094","219011344069620",39.94,34.50,0,381.12,455.97,61.7,57.6,0.442,815187.4,815187.4,10064,0,0,0,L,1151911521,0,121.10,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477614,2103624.00
06/14/2017 18:00,2,2.475,ACTIVE,214.19,359.78,59.991,1497477603,"201051344000579","219011344069620",29.26,28.50,0,319.21,395.25,73.3,68.9,0.610,748986.9,748986.9,9866,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477615,2103625.00
06/14/2017 18:00,2,2.449,ACTIVE,213.29,358.58,60.002,1497477603,"201051344000890","219011344069620",28.92,28.30,0,320.41,397.66,71.7,67.3,0.597,733707.6,733707.6,9877,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477616,2103626.00
06/14/2017 18:00,2,2.410,ACTIVE,213.51,359.48,59.996,1497477603,"201051344000438","219011344069620",29.18,30.30,0,318.00,398.86,71.3,66.9,0.605,736403.3,736403.3,9871,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477617,2103627.00
06/14/2017 18:00,2,2.385,ACTIVE,213.29,352.27,60.007,1497477603,"201051344000417","219011344069620",19.18,27.00,0,327.92,379.92,46.3,42.7,0.398,674099.6,674099.6,9902,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477618,2103628.00
06/14/2017 18:00,2,2.357,ACTIVE,211.70,361.89,59.986,1497477603,"274151322000083","219011344069620",28.92,34.50,0,323.11,379.62,69.0,64.7,0.491,982731.3,982731.3,9817,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477619,2103629.00
06/14/2017 18:00,2,2.494,ACTIVE,212.38,362.79,59.986,1497477603,"274151322000076","219011344069620",29.18,38.60,0,324.62,380.82,73.7,69.2,0.513,1048287.4,1048287.4,9807,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477620,2103630.00
06/14/2017 18:00,2,2.463,ACTIVE,213.29,358.28,59.996,1497477603,"201051344000868","219011344069620",28.47,29.00,0,315.30,397.96,71.0,66.6,0.588,729250.4,729250.4,9879,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477621,2103631.00
06/14/2017 18:00,2,2.496,ACTIVE,211.25,347.76,60.028,1497477603,"274151322000095","219011344069620",29.06,36.30,0,322.81,378.42,73.5,69.0,0.513,1038132.0,1038132.0,9822,0,0,0,L,1151911521,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477621,2103632.00
06/14/2017 18:00,2,2.467,ACTIVE,214.19,355.58,59.996,1497477603,"201051344000988","219011344069620",18.63,27.50,0,325.22,384.13,46.5,43.0,0.393,646411.0,646411.0,9887,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477622,2103633.00
06/14/2017 18:00,2,2.459,ACTIVE,213.29,358.58,59.965,1497477603,"201051344001025","219011344069620",28.92,31.00,0,320.11,397.96,72.0,67.6,0.583,736057.0,736057.0,9887,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477623,2103634.00
06/14/2017 18:00,2,2.391,ACTIVE,213.96,358.58,59.949,1497477603,"201051344000458","219011344069620",29.12,31.30,0,321.31,397.96,70.5,66.2,0.610,741114.9,741114.9,9858,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477624,2103635.00
06/14/2017 18:00,2,2.422,ACTIVE,214.64,359.78,59.986,1497477603,"201051344000853","219011344069620",28.73,30.30,0,320.71,396.15,70.5,66.1,0.614,741873.1,741873.1,9870,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477625,2103636.00
06/14/2017 18:00,2,2.395,ACTIVE,213.29,358.58,59.986,1497477603,"201051344000685","219011344069620",28.90,28.50,0,318.30,398.86,70.1,65.7,0.614,736406.7,736406.7,9890,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477626,2103637.00
06/14/2017 18:00,2,2.359,ACTIVE,213.51,358.58,60.018,1497477603,"201051344000917","219011344069620",29.30,31.80,0,320.41,397.96,70.1,65.7,0.588,732996.0,732996.0,9877,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477627,2103638.00
06/14/2017 18:00,2,2.365,ACTIVE,213.29,357.38,59.965,1497477603,"201051344001145","219011344069620",29.44,27.80,0,321.61,399.16,70.5,66.1,0.588,741029.6,741029.6,9869,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477628,2103639.00
06/14/2017 18:00,2,2.393,ACTIVE,213.96,358.88,60.034,1497477603,"201051344000651","219011344069620",29.00,32.80,0,321.01,399.76,70.4,66.0,0.579,729533.4,729533.4,9879,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477629,2103640.00
06/14/2017 18:00,2,2.268,ACTIVE,211.25,350.17,60.007,1497477603,"274151322000088","219011344069620",28.21,34.50,0,323.11,379.92,64.8,60.6,0.451,942379.1,942379.1,9818,0,0,0,L,1151911521,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477630,2103641.00
06/14/2017 18:00,2,1.520,ACTIVE,212.38,423.20,59.991,1497477603,"274151322000068","219011344069620",39.34,36.30,0,393.15,457.17,61.1,57.0,0.429,815675.8,815675.8,10079,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477631,2103642.00
06/14/2017 18:00,2,2.434,ACTIVE,213.29,357.08,59.996,1497477603,"201051344001135","219011344069620",28.73,31.80,0,320.11,397.96,70.9,66.5,0.588,724975.7,724975.7,9865,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477632,2103643.00
06/14/2017 18:00,2,2.414,ACTIVE,213.06,357.98,60.002,1497477603,"201051344000594","219011344069620",29.34,28.80,0,318.00,396.45,71.8,67.3,0.597,743958.0,743958.0,9869,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477632,2103644.00
06/14/2017 18:00,2,2.426,ACTIVE,213.51,358.88,59.996,1497477603,"201051344001203","219011344069620",28.71,29.80,0,323.41,398.86,70.5,66.1,0.592,734327.0,734327.0,9904,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477633,2103645.00
06/14/2017 18:00,2,2.311,ACTIVE,211.25,361.29,59.975,1497477603,"274151322000054","219011344069620",27.73,35.60,0,323.11,380.52,64.8,60.7,0.455,959543.6,959543.6,9802,0,0,0,L,1151911521,0,121.55,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477634,2103646.00
06/14/2017 18:00,2,2.434,ACTIVE,213.74,357.08,59.933,1497477603,"201051344000867","219011344069620",28.63,30.30,0,318.91,397.66,70.5,66.2,0.570,728131.6,728131.6,9898,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477635,2103647.00
06/14/2017 18:00,2,2.307,ACTIVE,213.51,359.48,60.034,1497477603,"201051344001093","219011344069620",29.18,28.30,0,324.02,396.45,68.2,63.9,0.552,732821.8,732821.8,9893,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477636,2103648.00
06/14/2017 18:00,2,2.385,ACTIVE,213.96,358.88,60.023,1497477603,"201051344000900","219011344069620",29.00,30.80,0,318.91,398.26,70.1,65.7,0.579,749604.3,749604.3,9874,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477637,2103649.00
06/14/2017 18:00,2,2.326,ACTIVE,213.74,356.78,60.002,1497477603,"201051344000648","219011344069620",29.12,29.30,0,319.81,399.16,68.6,64.3,0.575,738091.2,738091.2,9864,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477638,2103650.00
06/14/2017 18:00,2,2.355,ACTIVE,213.96,359.18,60.034,1497477603,"201051344000569","219011344069620",29.10,30.80,0,319.21,398.56,69.6,65.3,0.583,751785.6,751785.6,9849,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477639,2103651.00
06/14/2017 18:00,2,2.377,ACTIVE,214.19,358.58,60.002,1497477603,"201051344000983","219011344069620",29.26,31.00,0,319.81,398.26,70.3,65.9,0.610,742344.3,742344.3,9871,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477640,2103652.00
06/14/2017 18:00,2,2.402,ACTIVE,213.96,358.28,60.002,1497477603,"201051344001158","219011344069620",28.69,28.80,0,321.61,398.56,69.8,65.5,0.592,727468.7,727468.7,9877,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477641,2103653.00
06/14/2017 18:00,2,2.354,ACTIVE,214.41,360.38,59.986,1497477603,"201051344000576","219011344069620",28.51,29.80,0,319.81,399.76,68.0,63.7,0.575,741985.9,741985.9,9872,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477641,2103654.00
06/14/2017 18:00,2,2.285,ACTIVE,211.70,356.18,59.981,1497477603,"274151322000087","219011344069620",28.19,43.00,0,323.11,379.02,65.3,61.1,0.424,932978.9,932978.9,9964,0,0,0,L,1151911521,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497477642,2103655.00
06/14/2017 18:15,2,1.768,ACTIVE,215.32,355.58,59.986,1497478503,"201051344000645","219011344069620",28.80,29.50,0,300.87,389.54,51.6,47.9,0.429,740967.4,740967.4,9861,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478504,2103656.00
06/14/2017 18:15,2,1.715,ACTIVE,213.06,350.77,60.018,1497478503,"274151322000085","219011344069620",27.67,33.30,0,313.50,371.21,48.0,44.4,0.323,955543.9,955543.9,9811,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478505,2103657.00
06/14/2017 18:15,2,1.785,ACTIVE,214.64,355.58,60.012,1497478503,"201051344000633","219011344069620",29.10,27.50,0,303.88,390.74,52.6,48.9,0.451,727627.2,727627.2,9903,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478506,2103658.00
06/14/2017 18:15,2,1.801,ACTIVE,214.87,355.28,59.981,1497478503,"201051344000469","219011344069620",28.77,27.00,0,301.77,391.34,52.5,48.7,0.451,730787.2,730787.2,9877,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478507,2103659.00
06/14/2017 18:15,2,1.768,ACTIVE,213.74,354.37,59.975,1497478503,"201051344000646","219011344069620",29.20,26.80,0,318.91,388.94,52.3,48.6,0.438,726362.0,726362.0,9876,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478508,2103660.00
06/14/2017 18:15,2,1.758,ACTIVE,212.16,354.37,59.986,1497478503,"274151322000052","219011344069620",28.41,32.40,0,311.09,372.71,50.5,46.8,0.354,992795.7,992795.7,9815,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478509,2103661.00
06/14/2017 18:15,2,1.844,ACTIVE,214.41,355.88,59.986,1497478503,"201051344000585","219011344069620",28.92,28.30,0,320.11,392.25,54.0,50.2,0.438,738579.3,738579.3,9876,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478510,2103662.00
06/14/2017 18:15,2,1.760,ACTIVE,213.96,353.77,59.975,1497478503,"201051344001230","219011344069620",28.92,25.30,0,318.61,386.53,51.6,47.9,0.424,731036.8,731036.8,9881,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478510,2103663.00
06/14/2017 18:15,2,1.766,ACTIVE,214.87,355.58,59.981,1497478503,"201051344000582","219011344069620",28.71,29.00,0,318.00,393.15,51.3,47.6,0.424,720504.6,720504.6,9868,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478511,2103664.00
06/14/2017 18:15,2,1.791,ACTIVE,213.74,354.07,59.928,1497478503,"201051344000955","219011344069620",28.92,28.30,0,319.51,387.14,52.5,48.7,0.433,739746.9,739746.9,9886,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478512,2103665.00
06/14/2017 18:15,2,1.125,ACTIVE,212.83,422.30,59.996,1497478503,"274151322000094","219011344069620",39.12,32.80,0,334.24,449.65,44.5,41.0,0.301,815199.7,815199.7,10065,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478513,2103666.00
06/14/2017 18:15,2,1.828,ACTIVE,215.09,354.97,59.981,1497478503,"201051344000579","219011344069620",29.00,26.50,0,305.98,391.04,53.8,50.0,0.433,749001.7,749001.7,9867,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478514,2103667.00
06/14/2017 18:15,2,1.822,ACTIVE,213.96,354.07,59.991,1497478503,"201051344000890","219011344069620",28.55,26.50,0,318.30,390.14,52.7,48.9,0.420,733722.1,733722.1,9878,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478515,2103668.00
06/14/2017 18:15,2,1.764,ACTIVE,214.19,355.28,59.917,1497478503,"201051344000438","219011344069620",29.16,28.00,0,321.01,391.34,52.1,48.4,0.438,736417.7,736417.7,9872,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478516,2103669.00
06/14/2017 18:15,2,1.797,ACTIVE,214.41,350.17,59.965,1497478503,"201051344000417","219011344069620",18.79,26.00,0,322.81,373.01,34.2,31.1,0.278,674108.9,674108.9,9903,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478517,2103670.00
06/14/2017 18:15,2,1.742,ACTIVE,212.38,348.06,59.986,1497478503,"274151322000083","219011344069620",28.39,32.20,0,310.49,373.01,50.0,46.4,0.362,982745.2,982745.2,9818,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478518,2103671.00
06/14/2017 18:15,2,1.832,ACTIVE,213.06,351.67,59.970,1497478503,"274151322000076","219011344069620",29.00,34.50,0,313.80,375.41,53.8,50.0,0.371,1048302.3,1048302.3,9808,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478519,2103672.00
06/14/2017 18:15,2,1.818,ACTIVE,214.64,353.77,59.986,1497478503,"201051344000868","219011344069620",28.49,27.30,0,302.98,388.94,52.5,48.7,0.424,729264.8,729264.8,9880,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478519,2103673.00
06/14/2017 18:15,2,1.820,ACTIVE,212.61,354.37,59.996,1497478503,"274151322000095","219011344069620",28.88,32.40,0,312.29,374.51,53.2,49.4,0.358,1038146.8,1038146.8,9823,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478520,2103674.00
06/14/2017 18:15,2,1.814,ACTIVE,214.64,351.67,59.981,1497478503,"201051344000988","219011344069620",18.59,26.50,0,296.96,376.92,34.2,31.1,0.278,646420.2,646420.2,9888,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478521,2103675.00
06/14/2017 18:15,2,1.812,ACTIVE,214.41,354.67,59.981,1497478503,"201051344001025","219011344069620",28.75,28.50,0,320.71,390.44,52.8,49.1,0.429,736071.6,736071.6,9888,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478522,2103676.00
06/14/2017 18:15,2,1.756,ACTIVE,214.87,354.67,60.034,1497478503,"201051344000458","219011344069620",29.06,29.30,0,304.18,390.44,51.7,48.0,0.438,741129.2,741129.2,9859,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478523,2103677.00
06/14/2017 18:15,2,1.746,ACTIVE,215.32,355.88,60.023,1497478503,"201051344000853","219011344069620",29.34,28.50,0,307.18,392.25,51.9,48.2,0.433,741887.5,741887.5,9871,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478524,2103678.00
06/14/2017 18:15,2,1.730,ACTIVE,214.41,355.58,60.018,1497478503,"201051344000685","219011344069620",29.26,26.80,0,320.71,389.54,51.3,47.6,0.451,736420.9,736420.9,9891,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478525,2103679.00
06/14/2017 18:15,2,1.744,ACTIVE,214.64,354.97,59.986,1497478503,"201051344000917","219011344069620",29.04,29.50,0,321.01,390.74,51.4,47.6,0.424,733010.2,733010.2,9878,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478526,2103680.00
06/14/2017 18:15,2,1.746,ACTIVE,213.96,354.07,59.954,1497478503,"201051344001145","219011344069620",29.26,26.00,0,321.01,389.84,51.8,48.1,0.424,741043.9,741043.9,9870,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478527,2103681.00
06/14/2017 18:15,2,1.773,ACTIVE,214.64,355.58,60.034,1497478503,"201051344000651","219011344069620",28.71,30.30,0,319.81,391.04,51.6,47.8,0.424,729547.7,729547.7,9880,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478527,2103682.00
06/14/2017 18:15,2,1.689,ACTIVE,212.38,354.97,59.981,1497478503,"274151322000088","219011344069620",27.85,32.40,0,311.39,371.21,47.6,44.1,0.327,942392.2,942392.2,9819,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478528,2103683.00
06/14/2017 18:15,2,1.162,ACTIVE,213.29,412.68,59.970,1497478503,"274151322000068","219011344069620",38.63,34.50,0,335.74,448.15,45.7,42.2,0.305,815688.3,815688.3,10080,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478529,2103684.00
06/14/2017 18:15,2,1.801,ACTIVE,214.19,354.07,59.944,1497478503,"201051344001135","219011344069620",28.78,29.50,0,321.01,388.64,52.5,48.8,0.424,724990.2,724990.2,9866,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478530,2103685.00
06/14/2017 18:15,2,1.807,ACTIVE,214.19,354.07,59.975,1497478503,"201051344000594","219011344069620",28.88,26.80,0,302.98,391.04,52.9,49.1,0.433,743972.6,743972.6,9870,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478531,2103686.00
06/14/2017 18:15,2,1.773,ACTIVE,214.64,354.67,59.986,1497478503,"201051344001203","219011344069620",29.06,27.80,0,322.51,392.55,52.2,48.5,0.433,734341.4,734341.4,9905,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478532,2103687.00
06/14/2017 18:15,2,1.705,ACTIVE,212.38,345.66,59.996,1497478503,"274151322000054","219011344069620",27.75,33.50,0,310.19,371.81,47.9,44.3,0.331,959556.8,959556.8,9803,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478533,2103688.00
06/14/2017 18:15,2,1.777,ACTIVE,214.64,353.77,59.970,1497478503,"201051344000867","219011344069620",29.04,28.30,0,302.98,388.64,52.3,48.6,0.429,728146.0,728146.0,9899,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478534,2103689.00
06/14/2017 18:15,2,1.723,ACTIVE,214.64,356.78,59.986,1497478503,"201051344001093","219011344069620",29.22,27.00,0,321.31,389.84,51.0,47.3,0.411,732835.8,732835.8,9894,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478535,2103690.00
06/14/2017 18:15,2,1.754,ACTIVE,214.41,354.67,59.986,1497478503,"201051344000900","219011344069620",29.04,28.50,0,304.78,389.84,51.6,47.9,0.429,749618.6,749618.6,9875,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478536,2103691.00
06/14/2017 18:15,2,1.732,ACTIVE,214.64,354.07,60.007,1497478503,"201051344000648","219011344069620",29.02,27.80,0,303.58,390.14,50.9,47.2,0.424,738105.2,738105.2,9865,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478537,2103692.00
06/14/2017 18:15,2,1.766,ACTIVE,214.87,354.97,59.981,1497478503,"201051344000569","219011344069620",28.80,29.00,0,305.68,389.24,51.5,47.8,0.433,751799.8,751799.8,9850,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478538,2103693.00
06/14/2017 18:15,2,1.783,ACTIVE,214.64,354.07,60.018,1497478503,"201051344000983","219011344069620",28.88,29.00,0,304.18,390.44,52.2,48.5,0.433,742358.7,742358.7,9872,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478539,2103694.00
06/14/2017 18:15,2,1.791,ACTIVE,214.64,354.07,59.981,1497478503,"201051344001158","219011344069620",28.47,27.00,0,305.38,391.34,51.6,47.9,0.433,727483.0,727483.0,9878,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478540,2103695.00
06/14/2017 18:15,2,1.727,ACTIVE,215.09,355.28,59.991,1497478503,"201051344000576","219011344069620",28.80,28.00,0,301.77,390.44,50.4,46.7,0.424,741999.8,741999.8,9873,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478541,2103696.00
06/14/2017 18:15,2,1.682,ACTIVE,212.61,344.76,59.986,1497478503,"274151322000087","219011344069620",28.31,39.80,0,312.59,371.51,48.2,44.6,0.309,932992.2,932992.2,9965,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497478542,2103697.00
06/14/2017 18:30,2,1.268,ACTIVE,214.19,349.56,59.975,1497479403,"201051344000645","219011344069620",28.41,28.00,0,337.54,377.82,36.5,33.3,0.292,740977.3,740977.3,9862,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479404,2103698.00
06/14/2017 18:30,2,1.209,ACTIVE,212.38,342.95,59.981,1497479403,"274151322000085","219011344069620",27.69,31.50,0,334.24,363.99,34.0,30.9,0.225,955553.0,955553.0,9812,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479405,2103699.00
06/14/2017 18:30,2,1.277,ACTIVE,214.41,351.07,59.965,1497479403,"201051344000633","219011344069620",28.80,26.00,0,335.44,378.42,37.3,34.1,0.309,727637.3,727637.3,9904,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479406,2103700.00
06/14/2017 18:30,2,1.275,ACTIVE,214.19,349.56,59.981,1497479403,"201051344000469","219011344069620",28.78,25.50,0,336.64,376.92,37.2,34.0,0.314,730797.3,730797.3,9878,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479407,2103701.00
06/14/2017 18:30,2,1.268,ACTIVE,213.06,348.96,59.959,1497479403,"201051344000646","219011344069620",28.88,25.50,0,336.04,376.92,37.1,33.9,0.296,726372.0,726372.0,9877,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479408,2103702.00
06/14/2017 18:30,2,1.252,ACTIVE,212.16,341.45,59.959,1497479403,"274151322000052","219011344069620",28.09,30.50,0,333.63,365.19,35.7,32.5,0.239,992805.3,992805.3,9816,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479409,2103703.00
06/14/2017 18:30,2,1.311,ACTIVE,213.96,350.47,59.991,1497479403,"201051344000585","219011344069620",28.98,26.50,0,336.94,380.52,38.5,35.2,0.305,738589.7,738589.7,9877,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479410,2103704.00
06/14/2017 18:30,2,1.252,ACTIVE,213.51,348.36,59.954,1497479403,"201051344001230","219011344069620",28.84,24.50,0,335.44,375.41,36.6,33.4,0.296,731046.6,731046.6,9882,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479411,2103705.00
06/14/2017 18:30,2,1.256,ACTIVE,214.19,350.17,59.981,1497479403,"201051344000582","219011344069620",28.59,27.30,0,336.94,379.62,36.4,33.2,0.287,720514.4,720514.4,9869,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479412,2103706.00
06/14/2017 18:30,2,1.273,ACTIVE,213.29,348.96,59.991,1497479403,"201051344000955","219011344069620",29.08,26.80,0,335.14,376.31,37.5,34.3,0.305,739756.9,739756.9,9887,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479413,2103707.00
06/14/2017 18:30,2,0.809,ACTIVE,212.38,410.58,59.965,1497479403,"274151322000094","219011344069620",38.41,31.80,0,334.84,442.74,31.4,28.4,0.208,815208.1,815208.1,10066,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479414,2103708.00
06/14/2017 18:30,2,1.309,ACTIVE,213.96,350.17,59.991,1497479403,"201051344000579","219011344069620",28.94,25.30,0,336.94,377.82,38.5,35.2,0.305,749012.0,749012.0,9868,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479414,2103709.00
06/14/2017 18:30,2,1.277,ACTIVE,213.51,348.96,59.949,1497479403,"201051344000890","219011344069620",29.12,25.50,0,335.74,377.22,37.7,34.5,0.296,733732.3,733732.3,9879,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479415,2103710.00
06/14/2017 18:30,2,1.270,ACTIVE,213.74,350.17,59.991,1497479403,"201051344000438","219011344069620",28.82,26.50,0,337.24,379.02,37.1,33.9,0.296,736427.7,736427.7,9873,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479416,2103711.00
06/14/2017 18:30,2,1.291,ACTIVE,213.74,346.56,60.007,1497479403,"201051344000417","219011344069620",18.69,25.00,0,336.94,366.10,24.4,21.7,0.194,674115.3,674115.3,9904,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479417,2103712.00
06/14/2017 18:30,2,1.203,ACTIVE,212.38,341.15,59.949,1497479403,"274151322000083","219011344069620",28.77,30.30,0,334.24,364.29,35.1,31.9,0.239,982754.7,982754.7,9819,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479418,2103713.00
06/14/2017 18:30,2,1.279,ACTIVE,213.06,347.16,60.012,1497479403,"274151322000076","219011344069620",29.20,32.00,0,335.14,367.00,37.8,34.6,0.261,1048312.6,1048312.6,9809,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479419,2103714.00
06/14/2017 18:30,2,1.291,ACTIVE,213.74,349.26,59.959,1497479403,"201051344000868","219011344069620",28.65,26.00,0,335.44,376.92,37.5,34.3,0.296,729274.9,729274.9,9881,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479420,2103715.00
06/14/2017 18:30,2,1.270,ACTIVE,211.93,349.26,59.975,1497479403,"274151322000095","219011344069620",28.94,30.30,0,333.63,365.80,37.2,34.0,0.252,1038157.0,1038157.0,9824,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479421,2103716.00
06/14/2017 18:30,2,1.273,ACTIVE,214.19,348.36,59.996,1497479403,"201051344000988","219011344069620",18.75,25.50,0,336.64,368.80,24.2,21.4,0.208,646426.6,646426.6,9889,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479422,2103717.00
06/14/2017 18:30,2,1.293,ACTIVE,213.51,349.26,59.986,1497479403,"201051344001025","219011344069620",28.71,26.80,0,336.04,377.22,37.6,34.4,0.296,736081.7,736081.7,9889,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479422,2103718.00
06/14/2017 18:30,2,1.258,ACTIVE,214.19,348.96,59.981,1497479403,"201051344000458","219011344069620",28.80,27.80,0,336.94,377.82,36.7,33.5,0.309,741139.0,741139.0,9860,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479423,2103719.00
06/14/2017 18:30,2,1.264,ACTIVE,214.64,351.07,59.996,1497479403,"201051344000853","219011344069620",28.82,26.80,0,338.14,380.52,36.9,33.7,0.305,741897.4,741897.4,9872,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479424,2103720.00
06/14/2017 18:30,2,1.236,ACTIVE,213.74,350.17,59.991,1497479403,"201051344000685","219011344069620",28.82,25.50,0,336.34,378.42,36.0,32.9,0.305,736430.7,736430.7,9892,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479425,2103721.00
06/14/2017 18:30,2,1.252,ACTIVE,213.74,348.96,59.970,1497479403,"201051344000917","219011344069620",28.73,27.80,0,336.64,379.62,36.4,33.2,0.301,733020.0,733020.0,9879,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479426,2103722.00
06/14/2017 18:30,2,1.254,ACTIVE,214.19,349.56,59.986,1497479403,"201051344001145","219011344069620",28.92,24.80,0,336.64,378.72,36.8,33.5,0.287,741053.8,741053.8,9871,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479427,2103723.00
06/14/2017 18:30,2,1.256,ACTIVE,213.96,349.86,59.933,1497479403,"201051344000651","219011344069620",28.69,28.50,0,336.94,380.52,36.5,33.3,0.292,729557.5,729557.5,9881,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479428,2103724.00
06/14/2017 18:30,2,1.191,ACTIVE,211.70,347.46,59.949,1497479403,"274151322000088","219011344069620",27.69,30.80,0,333.63,363.39,33.4,30.3,0.221,942401.2,942401.2,9820,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479429,2103725.00
06/14/2017 18:30,2,0.818,ACTIVE,213.06,418.09,59.991,1497479403,"274151322000068","219011344069620",38.80,32.80,0,335.14,444.24,32.5,29.4,0.208,815696.8,815696.8,10081,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479430,2103726.00
06/14/2017 18:30,2,1.287,ACTIVE,213.51,348.96,59.996,1497479403,"201051344001135","219011344069620",28.80,27.50,0,336.64,376.92,37.6,34.4,0.301,725000.3,725000.3,9867,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479431,2103727.00
06/14/2017 18:30,2,1.268,ACTIVE,213.51,349.26,59.949,1497479403,"201051344000594","219011344069620",29.28,25.50,0,335.14,376.92,37.6,34.4,0.301,743982.7,743982.7,9871,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479432,2103728.00
06/14/2017 18:30,2,1.264,ACTIVE,214.19,349.56,59.938,1497479403,"201051344001203","219011344069620",29.04,26.50,0,337.24,380.22,37.3,34.0,0.305,734351.4,734351.4,9906,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479432,2103729.00
06/14/2017 18:30,2,1.205,ACTIVE,212.38,350.47,59.970,1497479403,"274151322000054","219011344069620",27.81,31.50,0,333.03,363.69,33.9,30.8,0.225,959565.9,959565.9,9804,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479433,2103730.00
06/14/2017 18:30,2,1.283,ACTIVE,213.96,348.96,59.949,1497479403,"201051344000867","219011344069620",28.77,27.00,0,335.44,376.01,37.5,34.2,0.292,728156.1,728156.1,9900,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479434,2103731.00
06/14/2017 18:30,2,1.260,ACTIVE,213.74,350.17,59.996,1497479403,"201051344001093","219011344069620",28.75,25.80,0,336.64,378.12,36.7,33.5,0.283,732845.6,732845.6,9895,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479435,2103732.00
06/14/2017 18:30,2,1.264,ACTIVE,214.19,349.86,59.991,1497479403,"201051344000900","219011344069620",28.65,27.00,0,336.04,376.62,36.7,33.5,0.292,749628.5,749628.5,9876,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479436,2103733.00
06/14/2017 18:30,2,1.254,ACTIVE,213.96,349.56,59.954,1497479403,"201051344000648","219011344069620",28.55,26.30,0,336.94,376.92,36.2,33.1,0.296,738115.0,738115.0,9866,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479437,2103734.00
06/14/2017 18:30,2,1.270,ACTIVE,213.96,350.17,59.965,1497479403,"201051344000569","219011344069620",28.61,27.30,0,336.34,376.62,36.8,33.6,0.301,751809.7,751809.7,9851,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479438,2103735.00
06/14/2017 18:30,2,1.271,ACTIVE,214.41,349.86,60.012,1497479403,"201051344000983","219011344069620",28.88,27.30,0,335.14,376.92,37.2,34.0,0.305,742368.7,742368.7,9873,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479439,2103736.00
06/14/2017 18:30,2,1.268,ACTIVE,213.96,349.26,59.991,1497479403,"201051344001158","219011344069620",28.65,25.50,0,336.94,376.62,36.8,33.6,0.301,727492.8,727492.8,9879,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479440,2103737.00
06/14/2017 18:30,2,1.240,ACTIVE,214.41,351.07,59.996,1497479403,"201051344000576","219011344069620",28.57,26.80,0,336.94,378.12,35.9,32.8,0.292,742009.4,742009.4,9874,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479441,2103738.00
06/14/2017 18:30,2,1.193,ACTIVE,212.83,348.36,59.996,1497479403,"274151322000087","219011344069620",28.11,37.00,0,333.93,363.09,34.0,30.9,0.208,933001.3,933001.3,9966,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497479442,2103739.00
06/14/2017 18:45,2,0.930,ACTIVE,214.41,346.56,60.034,1497480304,"201051344000645","219011344069620",28.49,26.80,0,336.04,367.00,26.9,24.0,0.208,740984.6,740984.6,9863,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480305,2103740.00
06/14/2017 18:45,2,0.887,ACTIVE,212.38,339.95,59.965,1497480304,"274151322000085","219011344069620",27.59,30.00,0,335.14,355.88,24.8,22.0,0.159,955559.8,955559.8,9813,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480306,2103741.00
06/14/2017 18:45,2,0.957,ACTIVE,214.41,348.36,59.981,1497480304,"201051344000633","219011344069620",28.29,25.30,0,334.24,368.50,27.4,24.6,0.230,727644.8,727644.8,9905,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480306,2103742.00
06/14/2017 18:45,2,0.949,ACTIVE,214.41,346.86,59.975,1497480304,"201051344000469","219011344069620",28.49,24.50,0,335.44,366.40,27.4,24.6,0.221,730804.8,730804.8,9879,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480307,2103743.00
06/14/2017 18:45,2,0.938,ACTIVE,213.29,346.56,59.986,1497480304,"201051344000646","219011344069620",28.78,24.80,0,334.24,365.80,27.4,24.5,0.208,726379.5,726379.5,9878,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480308,2103744.00
06/14/2017 18:45,2,0.930,ACTIVE,212.16,345.36,60.018,1497480304,"274151322000052","219011344069620",27.75,29.30,0,333.63,357.38,26.1,23.3,0.177,992812.5,992812.5,9817,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480309,2103745.00
06/14/2017 18:45,2,0.988,ACTIVE,213.96,347.46,60.007,1497480304,"201051344000585","219011344069620",28.41,25.50,0,335.74,366.70,28.5,25.6,0.217,738597.5,738597.5,9878,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480310,2103746.00
06/14/2017 18:45,2,0.943,ACTIVE,213.29,345.96,59.970,1497480304,"201051344001230","219011344069620",28.31,23.80,0,333.93,364.29,27.1,24.3,0.212,731054.0,731054.0,9883,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480311,2103747.00
06/14/2017 18:45,2,0.932,ACTIVE,213.96,347.16,59.949,1497480304,"201051344000582","219011344069620",28.39,26.00,0,335.14,366.40,26.8,24.0,0.203,720521.8,720521.8,9870,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480312,2103748.00
06/14/2017 18:45,2,0.959,ACTIVE,213.29,345.66,59.986,1497480304,"201051344000955","219011344069620",28.51,25.80,0,334.54,364.89,27.7,24.8,0.217,739764.5,739764.5,9888,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480313,2103749.00
