ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 18:45,2,0.594,ACTIVE,212.61,401.56,59.986,1497480304,"274151322000094","219011344069620",37.51,30.30,0,332.43,433.12,22.6,19.9,0.146,815214.3,815214.3,10067,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480314,2103750.00
06/14/2017 18:45,2,0.973,ACTIVE,213.96,346.56,59.981,1497480304,"201051344000579","219011344069620",28.94,24.50,0,335.44,367.60,28.5,25.6,0.212,749019.8,749019.8,9869,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480315,2103751.00
06/14/2017 18:45,2,0.969,ACTIVE,213.51,345.36,59.991,1497480304,"201051344000890","219011344069620",28.55,24.50,0,335.44,367.60,28.0,25.1,0.212,733739.9,733739.9,9880,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480316,2103752.00
06/14/2017 18:45,2,0.928,ACTIVE,214.19,346.86,59.959,1497480304,"201051344000438","219011344069620",29.04,25.30,0,335.44,367.00,27.4,24.5,0.217,736435.2,736435.2,9874,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480317,2103753.00
06/14/2017 18:45,2,0.951,ACTIVE,213.74,344.15,59.996,1497480304,"201051344000417","219011344069620",18.79,24.30,0,335.14,357.68,18.1,15.5,0.128,674120.0,674120.0,9905,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480318,2103754.00
06/14/2017 18:45,2,0.902,ACTIVE,211.93,345.66,59.981,1497480304,"274151322000083","219011344069620",27.79,29.00,0,334.24,356.78,25.4,22.6,0.164,982761.7,982761.7,9820,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480319,2103755.00
06/14/2017 18:45,2,0.949,ACTIVE,212.38,340.85,60.002,1497480304,"274151322000076","219011344069620",28.45,30.00,0,335.14,358.28,27.4,24.5,0.181,1048320.2,1048320.2,9810,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480320,2103756.00
06/14/2017 18:45,2,0.961,ACTIVE,213.74,345.96,59.975,1497480304,"201051344000868","219011344069620",28.39,25.00,0,335.44,365.49,27.7,24.8,0.212,729282.5,729282.5,9882,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480321,2103757.00
06/14/2017 18:45,2,0.930,ACTIVE,212.16,343.25,59.975,1497480304,"274151322000095","219011344069620",28.49,28.80,0,334.24,357.38,26.8,24.0,0.177,1038164.4,1038164.4,9825,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480322,2103758.00
06/14/2017 18:45,2,0.938,ACTIVE,213.51,344.76,59.922,1497480304,"201051344000988","219011344069620",18.61,24.80,0,335.44,359.78,17.6,15.1,0.137,646431.3,646431.3,9890,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480323,2103759.00
06/14/2017 18:45,2,0.947,ACTIVE,213.74,345.66,60.039,1497480304,"201051344001025","219011344069620",28.65,25.50,0,335.74,366.40,27.5,24.6,0.203,736089.3,736089.3,9890,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480324,2103760.00
06/14/2017 18:45,2,0.926,ACTIVE,213.74,345.66,59.975,1497480304,"201051344000458","219011344069620",28.69,26.50,0,335.44,366.40,26.9,24.1,0.217,741146.4,741146.4,9861,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480324,2103761.00
06/14/2017 18:45,2,0.932,ACTIVE,214.41,347.16,59.996,1497480304,"201051344000853","219011344069620",28.55,25.80,0,337.24,367.30,27.0,24.1,0.212,741904.8,741904.8,9873,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480325,2103762.00
06/14/2017 18:45,2,0.906,ACTIVE,213.96,347.46,59.996,1497480304,"201051344000685","219011344069620",28.55,24.30,0,335.74,366.40,26.2,23.4,0.217,736437.9,736437.9,9893,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480326,2103763.00
06/14/2017 18:45,2,0.930,ACTIVE,213.51,346.86,59.981,1497480304,"201051344000917","219011344069620",28.49,26.50,0,335.44,366.40,26.8,24.0,0.208,733027.3,733027.3,9880,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480327,2103764.00
06/14/2017 18:45,2,0.922,ACTIVE,213.74,346.26,59.981,1497480304,"201051344001145","219011344069620",28.90,23.80,0,336.94,366.40,27.1,24.2,0.199,741061.2,741061.2,9872,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480328,2103765.00
06/14/2017 18:45,2,0.922,ACTIVE,213.96,346.86,59.949,1497480304,"201051344000651","219011344069620",28.53,26.80,0,336.94,366.10,26.6,23.8,0.203,729564.9,729564.9,9882,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480329,2103766.00
06/14/2017 18:45,2,0.857,ACTIVE,212.16,342.05,59.991,1497480304,"274151322000088","219011344069620",27.75,29.50,0,331.53,356.48,24.1,21.3,0.155,942407.9,942407.9,9821,0,0,0,L,1151911521,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480330,2103767.00
06/14/2017 18:45,2,0.611,ACTIVE,212.83,397.66,59.996,1497480304,"274151322000068","219011344069620",37.19,31.80,0,332.73,430.12,23.1,20.3,0.141,815703.1,815703.1,10082,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480331,2103768.00
06/14/2017 18:45,2,0.947,ACTIVE,213.29,345.66,59.981,1497480304,"201051344001135","219011344069620",28.88,26.50,0,335.74,365.49,27.7,24.8,0.199,725007.9,725007.9,9868,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480332,2103769.00
06/14/2017 18:45,2,0.955,ACTIVE,213.51,345.66,59.959,1497480304,"201051344000594","219011344069620",28.51,24.50,0,334.24,365.80,27.6,24.7,0.212,743990.3,743990.3,9872,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480333,2103770.00
06/14/2017 18:45,2,0.957,ACTIVE,213.96,346.26,59.996,1497480304,"201051344001203","219011344069620",28.03,25.30,0,335.44,367.60,27.2,24.3,0.212,734358.9,734358.9,9907,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480334,2103771.00
06/14/2017 18:45,2,0.869,ACTIVE,211.93,338.14,59.954,1497480304,"274151322000054","219011344069620",27.85,30.30,0,331.83,356.48,24.5,21.8,0.146,959572.7,959572.7,9805,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480335,2103772.00
06/14/2017 18:45,2,0.947,ACTIVE,213.96,345.96,59.901,1497480304,"201051344000867","219011344069620",28.55,26.00,0,335.14,365.80,27.4,24.5,0.203,728163.6,728163.6,9901,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480335,2103773.00
06/14/2017 18:45,2,0.934,ACTIVE,213.51,346.26,59.991,1497480304,"201051344001093","219011344069620",28.63,25.00,0,336.34,366.10,27.1,24.2,0.199,732853.0,732853.0,9896,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480336,2103774.00
06/14/2017 18:45,2,0.926,ACTIVE,213.96,346.86,60.007,1497480304,"201051344000900","219011344069620",28.29,25.80,0,336.34,366.10,26.6,23.7,0.203,749635.8,749635.8,9877,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480337,2103775.00
06/14/2017 18:45,2,0.930,ACTIVE,214.19,345.96,60.002,1497480304,"201051344000648","219011344069620",28.27,25.30,0,336.34,367.00,26.6,23.8,0.208,738122.3,738122.3,9867,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480338,2103776.00
06/14/2017 18:45,2,0.928,ACTIVE,213.74,346.26,59.991,1497480304,"201051344000569","219011344069620",28.82,26.00,0,335.44,365.80,27.1,24.2,0.203,751817.1,751817.1,9852,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480339,2103777.00
06/14/2017 18:45,2,0.934,ACTIVE,213.96,345.96,59.970,1497480304,"201051344000983","219011344069620",28.98,26.30,0,336.04,366.70,27.4,24.5,0.217,742376.2,742376.2,9874,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480340,2103778.00
06/14/2017 18:45,2,0.938,ACTIVE,214.19,346.26,59.959,1497480304,"201051344001158","219011344069620",28.19,24.80,0,334.24,368.20,26.8,23.9,0.208,727500.2,727500.2,9880,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480341,2103779.00
06/14/2017 18:45,2,0.914,ACTIVE,214.19,347.76,59.996,1497480304,"201051344000576","219011344069620",28.21,25.30,0,335.44,366.70,26.1,23.3,0.212,742016.7,742016.7,9875,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480342,2103780.00
06/14/2017 18:45,2,0.875,ACTIVE,212.38,339.34,59.970,1497480304,"274151322000087","219011344069620",27.79,35.20,0,330.63,356.48,24.6,21.8,0.137,933008.1,933008.1,9967,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497480343,2103781.00
06/14/2017 19:00,2,0.680,ACTIVE,214.19,344.45,60.002,1497481203,"201051344000645","219011344069620",27.89,25.30,0,335.74,360.38,19.3,16.7,0.146,740989.7,740989.7,9864,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481204,2103782.00
06/14/2017 19:00,2,0.625,ACTIVE,212.83,341.45,59.986,1497481203,"274151322000085","219011344069620",27.49,28.50,0,331.83,350.77,17.4,14.9,0.110,955564.4,955564.4,9814,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481205,2103783.00
06/14/2017 19:00,2,0.699,ACTIVE,214.19,345.66,60.012,1497481203,"201051344000633","219011344069620",28.07,24.30,0,334.24,360.69,19.9,17.3,0.146,727650.0,727650.0,9906,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481206,2103784.00
06/14/2017 19:00,2,0.695,ACTIVE,213.74,343.85,59.981,1497481203,"201051344000469","219011344069620",28.13,23.80,0,333.03,359.78,19.9,17.2,0.146,730810.0,730810.0,9880,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481207,2103785.00
06/14/2017 19:00,2,0.688,ACTIVE,213.29,344.76,60.039,1497481203,"201051344000646","219011344069620",28.49,24.00,0,333.33,358.88,19.8,17.2,0.141,726384.7,726384.7,9879,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481208,2103786.00
06/14/2017 19:00,2,0.664,ACTIVE,212.16,340.55,59.986,1497481203,"274151322000052","219011344069620",27.69,28.30,0,330.93,351.97,18.7,16.1,0.115,992817.3,992817.3,9818,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481208,2103787.00
06/14/2017 19:00,2,0.723,ACTIVE,213.74,345.66,60.023,1497481203,"201051344000585","219011344069620",28.47,24.80,0,333.93,359.78,20.9,18.2,0.137,738602.9,738602.9,9879,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481209,2103788.00
06/14/2017 19:00,2,0.691,ACTIVE,213.51,343.55,60.002,1497481203,"201051344001230","219011344069620",27.95,23.30,0,330.93,358.58,19.6,17.0,0.137,731059.2,731059.2,9884,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481210,2103789.00
06/14/2017 19:00,2,0.672,ACTIVE,214.19,345.36,60.018,1497481203,"201051344000582","219011344069620",28.25,25.00,0,334.54,359.18,19.2,16.6,0.137,720526.8,720526.8,9871,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481211,2103790.00
06/14/2017 19:00,2,0.711,ACTIVE,213.29,344.45,59.944,1497481203,"201051344000955","219011344069620",27.83,24.80,0,331.53,358.58,20.0,17.4,0.146,739769.8,739769.8,9889,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481212,2103791.00
06/14/2017 19:00,2,0.416,ACTIVE,212.38,401.56,60.002,1497481203,"274151322000094","219011344069620",37.63,29.50,0,335.74,419.90,16.0,13.6,0.102,815218.5,815218.5,10068,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481213,2103792.00
06/14/2017 19:00,2,0.711,ACTIVE,213.74,343.55,60.023,1497481203,"201051344000579","219011344069620",28.88,24.00,0,333.33,359.48,20.8,18.2,0.141,749025.3,749025.3,9870,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481214,2103793.00
06/14/2017 19:00,2,0.709,ACTIVE,213.29,343.55,59.986,1497481203,"201051344000890","219011344069620",28.41,23.50,0,334.54,360.08,20.4,17.8,0.141,733745.3,733745.3,9881,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481215,2103794.00
06/14/2017 19:00,2,0.689,ACTIVE,213.96,344.76,59.991,1497481203,"201051344000438","219011344069620",28.21,24.00,0,334.24,359.78,19.7,17.1,0.137,736440.3,736440.3,9875,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481216,2103795.00
06/14/2017 19:00,2,0.709,ACTIVE,213.74,343.25,59.996,1497481203,"201051344000417","219011344069620",18.39,23.50,0,334.84,354.07,13.2,10.8,0.088,674123.3,674123.3,9906,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481217,2103796.00
06/14/2017 19:00,2,0.641,ACTIVE,212.16,339.34,59.975,1497481203,"274151322000083","219011344069620",27.63,27.30,0,331.83,351.37,17.9,15.4,0.119,982766.5,982766.5,9821,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481218,2103797.00
06/14/2017 19:00,2,0.666,ACTIVE,212.83,340.55,59.991,1497481203,"274151322000076","219011344069620",28.63,28.80,0,333.33,352.57,19.4,16.8,0.124,1048325.3,1048325.3,9811,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481218,2103798.00
06/14/2017 19:00,2,0.703,ACTIVE,213.51,343.85,59.965,1497481203,"201051344000868","219011344069620",28.15,24.30,0,331.83,358.88,20.1,17.4,0.146,729287.7,729287.7,9883,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481219,2103799.00
06/14/2017 19:00,2,0.674,ACTIVE,212.16,339.95,60.002,1497481203,"274151322000095","219011344069620",27.77,27.30,0,330.33,351.37,18.9,16.4,0.119,1038169.4,1038169.4,9826,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481220,2103800.00
06/14/2017 19:00,2,0.686,ACTIVE,213.51,342.95,60.002,1497481203,"201051344000988","219011344069620",18.19,24.00,0,333.63,355.28,12.7,10.3,0.097,646434.5,646434.5,9891,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481221,2103801.00
06/14/2017 19:00,2,0.693,ACTIVE,213.74,344.45,59.975,1497481203,"201051344001025","219011344069620",28.37,24.80,0,334.54,359.18,20.0,17.3,0.141,736094.5,736094.5,9891,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481222,2103802.00
06/14/2017 19:00,2,0.682,ACTIVE,213.51,342.65,59.965,1497481203,"201051344000458","219011344069620",28.25,25.50,0,333.03,358.88,19.5,16.9,0.146,741151.5,741151.5,9862,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481223,2103803.00
06/14/2017 19:00,2,0.691,ACTIVE,214.19,345.06,59.965,1497481203,"201051344000853","219011344069620",27.77,24.80,0,335.14,360.99,19.5,16.9,0.146,741909.9,741909.9,9874,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481224,2103804.00
06/14/2017 19:00,2,0.660,ACTIVE,213.96,345.06,59.975,1497481203,"201051344000685","219011344069620",28.19,23.30,0,334.84,359.48,18.9,16.3,0.150,736442.8,736442.8,9894,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481225,2103805.00
06/14/2017 19:00,2,0.678,ACTIVE,213.74,345.06,59.996,1497481203,"201051344000917","219011344069620",28.29,25.80,0,333.03,359.18,19.4,16.8,0.141,733032.4,733032.4,9881,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481226,2103806.00
06/14/2017 19:00,2,0.674,ACTIVE,213.74,345.06,59.975,1497481203,"201051344001145","219011344069620",28.59,23.30,0,334.84,360.69,19.6,16.9,0.141,741066.3,741066.3,9873,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481227,2103807.00
06/14/2017 19:00,2,0.672,ACTIVE,214.19,345.36,59.970,1497481203,"201051344000651","219011344069620",28.15,25.50,0,334.24,359.48,19.2,16.6,0.133,729569.9,729569.9,9883,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481228,2103808.00
06/14/2017 19:00,2,0.609,ACTIVE,211.70,339.04,60.002,1497481203,"274151322000088","219011344069620",27.33,28.30,0,333.93,350.77,16.9,14.4,0.093,942412.3,942412.3,9822,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481228,2103809.00
06/14/2017 19:00,2,0.410,ACTIVE,212.83,413.89,59.975,1497481203,"274151322000068","219011344069620",38.94,30.50,0,335.74,422.90,16.2,13.7,0.084,815707.4,815707.4,10083,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481229,2103810.00
06/14/2017 19:00,2,0.711,ACTIVE,213.51,344.15,60.007,1497481203,"201051344001135","219011344069620",28.35,25.50,0,333.63,359.48,20.4,17.8,0.137,725013.2,725013.2,9869,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481230,2103811.00
06/14/2017 19:00,2,0.705,ACTIVE,213.29,343.55,59.991,1497481203,"201051344000594","219011344069620",28.11,24.30,0,330.03,358.28,20.1,17.5,0.146,743995.5,743995.5,9873,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481231,2103812.00
06/14/2017 19:00,2,0.699,ACTIVE,213.74,343.85,59.975,1497481203,"201051344001203","219011344069620",28.07,24.50,0,334.54,360.69,19.9,17.3,0.141,734364.0,734364.0,9908,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481232,2103813.00
06/14/2017 19:00,2,0.631,ACTIVE,212.38,340.55,59.981,1497481203,"274151322000054","219011344069620",27.33,29.00,0,332.13,351.37,17.5,15.0,0.110,959577.2,959577.2,9806,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481234,2103814.00
06/14/2017 19:00,2,0.699,ACTIVE,213.74,343.55,59.986,1497481203,"201051344000867","219011344069620",28.21,25.00,0,334.54,359.18,20.0,17.4,0.141,728168.8,728168.8,9902,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481235,2103815.00
06/14/2017 19:00,2,0.689,ACTIVE,213.74,345.36,59.975,1497481203,"201051344001093","219011344069620",28.47,24.50,0,333.33,358.88,19.9,17.3,0.137,732858.1,732858.1,9897,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481236,2103816.00
06/14/2017 19:00,2,0.666,ACTIVE,213.74,344.45,60.002,1497481203,"201051344000900","219011344069620",28.41,24.50,0,334.24,359.78,19.2,16.6,0.141,749640.8,749640.8,9878,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481237,2103817.00
06/14/2017 19:00,2,0.668,ACTIVE,213.74,343.85,60.007,1497481203,"201051344000648","219011344069620",28.71,24.00,0,334.54,358.88,19.5,16.9,0.137,738127.3,738127.3,9868,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481238,2103818.00
06/14/2017 19:00,2,0.693,ACTIVE,213.96,344.15,60.007,1497481203,"201051344000569","219011344069620",28.43,25.00,0,334.24,359.48,19.9,17.3,0.146,751822.3,751822.3,9853,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481238,2103819.00
06/14/2017 19:00,2,0.705,ACTIVE,213.51,343.25,60.012,1497481203,"201051344000983","219011344069620",28.25,25.00,0,331.53,358.88,20.2,17.6,0.146,742381.4,742381.4,9875,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481239,2103820.00
06/14/2017 19:00,2,0.697,ACTIVE,213.74,344.15,59.970,1497481203,"201051344001158","219011344069620",27.55,24.00,0,334.24,360.99,19.5,16.9,0.146,727505.3,727505.3,9881,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481240,2103821.00
06/14/2017 19:00,2,0.654,ACTIVE,214.41,345.06,59.975,1497481203,"201051344000576","219011344069620",28.69,24.30,0,334.24,359.78,19.1,16.5,0.141,742021.6,742021.6,9876,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481241,2103822.00
06/14/2017 19:00,2,0.633,ACTIVE,212.61,343.85,59.986,1497481203,"274151322000087","219011344069620",27.37,33.50,0,330.03,351.07,17.6,15.1,0.097,933012.7,933012.7,9968,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497481242,2103823.00
06/14/2017 19:15,2,0.348,ACTIVE,213.51,340.55,59.975,1497482103,"201051344000645","219011344069620",26.26,24.50,0,335.44,353.77,9.3,7.0,0.049,740992.5,740992.5,9865,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482105,2103824.00
06/14/2017 19:15,2,0.281,ACTIVE,212.16,338.44,59.981,1497482103,"274151322000085","219011344069620",26.56,27.50,0,334.54,348.06,7.6,5.4,0.035,955566.8,955566.8,9815,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482106,2103825.00
06/14/2017 19:15,2,0.354,ACTIVE,213.74,342.35,59.954,1497482103,"201051344000633","219011344069620",27.45,23.80,0,335.14,355.88,9.9,7.6,0.044,727652.9,727652.9,9907,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482106,2103826.00
06/14/2017 19:15,2,0.359,ACTIVE,213.29,339.65,59.922,1497482103,"201051344000469","219011344069620",27.35,23.00,0,334.24,354.07,10.0,7.7,0.053,730812.9,730812.9,9881,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482107,2103827.00
06/14/2017 19:15,2,0.352,ACTIVE,212.61,340.25,59.954,1497482103,"201051344000646","219011344069620",27.87,23.50,0,334.24,354.97,9.9,7.7,0.044,726387.7,726387.7,9880,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482108,2103828.00
06/14/2017 19:15,2,0.320,ACTIVE,211.93,338.44,59.959,1497482103,"274151322000052","219011344069620",25.86,27.80,0,333.63,348.36,8.4,6.2,0.049,992819.9,992819.9,9819,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482109,2103829.00
06/14/2017 19:15,2,0.385,ACTIVE,213.06,341.15,59.986,1497482103,"201051344000585","219011344069620",27.43,24.00,0,336.04,354.67,10.7,8.4,0.044,738606.1,738606.1,9880,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482110,2103830.00
06/14/2017 19:15,2,0.361,ACTIVE,213.06,339.95,59.991,1497482103,"201051344001230","219011344069620",26.34,22.80,0,333.63,353.47,9.7,7.4,0.053,731062.0,731062.0,9885,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482111,2103831.00
06/14/2017 19:15,2,0.344,ACTIVE,213.51,341.15,59.986,1497482103,"201051344000582","219011344069620",27.06,24.50,0,336.34,354.07,9.5,7.2,0.049,720529.6,720529.6,9872,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482112,2103832.00
06/14/2017 19:15,2,0.359,ACTIVE,212.61,339.95,59.975,1497482103,"201051344000955","219011344069620",27.97,24.00,0,333.33,354.37,10.2,8.0,0.053,739772.8,739772.8,9890,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482113,2103833.00
06/14/2017 19:15,2,0.178,ACTIVE,211.93,385.03,59.944,1497482103,"274151322000094","219011344069620",36.06,28.80,0,334.84,416.89,6.5,4.4,0.035,815220.5,815220.5,10069,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482114,2103834.00
06/14/2017 19:15,2,0.389,ACTIVE,213.51,339.95,60.002,1497482103,"201051344000579","219011344069620",27.55,23.80,0,335.44,354.07,10.9,8.6,0.053,749028.4,749028.4,9871,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482115,2103835.00
06/14/2017 19:15,2,0.371,ACTIVE,213.06,339.95,59.975,1497482103,"201051344000890","219011344069620",27.65,23.00,0,335.14,355.28,10.4,8.1,0.053,733748.3,733748.3,9882,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482116,2103836.00
06/14/2017 19:15,2,0.354,ACTIVE,213.06,340.55,59.996,1497482103,"201051344000438","219011344069620",27.47,23.00,0,335.44,354.37,9.8,7.6,0.044,736443.2,736443.2,9876,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482117,2103837.00
06/14/2017 19:15,2,0.365,ACTIVE,213.29,340.25,59.949,1497482103,"201051344000417","219011344069620",18.39,23.00,0,335.14,349.86,6.8,4.6,0.031,674125.1,674125.1,9907,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482117,2103838.00
06/14/2017 19:15,2,0.297,ACTIVE,212.16,338.44,59.981,1497482103,"274151322000083","219011344069620",26.16,26.50,0,333.93,348.36,7.9,5.7,0.040,982768.9,982768.9,9822,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482118,2103839.00
06/14/2017 19:15,2,0.311,ACTIVE,212.38,339.04,59.949,1497482103,"274151322000076","219011344069620",27.43,27.80,0,335.14,348.96,8.6,6.4,0.044,1048328.0,1048328.0,9812,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482119,2103840.00
06/14/2017 19:15,2,0.371,ACTIVE,213.29,340.25,59.986,1497482103,"201051344000868","219011344069620",26.80,23.80,0,334.24,353.77,10.1,7.8,0.049,729290.7,729290.7,9884,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482120,2103841.00
06/14/2017 19:15,2,0.303,ACTIVE,212.16,338.14,59.996,1497482103,"274151322000095","219011344069620",26.62,26.30,0,333.93,348.66,8.2,6.0,0.044,1038172.0,1038172.0,9827,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482121,2103842.00
06/14/2017 19:15,2,0.318,ACTIVE,213.29,341.15,59.981,1497482103,"201051344000988","219011344069620",18.31,23.80,0,333.03,351.67,5.9,3.8,0.035,646436.1,646436.1,9892,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482122,2103843.00
06/14/2017 19:15,2,0.354,ACTIVE,213.06,339.95,59.907,1497482103,"201051344001025","219011344069620",27.51,24.30,0,336.34,354.67,9.9,7.6,0.049,736097.3,736097.3,9892,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482123,2103844.00
06/14/2017 19:15,2,0.359,ACTIVE,213.29,339.95,59.996,1497482103,"201051344000458","219011344069620",26.78,24.50,0,334.84,353.17,9.8,7.5,0.057,741154.3,741154.3,9863,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482124,2103845.00
06/14/2017 19:15,2,0.352,ACTIVE,213.74,341.45,59.981,1497482103,"201051344000853","219011344069620",27.51,24.00,0,336.04,355.58,9.8,7.5,0.049,741912.7,741912.7,9875,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482125,2103846.00
06/14/2017 19:15,2,0.334,ACTIVE,213.51,341.45,60.012,1497482103,"201051344000685","219011344069620",26.70,22.80,0,336.64,355.58,9.1,6.8,0.057,736445.5,736445.5,9895,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482126,2103847.00
06/14/2017 19:15,2,0.348,ACTIVE,213.29,340.85,59.965,1497482103,"201051344000917","219011344069620",27.45,25.00,0,335.14,354.97,9.7,7.5,0.053,733035.2,733035.2,9882,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482126,2103848.00
06/14/2017 19:15,2,0.352,ACTIVE,213.06,341.15,59.986,1497482103,"201051344001145","219011344069620",27.10,22.80,0,335.74,356.18,9.7,7.4,0.049,741069.1,741069.1,9874,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482127,2103849.00
06/14/2017 19:15,2,0.346,ACTIVE,213.29,341.45,59.954,1497482103,"201051344000651","219011344069620",26.92,24.50,0,336.64,354.67,9.5,7.2,0.049,729572.6,729572.6,9884,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482128,2103850.00
06/14/2017 19:15,2,0.273,ACTIVE,211.70,336.34,59.949,1497482103,"274151322000088","219011344069620",25.92,27.30,0,333.63,347.46,7.2,5.0,0.027,942414.5,942414.5,9823,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482129,2103851.00
06/14/2017 19:15,2,0.191,ACTIVE,212.38,393.15,59.970,1497482103,"274151322000068","219011344069620",37.07,29.80,0,335.74,421.70,7.3,5.1,0.031,815709.6,815709.6,10084,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482130,2103852.00
06/14/2017 19:15,2,0.389,ACTIVE,212.83,339.95,59.981,1497482103,"201051344001135","219011344069620",26.78,24.80,0,335.74,354.37,10.6,8.3,0.057,725016.2,725016.2,9870,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482131,2103853.00
06/14/2017 19:15,2,0.373,ACTIVE,213.29,340.25,59.975,1497482103,"201051344000594","219011344069620",26.72,23.80,0,333.63,353.47,10.1,7.8,0.057,743998.4,743998.4,9874,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482132,2103854.00
06/14/2017 19:15,2,0.369,ACTIVE,213.06,339.95,59.949,1497482103,"201051344001203","219011344069620",26.66,24.00,0,335.74,356.18,10.0,7.7,0.053,734366.9,734366.9,9909,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482133,2103855.00
06/14/2017 19:15,2,0.289,ACTIVE,211.93,337.84,59.981,1497482103,"274151322000054","219011344069620",26.22,28.30,0,333.33,348.06,7.7,5.5,0.044,959579.5,959579.5,9807,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482134,2103856.00
06/14/2017 19:15,2,0.367,ACTIVE,213.74,339.34,59.970,1497482103,"201051344000867","219011344069620",27.15,24.50,0,334.24,354.37,10.1,7.8,0.049,728171.7,728171.7,9903,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482135,2103857.00
06/14/2017 19:15,2,0.371,ACTIVE,213.06,341.45,59.954,1497482103,"201051344001093","219011344069620",27.10,24.00,0,334.84,354.97,10.2,8.0,0.053,732861.0,732861.0,9898,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482135,2103858.00
06/14/2017 19:15,2,0.324,ACTIVE,213.29,339.95,59.959,1497482103,"201051344000900","219011344069620",27.71,23.80,0,335.44,354.07,9.1,6.9,0.049,749643.5,749643.5,9879,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482136,2103859.00
06/14/2017 19:15,2,0.363,ACTIVE,213.74,340.55,59.970,1497482103,"201051344000648","219011344069620",26.84,23.30,0,334.54,354.07,9.9,7.6,0.049,738130.1,738130.1,9869,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482137,2103860.00
06/14/2017 19:15,2,0.371,ACTIVE,213.29,340.25,59.954,1497482103,"201051344000569","219011344069620",26.62,24.30,0,334.54,353.77,10.1,7.8,0.049,751825.1,751825.1,9854,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482138,2103861.00
06/14/2017 19:15,2,0.377,ACTIVE,213.29,339.95,59.975,1497482103,"201051344000983","219011344069620",27.21,24.30,0,334.24,353.47,10.4,8.1,0.053,742384.4,742384.4,9876,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482139,2103862.00
06/14/2017 19:15,2,0.355,ACTIVE,213.51,339.95,59.944,1497482103,"201051344001158","219011344069620",27.02,23.50,0,334.54,354.37,9.7,7.5,0.049,727508.1,727508.1,9882,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482140,2103863.00
06/14/2017 19:15,2,0.350,ACTIVE,213.74,341.45,59.949,1497482103,"201051344000576","219011344069620",26.80,23.50,0,335.44,354.37,9.5,7.3,0.049,742024.3,742024.3,9877,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482141,2103864.00
06/14/2017 19:15,2,0.299,ACTIVE,212.16,338.44,59.959,1497482103,"274151322000087","219011344069620",25.94,32.20,0,333.93,348.36,7.8,5.7,0.022,933015.0,933015.0,9969,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497482142,2103865.00
06/14/2017 19:30,2,0.357,ACTIVE,213.96,340.55,59.986,1497483003,"201051344000645","219011344069620",27.29,24.00,0,334.24,347.16,9.9,7.6,0.053,740994.5,740994.5,9866,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483004,2103866.00
06/14/2017 19:30,2,0.305,ACTIVE,212.16,337.54,59.975,1497483003,"274151322000085","219011344069620",26.26,26.80,0,333.93,343.25,8.1,5.9,0.040,955568.4,955568.4,9816,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483005,2103867.00
06/14/2017 19:30,2,0.379,ACTIVE,213.51,341.45,59.965,1497483003,"201051344000633","219011344069620",27.31,23.30,0,334.24,348.36,10.5,8.2,0.062,727655.2,727655.2,9908,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483006,2103868.00
06/14/2017 19:30,2,0.373,ACTIVE,213.06,340.25,59.965,1497483003,"201051344000469","219011344069620",27.55,22.80,0,332.73,346.86,10.4,8.1,0.057,730815.1,730815.1,9882,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483007,2103869.00
06/14/2017 19:30,2,0.379,ACTIVE,212.61,340.55,60.007,1497483003,"201051344000646","219011344069620",27.51,23.00,0,333.03,346.26,10.6,8.3,0.057,726389.8,726389.8,9881,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483008,2103870.00
06/14/2017 19:30,2,0.332,ACTIVE,211.70,337.24,59.975,1497483003,"274151322000052","219011344069620",26.56,27.00,0,333.63,343.55,8.9,6.7,0.049,992821.8,992821.8,9820,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483009,2103871.00
06/14/2017 19:30,2,0.406,ACTIVE,213.29,341.15,59.991,1497483003,"201051344000585","219011344069620",27.31,23.80,0,333.63,347.16,11.3,9.0,0.053,738608.5,738608.5,9881,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483010,2103872.00
06/14/2017 19:30,2,0.361,ACTIVE,212.61,339.95,59.996,1497483003,"201051344001230","219011344069620",27.91,22.50,0,333.03,345.96,10.2,7.9,0.053,731064.2,731064.2,9886,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483011,2103873.00
06/14/2017 19:30,2,0.369,ACTIVE,213.29,341.15,59.981,1497483003,"201051344000582","219011344069620",26.96,23.80,0,333.93,346.86,10.1,7.8,0.049,720531.7,720531.7,9873,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483011,2103874.00
06/14/2017 19:30,2,0.396,ACTIVE,212.83,339.95,59.991,1497483003,"201051344000955","219011344069620",27.02,23.50,0,333.33,346.26,10.9,8.6,0.049,739775.1,739775.1,9891,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483012,2103875.00
06/14/2017 19:30,2,0.195,ACTIVE,212.16,381.12,59.986,1497483003,"274151322000094","219011344069620",35.80,27.80,0,335.74,406.67,7.1,4.9,0.035,815221.9,815221.9,10070,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483013,2103876.00
06/14/2017 19:30,2,0.412,ACTIVE,213.06,339.95,59.991,1497483003,"201051344000579","219011344069620",27.65,23.30,0,333.93,346.56,11.5,9.2,0.057,749030.9,749030.9,9872,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483015,2103877.00
06/14/2017 19:30,2,0.385,ACTIVE,212.83,339.95,59.975,1497483003,"201051344000890","219011344069620",28.05,22.80,0,333.93,346.56,11.0,8.7,0.053,733750.6,733750.6,9883,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483015,2103878.00
06/14/2017 19:30,2,0.377,ACTIVE,213.29,340.85,60.028,1497483003,"201051344000438","219011344069620",27.49,23.00,0,334.84,346.86,10.5,8.2,0.062,736445.4,736445.4,9877,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483016,2103879.00
06/14/2017 19:30,2,0.381,ACTIVE,213.06,340.25,59.981,1497483003,"201051344000417","219011344069620",18.53,22.80,0,333.63,345.06,7.2,5.0,0.031,674126.4,674126.4,9908,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483017,2103880.00
06/14/2017 19:30,2,0.312,ACTIVE,211.93,338.14,60.007,1497483003,"274151322000083","219011344069620",26.60,25.80,0,333.93,343.55,8.4,6.2,0.049,982770.6,982770.6,9823,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483018,2103881.00
06/14/2017 19:30,2,0.332,ACTIVE,212.61,338.74,59.981,1497483003,"274151322000076","219011344069620",27.19,27.30,0,335.14,344.15,9.2,6.9,0.057,1048329.9,1048329.9,9813,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483019,2103882.00
06/14/2017 19:30,2,0.383,ACTIVE,212.83,339.95,59.981,1497483003,"201051344000868","219011344069620",27.57,23.30,0,333.33,346.56,10.8,8.5,0.049,729292.9,729292.9,9885,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483020,2103883.00
06/14/2017 19:30,2,0.322,ACTIVE,211.93,338.14,59.981,1497483003,"274151322000095","219011344069620",26.96,25.50,0,334.24,343.55,8.8,6.6,0.049,1038173.7,1038173.7,9828,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483021,2103884.00
06/14/2017 19:30,2,0.354,ACTIVE,213.29,340.55,59.986,1497483003,"201051344000988","219011344069620",17.97,23.00,0,333.03,347.46,6.5,4.3,0.031,646437.2,646437.2,9893,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483022,2103885.00
06/14/2017 19:30,2,0.373,ACTIVE,213.06,339.34,59.949,1497483003,"201051344001025","219011344069620",27.79,23.50,0,334.24,346.56,10.6,8.3,0.057,736099.5,736099.5,9893,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483023,2103886.00
06/14/2017 19:30,2,0.381,ACTIVE,213.06,339.65,59.975,1497483003,"201051344000458","219011344069620",27.08,24.30,0,334.24,346.26,10.4,8.1,0.057,741156.5,741156.5,9864,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483024,2103887.00
06/14/2017 19:30,2,0.373,ACTIVE,213.96,342.05,59.981,1497483003,"201051344000853","219011344069620",27.47,23.30,0,335.14,347.76,10.4,8.1,0.057,741914.9,741914.9,9876,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483025,2103888.00
06/14/2017 19:30,2,0.346,ACTIVE,213.74,341.45,59.986,1497483003,"201051344000685","219011344069620",27.43,22.50,0,333.93,347.76,9.6,7.4,0.057,736447.5,736447.5,9896,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483025,2103889.00
06/14/2017 19:30,2,0.387,ACTIVE,212.83,340.85,60.044,1497483003,"201051344000917","219011344069620",26.58,24.50,0,333.63,347.46,10.4,8.2,0.053,733037.4,733037.4,9883,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483026,2103890.00
06/14/2017 19:30,2,0.375,ACTIVE,213.51,341.15,59.986,1497483003,"201051344001145","219011344069620",27.31,22.50,0,335.14,347.16,10.4,8.1,0.057,741071.3,741071.3,9875,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483027,2103891.00
06/14/2017 19:30,2,0.375,ACTIVE,213.29,341.45,60.018,1497483003,"201051344000651","219011344069620",27.06,24.00,0,333.63,347.46,10.3,8.0,0.062,729574.8,729574.8,9885,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483028,2103892.00
