ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 19:30,2,0.295,ACTIVE,211.70,338.14,59.986,1497483003,"274151322000088","219011344069620",26.04,26.80,0,333.63,342.95,7.8,5.6,0.044,942416.0,942416.0,9824,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483029,2103893.00
06/14/2017 19:30,2,0.219,ACTIVE,212.83,378.42,60.002,1497483003,"274151322000068","219011344069620",35.36,29.00,0,336.64,405.17,7.9,5.7,0.031,815711.1,815711.1,10085,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483030,2103894.00
06/14/2017 19:30,2,0.396,ACTIVE,212.83,339.04,60.007,1497483003,"201051344001135","219011344069620",27.89,24.00,0,333.93,346.26,11.2,8.9,0.057,725018.5,725018.5,9871,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483031,2103895.00
06/14/2017 19:30,2,0.383,ACTIVE,212.83,340.25,59.996,1497483003,"201051344000594","219011344069620",27.69,23.30,0,333.33,346.26,10.8,8.5,0.066,744000.7,744000.7,9875,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483032,2103896.00
06/14/2017 19:30,2,0.383,ACTIVE,213.06,340.25,60.007,1497483003,"201051344001203","219011344069620",27.81,23.30,0,334.54,347.76,10.8,8.5,0.062,734369.1,734369.1,9910,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483033,2103897.00
06/14/2017 19:30,2,0.307,ACTIVE,211.93,337.84,59.965,1497483003,"274151322000054","219011344069620",26.88,27.50,0,333.63,343.25,8.3,6.1,0.049,959581.1,959581.1,9808,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483034,2103898.00
06/14/2017 19:30,2,0.389,ACTIVE,213.74,339.95,59.991,1497483003,"201051344000867","219011344069620",27.29,24.00,0,333.93,346.56,10.8,8.5,0.062,728173.9,728173.9,9904,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483035,2103899.00
06/14/2017 19:30,2,0.385,ACTIVE,213.29,340.85,59.986,1497483003,"201051344001093","219011344069620",28.03,23.50,0,333.93,347.16,10.9,8.6,0.053,732863.3,732863.3,9899,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483036,2103900.00
06/14/2017 19:30,2,0.354,ACTIVE,213.06,340.25,60.007,1497483003,"201051344000900","219011344069620",27.41,23.30,0,332.73,346.26,9.8,7.6,0.062,749645.5,749645.5,9880,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483037,2103901.00
06/14/2017 19:30,2,0.389,ACTIVE,213.51,339.95,59.981,1497483003,"201051344000648","219011344069620",26.86,23.00,0,334.24,346.86,10.6,8.3,0.053,738132.3,738132.3,9870,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483038,2103902.00
06/14/2017 19:30,2,0.398,ACTIVE,213.29,340.25,59.975,1497483003,"201051344000569","219011344069620",27.04,23.80,0,333.93,346.56,10.9,8.6,0.062,751827.4,751827.4,9855,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483039,2103903.00
06/14/2017 19:30,2,0.398,ACTIVE,213.06,339.34,59.959,1497483003,"201051344000983","219011344069620",27.39,23.80,0,333.03,346.26,11.1,8.8,0.057,742386.7,742386.7,9877,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483040,2103904.00
06/14/2017 19:30,2,0.373,ACTIVE,213.29,339.95,60.007,1497483003,"201051344001158","219011344069620",27.53,23.30,0,333.93,346.26,10.4,8.2,0.062,727510.2,727510.2,9883,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483041,2103905.00
06/14/2017 19:30,2,0.375,ACTIVE,213.74,341.45,60.007,1497483003,"201051344000576","219011344069620",27.14,23.00,0,334.54,347.76,10.3,8.1,0.057,742026.4,742026.4,9878,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483041,2103906.00
06/14/2017 19:30,2,0.322,ACTIVE,212.38,338.74,60.018,1497483003,"274151322000087","219011344069620",26.26,30.80,0,334.24,343.25,8.6,6.3,0.035,933016.7,933016.7,9970,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483042,2103907.00
06/14/2017 19:45,2,0.328,ACTIVE,213.29,339.95,59.965,1497483903,"201051344000645","219011344069620",26.86,23.50,0,334.54,346.26,8.9,6.7,0.049,740996.2,740996.2,9867,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483904,2103908.00
06/14/2017 19:45,2,0.271,ACTIVE,212.16,338.44,59.954,1497483903,"274151322000085","219011344069620",26.48,26.30,0,334.24,342.65,7.3,5.1,0.040,955569.7,955569.7,9817,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483905,2103909.00
06/14/2017 19:45,2,0.342,ACTIVE,213.74,341.45,59.996,1497483903,"201051344000633","219011344069620",27.23,23.00,0,333.63,348.96,9.5,7.2,0.049,727657.0,727657.0,9909,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483906,2103910.00
06/14/2017 19:45,2,0.346,ACTIVE,213.29,339.95,59.996,1497483903,"201051344000469","219011344069620",27.08,22.30,0,332.43,346.26,9.5,7.2,0.049,730816.9,730816.9,9883,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483907,2103911.00
06/14/2017 19:45,2,0.348,ACTIVE,212.61,339.95,59.986,1497483903,"201051344000646","219011344069620",26.96,22.80,0,333.63,345.96,9.5,7.3,0.049,726391.7,726391.7,9882,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483908,2103912.00
06/14/2017 19:45,2,0.299,ACTIVE,211.70,338.14,59.975,1497483903,"274151322000052","219011344069620",26.50,26.30,0,333.63,342.95,8.0,5.8,0.040,992823.2,992823.2,9821,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483909,2103913.00
06/14/2017 19:45,2,0.365,ACTIVE,213.51,341.15,60.007,1497483903,"201051344000585","219011344069620",27.79,23.00,0,334.54,346.56,10.3,8.0,0.040,738610.5,738610.5,9882,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483910,2103914.00
06/14/2017 19:45,2,0.348,ACTIVE,213.06,339.65,59.981,1497483903,"201051344001230","219011344069620",26.32,22.00,0,332.73,345.66,9.3,7.1,0.044,731066.0,731066.0,9887,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483910,2103915.00
06/14/2017 19:45,2,0.336,ACTIVE,213.74,340.85,59.970,1497483903,"201051344000582","219011344069620",26.78,23.50,0,333.93,346.26,9.2,6.9,0.044,720533.5,720533.5,9874,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483911,2103916.00
06/14/2017 19:45,2,0.350,ACTIVE,213.06,339.95,59.986,1497483903,"201051344000955","219011344069620",27.79,23.00,0,333.63,345.96,9.9,7.6,0.049,739777.0,739777.0,9892,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483912,2103917.00
06/14/2017 19:45,2,0.170,ACTIVE,211.70,376.01,59.965,1497483903,"274151322000094","219011344069620",35.07,27.30,0,336.04,392.85,6.1,3.9,0.035,815222.8,815222.8,10071,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483913,2103918.00
06/14/2017 19:45,2,0.375,ACTIVE,213.29,339.04,59.959,1497483903,"201051344000579","219011344069620",27.33,23.00,0,333.03,346.26,10.4,8.2,0.053,749032.9,749032.9,9873,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483914,2103919.00
06/14/2017 19:45,2,0.354,ACTIVE,213.29,339.95,59.970,1497483903,"201051344000890","219011344069620",27.67,22.50,0,332.73,346.26,9.9,7.7,0.044,733752.5,733752.5,9884,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483915,2103920.00
06/14/2017 19:45,2,0.344,ACTIVE,213.06,339.95,60.018,1497483903,"201051344000438","219011344069620",27.08,22.50,0,334.54,346.56,9.4,7.2,0.049,736447.2,736447.2,9878,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483916,2103921.00
06/14/2017 19:45,2,0.354,ACTIVE,213.51,339.95,60.002,1497483903,"201051344000417","219011344069620",18.29,22.50,0,333.63,345.36,6.6,4.4,0.018,674127.5,674127.5,9909,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483917,2103922.00
06/14/2017 19:45,2,0.273,ACTIVE,212.16,338.14,59.986,1497483903,"274151322000083","219011344069620",26.62,25.30,0,334.24,342.65,7.4,5.2,0.040,982771.9,982771.9,9824,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483918,2103923.00
06/14/2017 19:45,2,0.291,ACTIVE,212.16,338.14,59.996,1497483903,"274151322000076","219011344069620",27.35,26.50,0,335.14,343.25,8.0,5.8,0.040,1048331.3,1048331.3,9814,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483919,2103924.00
06/14/2017 19:45,2,0.352,ACTIVE,213.06,339.65,59.959,1497483903,"201051344000868","219011344069620",26.70,22.80,0,333.33,346.26,9.6,7.3,0.044,729294.8,729294.8,9886,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483919,2103925.00
06/14/2017 19:45,2,0.279,ACTIVE,211.93,338.14,59.975,1497483903,"274151322000095","219011344069620",26.92,25.00,0,334.24,342.35,7.6,5.4,0.040,1038175.1,1038175.1,9829,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483920,2103926.00
06/14/2017 19:45,2,0.311,ACTIVE,213.06,339.95,59.986,1497483903,"201051344000988","219011344069620",17.95,22.80,0,333.33,346.26,5.6,3.5,0.027,646438.1,646438.1,9894,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483921,2103927.00
06/14/2017 19:45,2,0.346,ACTIVE,213.29,339.65,59.981,1497483903,"201051344001025","219011344069620",26.86,23.00,0,334.54,346.86,9.4,7.2,0.049,736101.3,736101.3,9894,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483922,2103928.00
06/14/2017 19:45,2,0.332,ACTIVE,213.29,339.65,60.023,1497483903,"201051344000458","219011344069620",27.69,23.80,0,333.93,346.26,9.3,7.1,0.049,741158.3,741158.3,9865,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483923,2103929.00
06/14/2017 19:45,2,0.332,ACTIVE,213.74,341.15,59.986,1497483903,"201051344000853","219011344069620",27.33,23.00,0,335.74,347.46,9.2,7.0,0.044,741916.6,741916.6,9877,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483924,2103930.00
06/14/2017 19:45,2,0.314,ACTIVE,213.74,341.75,59.981,1497483903,"201051344000685","219011344069620",26.70,22.30,0,334.54,347.76,8.5,6.3,0.049,736449.0,736449.0,9897,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483925,2103931.00
06/14/2017 19:45,2,0.328,ACTIVE,213.51,341.15,59.981,1497483903,"201051344000917","219011344069620",27.53,24.00,0,333.03,347.16,9.2,7.0,0.040,733039.1,733039.1,9884,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483926,2103932.00
06/14/2017 19:45,2,0.328,ACTIVE,213.74,341.15,60.028,1497483903,"201051344001145","219011344069620",27.43,22.30,0,334.84,347.76,9.1,6.9,0.044,741073.0,741073.0,9876,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483927,2103933.00
06/14/2017 19:45,2,0.330,ACTIVE,213.29,340.55,59.959,1497483903,"201051344000651","219011344069620",27.00,23.50,0,334.24,346.86,9.1,6.8,0.049,729576.5,729576.5,9886,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483928,2103934.00
06/14/2017 19:45,2,0.254,ACTIVE,211.70,338.14,59.975,1497483903,"274151322000088","219011344069620",25.80,26.30,0,333.63,342.35,6.7,4.5,0.022,942417.1,942417.1,9825,0,0,0,L,1151911521,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483929,2103935.00
06/14/2017 19:45,2,0.186,ACTIVE,212.83,383.83,59.991,1497483903,"274151322000068","219011344069620",36.04,28.50,0,336.04,395.85,6.8,4.6,0.027,815712.2,815712.2,10086,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483930,2103936.00
06/14/2017 19:45,2,0.354,ACTIVE,212.83,339.04,59.965,1497483903,"201051344001135","219011344069620",27.75,23.80,0,333.63,346.26,10.0,7.7,0.040,725020.5,725020.5,9872,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483931,2103937.00
06/14/2017 19:45,2,0.340,ACTIVE,212.83,339.65,59.996,1497483903,"201051344000594","219011344069620",27.61,23.00,0,332.73,346.56,9.5,7.3,0.049,744002.5,744002.5,9876,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483932,2103938.00
06/14/2017 19:45,2,0.342,ACTIVE,213.74,340.25,59.965,1497483903,"201051344001203","219011344069620",27.63,23.00,0,334.54,348.06,9.6,7.3,0.044,734370.9,734370.9,9911,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483932,2103939.00
06/14/2017 19:45,2,0.270,ACTIVE,211.93,337.54,59.975,1497483903,"274151322000054","219011344069620",26.16,27.00,0,333.33,342.65,7.2,5.0,0.040,959582.4,959582.4,9809,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483933,2103940.00
06/14/2017 19:45,2,0.344,ACTIVE,213.29,338.74,59.986,1497483903,"201051344000867","219011344069620",27.31,23.50,0,333.63,346.26,9.5,7.3,0.049,728175.7,728175.7,9905,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483934,2103941.00
06/14/2017 19:45,2,0.342,ACTIVE,213.51,340.85,59.970,1497483903,"201051344001093","219011344069620",27.87,23.30,0,334.54,346.86,9.7,7.4,0.040,732865.2,732865.2,9900,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483935,2103942.00
06/14/2017 19:45,2,0.307,ACTIVE,213.06,339.95,59.975,1497483903,"201051344000900","219011344069620",27.33,23.00,0,333.33,347.16,8.5,6.3,0.044,749647.1,749647.1,9881,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483936,2103943.00
06/14/2017 19:45,2,0.344,ACTIVE,213.06,339.34,59.965,1497483903,"201051344000648","219011344069620",26.56,22.50,0,334.24,346.86,9.3,7.0,0.044,738134.1,738134.1,9871,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483937,2103944.00
06/14/2017 19:45,2,0.346,ACTIVE,213.29,339.95,59.986,1497483903,"201051344000569","219011344069620",27.00,23.50,0,334.24,346.26,9.5,7.2,0.049,751829.2,751829.2,9856,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483938,2103945.00
06/14/2017 19:45,2,0.344,ACTIVE,213.06,339.65,60.012,1497483903,"201051344000983","219011344069620",27.91,23.50,0,332.73,346.26,9.8,7.5,0.049,742388.6,742388.6,9878,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483939,2103946.00
06/14/2017 19:45,2,0.334,ACTIVE,213.06,339.04,60.007,1497483903,"201051344001158","219011344069620",26.92,22.80,0,333.33,346.56,9.2,6.9,0.049,727511.9,727511.9,9884,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483940,2103947.00
06/14/2017 19:45,2,0.326,ACTIVE,213.74,340.85,59.928,1497483903,"201051344000576","219011344069620",26.94,22.80,0,334.24,347.16,8.9,6.7,0.044,742028.1,742028.1,9879,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483941,2103948.00
06/14/2017 19:45,2,0.281,ACTIVE,212.38,338.14,59.991,1497483903,"274151322000087","219011344069620",25.72,30.00,0,334.24,342.65,7.3,5.1,0.031,933018.0,933018.0,9971,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497483942,2103949.00
06/14/2017 20:00,2,0.318,ACTIVE,213.96,340.55,59.981,1497484804,"201051344000645","219011344069620",26.92,23.30,0,334.54,346.26,8.7,6.5,0.044,740997.9,740997.9,9868,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484805,2103950.00
06/14/2017 20:00,2,0.262,ACTIVE,212.38,338.44,59.965,1497484804,"274151322000085","219011344069620",26.28,25.80,0,334.84,342.05,7.0,4.8,0.031,955570.9,955570.9,9818,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484806,2103951.00
06/14/2017 20:00,2,0.338,ACTIVE,213.96,342.05,59.965,1497484804,"201051344000633","219011344069620",27.02,22.80,0,333.03,348.36,9.3,7.0,0.044,727658.8,727658.8,9910,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484806,2103952.00
06/14/2017 20:00,2,0.332,ACTIVE,213.29,339.95,59.981,1497484804,"201051344000469","219011344069620",27.39,22.00,0,332.73,345.36,9.3,7.0,0.040,730818.7,730818.7,9884,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484807,2103953.00
06/14/2017 20:00,2,0.336,ACTIVE,213.06,340.25,59.944,1497484804,"201051344000646","219011344069620",27.06,22.50,0,332.73,346.26,9.2,7.0,0.040,726393.5,726393.5,9883,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484808,2103954.00
06/14/2017 20:00,2,0.285,ACTIVE,211.93,338.74,59.959,1497484804,"274151322000052","219011344069620",26.92,26.00,0,333.63,342.65,7.8,5.6,0.035,992824.6,992824.6,9822,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484809,2103955.00
06/14/2017 20:00,2,0.350,ACTIVE,213.51,341.45,59.901,1497484804,"201051344000585","219011344069620",28.09,23.00,0,334.54,346.26,10.0,7.7,0.044,738612.5,738612.5,9883,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484810,2103956.00
06/14/2017 20:00,2,0.328,ACTIVE,213.06,339.34,59.954,1497484804,"201051344001230","219011344069620",27.37,21.80,0,333.63,345.36,9.1,6.9,0.044,731067.7,731067.7,9888,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484811,2103957.00
06/14/2017 20:00,2,0.326,ACTIVE,213.74,340.85,59.965,1497484804,"201051344000582","219011344069620",26.84,23.00,0,334.24,345.66,8.9,6.7,0.040,720535.2,720535.2,9875,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484812,2103958.00
06/14/2017 20:00,2,0.342,ACTIVE,212.83,339.65,59.965,1497484804,"201051344000955","219011344069620",27.63,22.80,0,332.73,345.36,9.6,7.4,0.044,739778.8,739778.8,9893,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484813,2103959.00
06/14/2017 20:00,2,0.166,ACTIVE,212.61,368.80,59.954,1497484804,"274151322000094","219011344069620",34.49,26.80,0,336.04,378.72,5.8,3.7,0.027,815223.8,815223.8,10072,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484814,2103960.00
06/14/2017 20:00,2,0.367,ACTIVE,213.06,339.34,59.944,1497484804,"201051344000579","219011344069620",27.43,22.80,0,333.93,345.36,10.2,8.0,0.044,749034.9,749034.9,9874,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484815,2103961.00
06/14/2017 20:00,2,0.346,ACTIVE,213.06,339.65,59.965,1497484804,"201051344000890","219011344069620",27.59,22.30,0,333.93,346.56,9.7,7.4,0.040,733754.4,733754.4,9885,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484816,2103962.00
06/14/2017 20:00,2,0.332,ACTIVE,213.51,340.85,59.949,1497484804,"201051344000438","219011344069620",27.29,22.30,0,334.54,346.56,9.2,7.0,0.044,736449.0,736449.0,9879,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484817,2103963.00
06/14/2017 20:00,2,0.373,ACTIVE,213.29,339.65,59.965,1497484804,"201051344000417","219011344069620",17.87,22.30,0,333.93,345.36,6.8,4.6,0.027,674128.6,674128.6,9910,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484817,2103964.00
06/14/2017 20:00,2,0.266,ACTIVE,212.16,338.14,59.970,1497484804,"274151322000083","219011344069620",26.58,25.00,0,334.24,342.35,7.2,5.0,0.031,982773.2,982773.2,9825,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484818,2103965.00
06/14/2017 20:00,2,0.283,ACTIVE,212.83,339.65,59.954,1497484804,"274151322000076","219011344069620",27.00,26.00,0,335.44,342.95,7.8,5.6,0.040,1048332.8,1048332.8,9815,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484819,2103966.00
06/14/2017 20:00,2,0.338,ACTIVE,213.06,339.65,59.970,1497484804,"201051344000868","219011344069620",27.53,22.50,0,333.33,345.36,9.4,7.2,0.040,729296.6,729296.6,9887,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484820,2103967.00
06/14/2017 20:00,2,0.279,ACTIVE,211.93,336.64,59.938,1497484804,"274151322000095","219011344069620",25.98,24.50,0,334.24,341.75,7.3,5.2,0.035,1038176.5,1038176.5,9830,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484821,2103968.00
06/14/2017 20:00,2,0.301,ACTIVE,213.29,340.85,59.938,1497484804,"201051344000988","219011344069620",17.97,22.50,0,331.53,345.96,5.5,3.4,0.031,646439.0,646439.0,9895,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484822,2103969.00
06/14/2017 20:00,2,0.326,ACTIVE,213.06,339.04,59.949,1497484804,"201051344001025","219011344069620",27.49,22.80,0,334.24,346.26,9.1,6.9,0.044,736103.1,736103.1,9895,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484823,2103970.00
06/14/2017 20:00,2,0.338,ACTIVE,213.06,339.34,59.938,1497484804,"201051344000458","219011344069620",26.36,23.50,0,333.33,345.96,9.1,6.8,0.049,741160.0,741160.0,9866,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484824,2103971.00
06/14/2017 20:00,2,0.322,ACTIVE,213.96,341.15,59.965,1497484804,"201051344000853","219011344069620",27.49,22.80,0,335.14,347.16,9.0,6.8,0.044,741918.4,741918.4,9878,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484825,2103972.00
06/14/2017 20:00,2,0.303,ACTIVE,213.51,341.45,59.944,1497484804,"201051344000685","219011344069620",26.98,22.00,0,334.24,347.46,8.3,6.1,0.049,736450.6,736450.6,9898,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484826,2103973.00
06/14/2017 20:00,2,0.332,ACTIVE,213.06,340.55,59.965,1497484804,"201051344000917","219011344069620",26.66,23.80,0,333.03,346.56,9.0,6.8,0.049,733040.8,733040.8,9885,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484826,2103974.00
06/14/2017 20:00,2,0.320,ACTIVE,213.51,340.55,59.970,1497484804,"201051344001145","219011344069620",27.53,22.00,0,335.74,347.46,9.0,6.7,0.044,741074.7,741074.7,9877,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484827,2103975.00
06/14/2017 20:00,2,0.324,ACTIVE,213.29,340.25,59.965,1497484804,"201051344000651","219011344069620",27.12,23.00,0,334.54,346.56,8.9,6.7,0.044,729578.2,729578.2,9887,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484828,2103976.00
06/14/2017 20:00,2,0.246,ACTIVE,211.70,336.94,59.975,1497484804,"274151322000088","219011344069620",25.78,25.80,0,333.33,341.75,6.4,4.3,0.022,942418.2,942418.2,9826,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484829,2103977.00
06/14/2017 20:00,2,0.182,ACTIVE,212.83,377.82,59.944,1497484804,"274151322000068","219011344069620",35.42,28.30,0,336.04,388.34,6.5,4.4,0.022,815713.4,815713.4,10087,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484830,2103978.00
06/14/2017 20:00,2,0.346,ACTIVE,212.83,339.34,59.938,1497484804,"201051344001135","219011344069620",27.71,23.30,0,333.33,345.36,9.8,7.5,0.044,725022.4,725022.4,9873,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484831,2103979.00
06/14/2017 20:00,2,0.334,ACTIVE,213.06,339.95,59.986,1497484804,"201051344000594","219011344069620",27.65,22.80,0,332.73,345.36,9.4,7.1,0.049,744004.3,744004.3,9877,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484832,2103980.00
06/14/2017 20:00,2,0.334,ACTIVE,213.51,339.95,59.965,1497484804,"201051344001203","219011344069620",27.45,22.80,0,335.14,347.16,9.3,7.1,0.040,734372.7,734372.7,9912,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484833,2103981.00
06/14/2017 20:00,2,0.262,ACTIVE,212.16,337.84,59.938,1497484804,"274151322000054","219011344069620",26.38,26.50,0,333.93,342.05,7.0,4.8,0.040,959583.6,959583.6,9810,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484834,2103982.00
06/14/2017 20:00,2,0.332,ACTIVE,213.06,338.44,59.970,1497484804,"201051344000867","219011344069620",27.63,23.30,0,332.73,345.36,9.3,7.1,0.044,728177.5,728177.5,9906,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484835,2103983.00
06/14/2017 20:00,2,0.338,ACTIVE,213.51,341.45,59.928,1497484804,"201051344001093","219011344069620",27.69,22.80,0,334.24,345.66,9.6,7.3,0.044,732867.0,732867.0,9901,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484836,2103984.00
06/14/2017 20:00,2,0.295,ACTIVE,213.29,340.25,59.970,1497484804,"201051344000900","219011344069620",27.43,22.50,0,333.33,345.66,8.2,6.0,0.044,749648.6,749648.6,9882,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484837,2103985.00
06/14/2017 20:00,2,0.334,ACTIVE,213.29,339.34,59.907,1497484804,"201051344000648","219011344069620",26.88,22.30,0,334.24,345.66,9.2,6.9,0.040,738135.9,738135.9,9872,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484838,2103986.00
06/14/2017 20:00,2,0.340,ACTIVE,213.06,339.04,59.944,1497484804,"201051344000569","219011344069620",26.92,23.00,0,333.63,345.06,9.3,7.1,0.044,751831.0,751831.0,9857,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484839,2103987.00
06/14/2017 20:00,2,0.342,ACTIVE,213.51,339.34,59.944,1497484804,"201051344000983","219011344069620",27.53,23.00,0,333.03,344.76,9.6,7.3,0.044,742390.4,742390.4,9879,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484840,2103988.00
06/14/2017 20:00,2,0.324,ACTIVE,213.29,339.65,59.959,1497484804,"201051344001158","219011344069620",27.15,22.50,0,333.03,345.66,8.9,6.7,0.044,727513.6,727513.6,9885,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484841,2103989.00
06/14/2017 20:00,2,0.324,ACTIVE,213.74,341.15,59.975,1497484804,"201051344000576","219011344069620",26.74,22.50,0,334.54,345.66,8.8,6.6,0.040,742029.7,742029.7,9880,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484842,2103990.00
06/14/2017 20:00,2,0.270,ACTIVE,212.16,337.54,59.938,1497484804,"274151322000087","219011344069620",25.90,29.30,0,333.93,342.65,7.1,4.9,0.027,933019.3,933019.3,9972,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497484843,2103991.00
06/14/2017 20:15,2,0.299,ACTIVE,214.19,340.55,59.975,1497485704,"201051344000645","219011344069620",27.06,23.00,0,334.84,346.26,8.2,6.0,0.035,740999.4,740999.4,9869,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485705,2103992.00
06/14/2017 20:15,2,0.246,ACTIVE,212.16,338.14,59.965,1497485704,"274151322000085","219011344069620",26.12,25.30,0,333.63,342.35,6.5,4.4,0.031,955572.0,955572.0,9819,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485706,2103993.00
06/14/2017 20:15,2,0.320,ACTIVE,213.96,342.35,59.975,1497485704,"201051344000633","219011344069620",27.27,22.30,0,334.24,348.36,8.9,6.6,0.040,727660.4,727660.4,9911,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485707,2103994.00
06/14/2017 20:15,2,0.320,ACTIVE,213.96,340.25,59.965,1497485704,"201051344000469","219011344069620",27.39,21.80,0,332.73,346.26,8.9,6.7,0.044,730820.4,730820.4,9885,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485708,2103995.00
06/14/2017 20:15,2,0.316,ACTIVE,212.61,339.34,59.959,1497485704,"201051344000646","219011344069620",27.61,22.30,0,332.73,346.26,8.9,6.7,0.040,726395.2,726395.2,9884,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485709,2103996.00
06/14/2017 20:15,2,0.271,ACTIVE,211.93,338.14,59.975,1497485704,"274151322000052","219011344069620",26.64,25.50,0,333.33,342.65,7.3,5.2,0.035,992826.0,992826.0,9823,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485710,2103997.00
06/14/2017 20:15,2,0.340,ACTIVE,213.51,340.85,59.996,1497485704,"201051344000585","219011344069620",27.55,22.80,0,334.84,345.96,9.5,7.3,0.035,738614.3,738614.3,9884,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485710,2103998.00
06/14/2017 20:15,2,0.312,ACTIVE,213.06,339.04,59.986,1497485704,"201051344001230","219011344069620",27.39,21.50,0,333.63,345.06,8.7,6.5,0.035,731069.3,731069.3,9889,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485711,2103999.00
06/14/2017 20:15,2,0.299,ACTIVE,213.74,339.95,59.954,1497485704,"201051344000582","219011344069620",27.79,22.50,0,334.54,346.26,8.5,6.2,0.035,720536.8,720536.8,9876,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485712,2104000.00
06/14/2017 20:15,2,0.336,ACTIVE,213.06,339.95,59.975,1497485704,"201051344000955","219011344069620",26.92,22.50,0,332.73,345.96,9.2,6.9,0.035,739780.6,739780.6,9894,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485713,2104001.00
06/14/2017 20:15,2,0.156,ACTIVE,212.38,355.88,59.970,1497485704,"274151322000094","219011344069620",33.18,25.80,0,335.14,373.61,5.3,3.2,0.022,815224.6,815224.6,10073,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485714,2104002.00
06/14/2017 20:15,2,0.350,ACTIVE,213.51,339.65,59.981,1497485704,"201051344000579","219011344069620",27.41,22.30,0,334.24,345.66,9.8,7.5,0.035,749036.8,749036.8,9875,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485715,2104003.00
06/14/2017 20:15,2,0.316,ACTIVE,213.29,339.65,60.002,1497485704,"201051344000890","219011344069620",28.25,22.00,0,333.33,346.26,9.1,6.9,0.035,733756.2,733756.2,9886,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485716,2104004.00
06/14/2017 20:15,2,0.312,ACTIVE,213.51,340.55,59.970,1497485704,"201051344000438","219011344069620",27.69,22.00,0,334.84,345.96,8.8,6.6,0.040,736450.7,736450.7,9880,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485717,2104005.00
06/14/2017 20:15,2,0.354,ACTIVE,213.29,339.65,59.981,1497485704,"201051344000417","219011344069620",17.87,22.00,0,333.93,345.36,6.4,4.3,0.018,674129.7,674129.7,9911,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485718,2104006.00
06/14/2017 20:15,2,0.254,ACTIVE,211.93,336.94,59.938,1497485704,"274151322000083","219011344069620",26.00,24.80,0,333.33,341.75,6.7,4.5,0.035,982774.4,982774.4,9826,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485719,2104007.00
06/14/2017 20:15,2,0.266,ACTIVE,212.83,338.74,59.996,1497485704,"274151322000076","219011344069620",27.15,25.50,0,334.54,342.05,7.3,5.1,0.035,1048334.1,1048334.1,9816,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485720,2104008.00
06/14/2017 20:15,2,0.322,ACTIVE,213.29,339.95,59.959,1497485704,"201051344000868","219011344069620",27.17,22.30,0,333.33,345.66,8.9,6.7,0.035,729298.3,729298.3,9888,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485721,2104009.00
06/14/2017 20:15,2,0.258,ACTIVE,212.16,336.94,59.965,1497485704,"274151322000095","219011344069620",26.44,24.30,0,333.33,341.75,6.9,4.7,0.035,1038177.7,1038177.7,9831,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485721,2104010.00
06/14/2017 20:15,2,0.297,ACTIVE,213.51,341.15,59.991,1497485704,"201051344000988","219011344069620",17.95,22.30,0,331.53,345.96,5.4,3.3,0.022,646439.8,646439.8,9896,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485722,2104011.00
06/14/2017 20:15,2,0.309,ACTIVE,213.06,338.44,59.981,1497485704,"201051344001025","219011344069620",27.69,22.50,0,334.24,345.96,8.7,6.5,0.040,736104.7,736104.7,9896,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485723,2104012.00
06/14/2017 20:15,2,0.314,ACTIVE,213.51,339.95,59.991,1497485704,"201051344000458","219011344069620",26.94,23.00,0,333.63,345.06,8.6,6.4,0.040,741161.6,741161.6,9867,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485724,2104013.00
06/14/2017 20:15,2,0.307,ACTIVE,214.19,341.75,59.981,1497485704,"201051344000853","219011344069620",27.37,22.30,0,334.84,346.56,8.6,6.3,0.040,741920.0,741920.0,9879,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485725,2104014.00
06/14/2017 20:15,2,0.275,ACTIVE,213.29,340.55,59.975,1497485704,"201051344000685","219011344069620",27.79,21.80,0,334.84,347.46,7.8,5.6,0.035,736452.1,736452.1,9899,0,0,0,L,1122011218,0,123.14,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485726,2104015.00
06/14/2017 20:15,2,0.307,ACTIVE,213.29,341.15,59.991,1497485704,"201051344000917","219011344069620",27.59,23.30,0,333.03,346.26,8.6,6.4,0.040,733042.5,733042.5,9886,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485727,2104016.00
06/14/2017 20:15,2,0.301,ACTIVE,213.51,340.25,59.996,1497485704,"201051344001145","219011344069620",27.97,21.50,0,335.14,346.56,8.5,6.3,0.035,741076.3,741076.3,9878,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485728,2104017.00
06/14/2017 20:15,2,0.309,ACTIVE,213.29,341.15,59.991,1497485704,"201051344000651","219011344069620",26.66,22.80,0,334.84,345.96,8.4,6.2,0.040,729579.8,729579.8,9888,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485729,2104018.00
06/14/2017 20:15,2,0.232,ACTIVE,211.70,337.24,59.991,1497485704,"274151322000088","219011344069620",25.49,25.30,0,332.73,341.45,6.0,3.9,0.035,942419.3,942419.3,9827,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485730,2104019.00
06/14/2017 20:15,2,0.174,ACTIVE,212.61,366.70,59.986,1497485704,"274151322000068","219011344069620",34.31,27.50,0,335.44,382.03,6.1,3.9,0.027,815714.4,815714.4,10088,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485730,2104020.00
06/14/2017 20:15,2,0.332,ACTIVE,212.61,338.14,59.938,1497485704,"201051344001135","219011344069620",27.51,23.00,0,334.24,345.06,9.3,7.1,0.035,725024.1,725024.1,9874,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485731,2104021.00
06/14/2017 20:15,2,0.312,ACTIVE,213.06,339.65,59.965,1497485704,"201051344000594","219011344069620",27.69,22.50,0,332.43,346.26,8.8,6.6,0.044,744006.0,744006.0,9878,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485732,2104022.00
06/14/2017 20:15,2,0.316,ACTIVE,213.51,339.34,59.975,1497485704,"201051344001203","219011344069620",27.43,22.30,0,334.54,346.86,8.8,6.6,0.040,734374.4,734374.4,9913,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485733,2104023.00
06/14/2017 20:15,2,0.242,ACTIVE,211.93,336.64,59.965,1497485704,"274151322000054","219011344069620",26.42,26.00,0,332.73,341.45,6.5,4.4,0.031,959584.7,959584.7,9811,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485734,2104024.00
06/14/2017 20:15,2,0.318,ACTIVE,213.51,339.65,59.991,1497485704,"201051344000867","219011344069620",27.08,23.00,0,333.03,346.26,8.8,6.5,0.044,728179.2,728179.2,9907,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485735,2104025.00
06/14/2017 20:15,2,0.324,ACTIVE,213.51,340.85,59.970,1497485704,"201051344001093","219011344069620",27.49,22.50,0,334.24,345.96,9.1,6.8,0.035,732868.7,732868.7,9902,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485736,2104026.00
06/14/2017 20:15,2,0.279,ACTIVE,213.51,340.85,59.970,1497485704,"201051344000900","219011344069620",27.37,22.30,0,333.93,345.66,7.8,5.6,0.035,749650.1,749650.1,9883,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485737,2104027.00
06/14/2017 20:15,2,0.314,ACTIVE,213.74,340.25,59.975,1497485704,"201051344000648","219011344069620",27.15,22.00,0,333.93,346.26,8.7,6.4,0.044,738137.5,738137.5,9873,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485738,2104028.00
06/14/2017 20:15,2,0.312,ACTIVE,213.74,340.25,59.954,1497485704,"201051344000569","219011344069620",27.77,22.80,0,333.63,345.66,8.8,6.6,0.044,751832.7,751832.7,9858,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485738,2104029.00
06/14/2017 20:15,2,0.322,ACTIVE,213.51,339.95,59.975,1497485704,"201051344000983","219011344069620",27.83,22.80,0,333.33,344.76,9.1,6.9,0.040,742392.2,742392.2,9880,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485739,2104030.00
06/14/2017 20:15,2,0.307,ACTIVE,213.51,340.25,59.975,1497485704,"201051344001158","219011344069620",27.21,22.30,0,333.63,345.66,8.4,6.2,0.040,727515.2,727515.2,9886,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485740,2104031.00
06/14/2017 20:15,2,0.303,ACTIVE,214.19,341.45,59.996,1497485704,"201051344000576","219011344069620",27.12,22.00,0,333.93,346.56,8.4,6.2,0.035,742031.3,742031.3,9881,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485741,2104032.00
06/14/2017 20:15,2,0.254,ACTIVE,212.38,338.44,59.970,1497485704,"274151322000087","219011344069620",26.00,28.50,0,333.63,341.75,6.7,4.5,0.027,933020.4,933020.4,9973,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497485742,2104033.00
06/14/2017 20:30,2,0.270,ACTIVE,213.96,340.25,59.986,1497486603,"201051344000645","219011344069620",26.68,22.80,0,335.44,345.96,7.3,5.1,0.031,741000.8,741000.8,9870,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486604,2104034.00
06/14/2017 20:30,2,0.221,ACTIVE,212.16,337.24,59.996,1497486603,"274151322000085","219011344069620",25.92,25.00,0,334.84,341.75,5.8,3.6,0.022,955573.1,955573.1,9820,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486605,2104035.00
06/14/2017 20:30,2,0.289,ACTIVE,213.96,341.45,59.996,1497486603,"201051344000633","219011344069620",27.23,22.30,0,334.54,348.06,8.0,5.8,0.035,727662.0,727662.0,9912,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486606,2104036.00
