ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 20:30,2,0.287,ACTIVE,213.74,339.65,59.981,1497486603,"201051344000469","219011344069620",27.53,21.50,0,334.24,345.36,8.1,5.8,0.031,730822.0,730822.0,9886,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486607,2104037.00
06/14/2017 20:30,2,0.287,ACTIVE,212.83,339.34,60.007,1497486603,"201051344000646","219011344069620",27.29,22.00,0,332.73,346.56,8.0,5.8,0.031,726396.8,726396.8,9885,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486608,2104038.00
06/14/2017 20:30,2,0.238,ACTIVE,211.70,337.84,60.002,1497486603,"274151322000052","219011344069620",26.68,25.50,0,333.63,342.05,6.5,4.3,0.027,992827.2,992827.2,9824,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486608,2104039.00
06/14/2017 20:30,2,0.309,ACTIVE,213.51,340.55,60.002,1497486603,"201051344000585","219011344069620",27.49,22.50,0,333.63,345.66,8.7,6.4,0.027,738616.1,738616.1,9885,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486609,2104040.00
06/14/2017 20:30,2,0.285,ACTIVE,213.06,339.04,59.996,1497486603,"201051344001230","219011344069620",27.25,21.50,0,333.03,344.76,7.9,5.7,0.027,731070.9,731070.9,9890,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486610,2104041.00
06/14/2017 20:30,2,0.279,ACTIVE,213.96,340.55,59.996,1497486603,"201051344000582","219011344069620",26.98,22.50,0,334.84,346.26,7.7,5.5,0.031,720538.3,720538.3,9877,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486611,2104042.00
06/14/2017 20:30,2,0.299,ACTIVE,213.06,339.65,59.986,1497486603,"201051344000955","219011344069620",27.35,22.30,0,333.33,344.45,8.3,6.1,0.031,739782.3,739782.3,9895,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486612,2104043.00
06/14/2017 20:30,2,0.135,ACTIVE,211.93,337.54,59.991,1497486603,"274151322000094","219011344069620",31.01,25.50,0,335.44,361.29,4.3,2.2,0.022,815225.3,815225.3,10074,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486613,2104044.00
06/14/2017 20:30,2,0.314,ACTIVE,213.29,339.04,60.007,1497486603,"201051344000579","219011344069620",27.71,22.30,0,334.24,346.56,8.9,6.6,0.035,749038.6,749038.6,9876,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486614,2104045.00
06/14/2017 20:30,2,0.299,ACTIVE,213.29,339.65,59.928,1497486603,"201051344000890","219011344069620",27.53,21.80,0,334.24,345.96,8.3,6.1,0.031,733757.9,733757.9,9887,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486615,2104046.00
06/14/2017 20:30,2,0.277,ACTIVE,213.51,339.95,59.991,1497486603,"201051344000438","219011344069620",28.15,22.00,0,334.24,345.96,8.0,5.7,0.027,736452.2,736452.2,9881,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486616,2104047.00
06/14/2017 20:30,2,0.316,ACTIVE,213.51,339.65,59.975,1497486603,"201051344000417","219011344069620",17.87,21.80,0,333.63,344.45,5.8,3.6,0.018,674130.7,674130.7,9912,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486617,2104048.00
06/14/2017 20:30,2,0.217,ACTIVE,212.16,338.44,59.981,1497486603,"274151322000083","219011344069620",26.38,24.30,0,333.93,342.05,5.8,3.7,0.022,982775.4,982775.4,9827,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486617,2104049.00
06/14/2017 20:30,2,0.230,ACTIVE,212.61,338.14,59.970,1497486603,"274151322000076","219011344069620",26.92,25.30,0,335.44,342.35,6.3,4.2,0.027,1048335.3,1048335.3,9817,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486618,2104050.00
06/14/2017 20:30,2,0.285,ACTIVE,213.29,339.34,59.975,1497486603,"201051344000868","219011344069620",27.43,22.00,0,334.24,345.96,8.0,5.8,0.031,729299.9,729299.9,9889,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486619,2104051.00
06/14/2017 20:30,2,0.223,ACTIVE,212.38,338.14,59.996,1497486603,"274151322000095","219011344069620",26.20,24.00,0,333.93,341.45,5.9,3.8,0.031,1038178.8,1038178.8,9832,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486620,2104052.00
06/14/2017 20:30,2,0.254,ACTIVE,213.29,340.55,60.007,1497486603,"201051344000988","219011344069620",17.97,22.00,0,333.33,346.26,4.7,2.6,0.013,646440.6,646440.6,9897,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486621,2104053.00
06/14/2017 20:30,2,0.279,ACTIVE,213.29,338.74,59.996,1497486603,"201051344001025","219011344069620",27.25,22.30,0,333.93,345.66,7.8,5.6,0.035,736106.3,736106.3,9897,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486623,2104054.00
06/14/2017 20:30,2,0.279,ACTIVE,213.06,339.34,59.965,1497486603,"201051344000458","219011344069620",26.86,22.80,0,334.54,345.66,7.7,5.5,0.031,741163.2,741163.2,9868,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486623,2104055.00
06/14/2017 20:30,2,0.279,ACTIVE,213.96,340.85,59.996,1497486603,"201051344000853","219011344069620",26.98,22.30,0,336.34,346.86,7.7,5.5,0.035,741921.5,741921.5,9880,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486624,2104056.00
06/14/2017 20:30,2,0.248,ACTIVE,213.74,340.85,59.991,1497486603,"201051344000685","219011344069620",27.37,21.80,0,334.54,347.46,6.9,4.7,0.035,736453.4,736453.4,9900,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486625,2104057.00
06/14/2017 20:30,2,0.275,ACTIVE,213.29,340.55,59.986,1497486603,"201051344000917","219011344069620",27.37,23.30,0,332.43,345.96,7.7,5.5,0.022,733044.0,733044.0,9887,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486626,2104058.00
06/14/2017 20:30,2,0.270,ACTIVE,213.74,340.55,59.986,1497486603,"201051344001145","219011344069620",27.69,21.50,0,334.54,345.66,7.6,5.4,0.027,741077.8,741077.8,9879,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486627,2104059.00
06/14/2017 20:30,2,0.275,ACTIVE,213.51,340.55,59.965,1497486603,"201051344000651","219011344069620",26.76,22.30,0,334.24,345.96,7.5,5.3,0.031,729581.2,729581.2,9889,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486628,2104060.00
06/14/2017 20:30,2,0.199,ACTIVE,211.93,336.94,59.965,1497486603,"274151322000088","219011344069620",25.45,25.00,0,333.33,341.45,5.2,3.0,0.018,942420.1,942420.1,9828,0,0,0,L,1151911521,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486629,2104061.00
06/14/2017 20:30,2,0.154,ACTIVE,212.61,339.95,59.965,1497486603,"274151322000068","219011344069620",31.45,27.00,0,336.04,371.21,4.9,2.8,0.018,815715.3,815715.3,10089,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486630,2104062.00
06/14/2017 20:30,2,0.297,ACTIVE,213.29,339.04,60.002,1497486603,"201051344001135","219011344069620",27.57,22.50,0,333.33,345.06,8.3,6.1,0.035,725025.8,725025.8,9875,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486631,2104063.00
06/14/2017 20:30,2,0.285,ACTIVE,213.29,339.65,59.917,1497486603,"201051344000594","219011344069620",27.49,22.30,0,332.43,345.66,8.0,5.8,0.035,744007.6,744007.6,9879,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486632,2104064.00
06/14/2017 20:30,2,0.287,ACTIVE,213.51,338.44,60.028,1497486603,"201051344001203","219011344069620",27.29,22.00,0,334.84,345.96,8.0,5.8,0.035,734376.0,734376.0,9914,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486633,2104065.00
06/14/2017 20:30,2,0.213,ACTIVE,212.16,337.54,59.933,1497486603,"274151322000054","219011344069620",26.04,25.80,0,333.63,341.75,5.6,3.5,0.027,959585.8,959585.8,9812,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486634,2104066.00
06/14/2017 20:30,2,0.285,ACTIVE,213.51,339.04,59.944,1497486603,"201051344000867","219011344069620",27.15,22.80,0,334.24,345.96,7.9,5.7,0.031,728180.8,728180.8,9908,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486635,2104067.00
06/14/2017 20:30,2,0.287,ACTIVE,213.51,339.95,59.986,1497486603,"201051344001093","219011344069620",27.87,22.50,0,334.54,345.06,8.1,5.9,0.022,732870.4,732870.4,9903,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486635,2104068.00
06/14/2017 20:30,2,0.242,ACTIVE,213.51,339.95,59.965,1497486603,"201051344000900","219011344069620",27.43,22.00,0,333.63,345.66,6.8,4.6,0.031,749651.4,749651.4,9884,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486636,2104069.00
06/14/2017 20:30,2,0.285,ACTIVE,213.74,339.65,59.949,1497486603,"201051344000648","219011344069620",26.78,21.80,0,334.84,345.96,7.8,5.6,0.027,738139.1,738139.1,9874,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486637,2104070.00
06/14/2017 20:30,2,0.281,ACTIVE,213.29,339.04,59.986,1497486603,"201051344000569","219011344069620",27.51,22.50,0,334.84,345.66,7.9,5.7,0.035,751834.2,751834.2,9859,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486638,2104071.00
06/14/2017 20:30,2,0.293,ACTIVE,213.51,339.04,59.991,1497486603,"201051344000983","219011344069620",27.53,22.50,0,333.93,345.96,8.2,6.0,0.031,742393.8,742393.8,9881,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486639,2104072.00
06/14/2017 20:30,2,0.271,ACTIVE,213.51,339.34,59.996,1497486603,"201051344001158","219011344069620",27.17,22.00,0,333.63,345.96,7.5,5.3,0.035,727516.7,727516.7,9887,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486640,2104073.00
06/14/2017 20:30,2,0.268,ACTIVE,213.74,340.55,59.965,1497486603,"201051344000576","219011344069620",27.47,21.80,0,335.14,346.86,7.5,5.3,0.022,742032.8,742032.8,9882,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486641,2104074.00
06/14/2017 20:30,2,0.221,ACTIVE,212.16,335.74,59.996,1497486603,"274151322000087","219011344069620",25.78,28.00,0,334.24,342.35,5.8,3.7,0.022,933021.5,933021.5,9974,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497486642,2104075.00
06/14/2017 20:45,2,0.150,ACTIVE,213.74,320.11,60.012,1497487503,"201051344000645","219011344069620",24.17,22.50,0,318.30,345.36,3.7,1.7,0.000,741001.7,741001.7,9871,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487504,2104076.00
06/14/2017 20:45,2,0.086,ACTIVE,212.16,321.91,60.007,1497487503,"274151322000085","219011344069620",23.64,24.80,0,320.11,341.15,2.1,0.1,0.000,955573.6,955573.6,9821,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487505,2104077.00
06/14/2017 20:45,2,0.176,ALERT,213.96,323.11,60.018,1497487503,"201051344000633","219011344069620",23.60,22.00,0,299.37,346.86,4.2,2.1,0.000,727663.0,727663.0,9913,0,0,0,L,1122011218,0,122.23,122.91,0002,20,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487507,2104078.00
06/14/2017 20:45,2,0.186,ACTIVE,213.29,320.41,59.981,1497487503,"201051344000469","219011344069620",23.20,21.30,0,317.40,345.66,4.4,2.3,0.000,730823.0,730823.0,9887,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487508,2104079.00
06/14/2017 20:45,2,0.174,ALERT,212.83,322.51,59.975,1497487503,"201051344000646","219011344069620",23.91,21.80,0,300.57,344.76,4.2,2.2,0.000,726397.8,726397.8,9886,0,0,0,L,1122011218,0,122.46,121.55,0002,18,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487510,2104080.00
06/14/2017 20:45,2,0.107,ACTIVE,211.70,325.22,59.986,1497487503,"274151322000052","219011344069620",24.63,25.00,0,322.21,341.75,2.7,0.7,0.000,992827.8,992827.8,9825,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487511,2104081.00
06/14/2017 20:45,2,0.197,ACTIVE,213.29,316.20,59.986,1497487503,"201051344000585","219011344069620",22.90,22.30,0,313.20,345.36,4.6,2.5,0.000,738617.2,738617.2,9886,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487511,2104082.00
06/14/2017 20:45,2,0.160,ALERT,213.06,310.49,59.986,1497487503,"201051344001230","219011344069620",23.48,21.30,0,301.47,344.45,3.8,1.8,0.000,731071.9,731071.9,9891,0,0,0,L,1122011218,0,122.46,121.55,0002,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487513,2104083.00
06/14/2017 20:45,2,0.061,ALERT,213.51,302.98,59.986,1497487503,"201051344000582","219011344069620",29.36,22.30,0,301.77,344.76,1.8,0.0,0.000,720539.2,720539.2,9878,0,0,0,L,1122011218,0,122.23,122.23,0002,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487515,2104084.00
06/14/2017 20:45,2,0.080,ALERT,212.38,302.07,59.996,1497487503,"201051344000955","219011344069620",29.62,22.00,0,301.17,344.45,2.5,0.4,0.000,739783.4,739783.4,9896,0,0,0,L,1122011218,0,121.55,121.78,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487517,2104085.00
06/14/2017 20:45,2,0.000,ALERT,212.16,298.17,59.981,1497487503,"274151322000094","219011344069620",39.44,24.50,0,297.26,380.22,0.0,0.0,0.000,815225.6,815225.6,10075,0,0,0,L,1151911521,0,121.78,122.91,0002,22,0,0,0,0,0,0,45,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487519,2104086.00
06/14/2017 20:45,2,0.207,ACTIVE,213.29,318.30,59.981,1497487503,"201051344000579","219011344069620",23.34,22.00,0,317.10,343.85,4.9,2.8,0.000,749039.8,749039.8,9877,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487520,2104087.00
06/14/2017 20:45,2,0.166,ACTIVE,213.06,323.72,59.975,1497487503,"201051344000890","219011344069620",25.72,21.80,0,322.51,344.76,4.4,2.3,0.000,733759.0,733759.0,9888,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487520,2104088.00
06/14/2017 20:45,2,0.176,ALERT,213.29,303.28,59.986,1497487503,"201051344000438","219011344069620",22.56,21.50,0,301.47,345.96,4.0,2.0,0.000,736453.3,736453.3,9882,0,0,0,L,1122011218,0,122.46,121.78,0002,21,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487522,2104089.00
06/14/2017 20:45,2,0.172,ALERT,213.29,301.77,59.965,1497487503,"201051344000417","219011344069620",17.89,21.30,0,300.57,345.06,3.1,1.1,0.000,674131.3,674131.3,9913,0,0,0,L,1122011218,0,122.01,121.78,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487524,2104090.00
06/14/2017 20:45,2,0.084,ACTIVE,212.16,315.60,59.986,1497487503,"274151322000083","219011344069620",24.33,24.00,0,310.79,341.75,2.1,0.1,0.000,982775.9,982775.9,9828,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487525,2104091.00
06/14/2017 20:45,2,0.088,ACTIVE,212.83,332.73,59.986,1497487503,"274151322000076","219011344069620",24.95,25.00,0,331.53,341.75,2.3,0.3,0.000,1048335.9,1048335.9,9818,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487526,2104092.00
06/14/2017 20:45,2,0.160,ACTIVE,213.29,325.22,59.986,1497487503,"201051344000868","219011344069620",25.15,22.00,0,321.91,344.76,4.1,2.0,0.000,729300.9,729300.9,9890,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487527,2104093.00
06/14/2017 20:45,2,0.080,ACTIVE_NO_POWER,211.93,326.42,60.012,1497487503,"274151322000095","219011344069620",23.95,23.80,0,325.22,340.85,2.0,0.0,0.000,1038179.3,1038179.3,9833,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487528,2104094.00
06/14/2017 20:45,2,0.111,ALERT,213.29,302.68,60.023,1497487503,"201051344000988","219011344069620",17.91,21.50,0,299.07,345.36,2.0,0.1,0.000,646440.9,646440.9,9898,0,0,0,L,1122011218,0,121.33,122.68,0002,19,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487529,2104095.00
06/14/2017 20:45,2,0.150,ACTIVE,212.83,318.30,59.996,1497487503,"201051344001025","219011344069620",24.57,22.00,0,317.10,345.06,3.8,1.7,0.000,736107.2,736107.2,9898,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487530,2104096.00
06/14/2017 20:45,2,0.162,ALERT,213.29,310.49,60.023,1497487503,"201051344000458","219011344069620",22.50,22.80,0,301.47,344.45,3.7,1.6,0.000,741164.1,741164.1,9869,0,0,0,L,1122011218,0,121.78,122.46,0002,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487532,2104097.00
06/14/2017 20:45,2,0.152,ACTIVE,213.74,318.91,60.028,1497487503,"201051344000853","219011344069620",23.22,22.00,0,315.60,345.66,3.6,1.5,0.000,741922.4,741922.4,9881,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487533,2104098.00
06/14/2017 20:45,2,0.143,ALERT,213.51,302.98,60.002,1497487503,"201051344000685","219011344069620",21.49,21.30,0,301.17,346.26,3.1,1.1,0.000,736454.2,736454.2,9901,0,0,0,L,1122011218,0,122.91,121.78,0002,19,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487535,2104099.00
06/14/2017 20:45,2,0.148,ALERT,213.06,322.81,59.996,1497487503,"201051344000917","219011344069620",24.73,23.00,0,299.97,345.66,3.7,1.7,0.000,733044.9,733044.9,9888,0,0,0,L,1122011218,0,122.01,122.23,0002,19,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487537,2104100.00
06/14/2017 20:45,2,0.150,ALERT,213.51,315.60,60.044,1497487503,"201051344001145","219011344069620",23.78,21.30,0,302.07,346.56,3.6,1.6,0.000,741078.7,741078.7,9880,0,0,0,L,1122011218,0,122.23,121.78,0002,20,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487539,2104101.00
06/14/2017 20:45,2,0.162,ALERT,213.29,302.98,60.002,1497487503,"201051344000651","219011344069620",22.05,22.00,0,300.87,345.96,3.6,1.6,0.000,729582.2,729582.2,9890,0,0,0,L,1122011218,0,122.46,121.55,0002,20,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487540,2104102.00
06/14/2017 20:45,2,0.068,ALERT,211.25,299.07,59.996,1497487503,"274151322000088","219011344069620",22.90,24.50,0,298.17,340.85,1.6,0.0,0.000,942420.5,942420.5,9829,0,0,0,L,1151911521,0,122.23,121.78,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487542,2104103.00
06/14/2017 20:45,2,0.010,ALERT,212.61,298.47,59.991,1497487503,"274151322000068","219011344069620",39.48,25.80,0,297.26,380.52,0.0,0.0,0.000,815715.6,815715.6,10090,0,0,0,L,1151911521,0,122.46,122.68,0002,25,0,0,0,0,0,0,54,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487544,2104104.00
06/14/2017 20:45,2,0.172,ACTIVE,212.83,320.71,60.007,1497487503,"201051344001135","219011344069620",25.49,22.50,0,319.21,343.85,4.5,2.4,0.000,725026.9,725026.9,9876,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487545,2104105.00
06/14/2017 20:45,2,0.160,ALERT,212.83,333.33,59.996,1497487503,"201051344000594","219011344069620",24.03,22.30,0,300.87,345.36,3.9,1.8,0.000,744008.6,744008.6,9880,0,0,0,L,1122011218,0,121.33,122.23,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487547,2104106.00
06/14/2017 20:45,2,0.172,ALERT,213.29,302.68,59.996,1497487503,"201051344001203","219011344069620",22.24,21.80,0,301.17,346.86,3.9,1.8,0.000,734377.0,734377.0,9915,0,0,0,L,1122011218,0,122.68,121.55,0002,19,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487549,2104107.00
06/14/2017 20:45,2,0.076,ALERT,212.16,300.27,59.959,1497487503,"274151322000054","219011344069620",23.99,25.30,0,297.87,341.15,1.9,0.0,0.000,959586.2,959586.2,9813,0,0,0,L,1151911521,0,122.23,122.23,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487551,2104108.00
06/14/2017 20:45,2,0.158,ALERT,213.29,302.68,60.012,1497487503,"201051344000867","219011344069620",23.52,22.50,0,301.17,344.76,3.8,1.7,0.000,728181.8,728181.8,9909,0,0,0,L,1122011218,0,121.78,122.23,0002,20,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487552,2104109.00
06/14/2017 20:45,2,0.176,ALERT,213.29,303.28,60.028,1497487503,"201051344001093","219011344069620",23.44,22.30,0,301.17,345.36,4.2,2.1,0.000,732871.5,732871.5,9904,0,0,0,L,1122011218,0,122.23,121.78,0002,22,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487554,2104110.00
06/14/2017 20:45,2,0.119,ALERT,213.06,309.89,60.034,1497487503,"201051344000900","219011344069620",24.29,21.80,0,301.17,344.45,3.0,0.9,0.000,749652.1,749652.1,9885,0,0,0,L,1122011218,0,121.55,122.46,0002,18,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487556,2104111.00
06/14/2017 20:45,2,0.164,ALERT,213.29,302.07,59.991,1497487503,"201051344000648","219011344069620",22.20,21.50,0,300.57,345.36,3.7,1.7,0.000,738140.0,738140.0,9875,0,0,0,L,1122011218,0,121.10,122.91,0002,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487558,2104112.00
06/14/2017 20:45,2,0.164,ALERT,213.06,302.98,59.996,1497487503,"201051344000569","219011344069620",22.62,22.30,0,301.77,345.06,3.8,1.7,0.000,751835.2,751835.2,9860,0,0,0,L,1122011218,0,121.10,122.68,0002,20,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487560,2104113.00
06/14/2017 20:45,2,0.170,ALERT,213.29,313.20,59.986,1497487503,"201051344000983","219011344069620",24.11,22.30,0,302.07,345.06,4.2,2.1,0.000,742394.9,742394.9,9882,0,0,0,L,1122011218,0,121.55,122.46,0002,21,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487561,2104114.00
06/14/2017 20:45,2,0.158,ALERT,213.29,302.37,59.965,1497487503,"201051344001158","219011344069620",21.63,21.80,0,300.57,345.06,3.5,1.5,0.000,727517.6,727517.6,9888,0,0,0,L,1122011218,0,121.33,122.46,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487563,2104115.00
06/14/2017 20:45,2,0.146,ALERT,213.51,302.68,59.996,1497487503,"201051344000576","219011344069620",22.92,21.50,0,301.47,345.06,3.4,1.4,0.000,742033.7,742033.7,9883,0,0,0,L,1122011218,0,121.55,122.23,0002,19,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487565,2104116.00
06/14/2017 20:45,2,0.088,ALERT,212.16,298.77,59.996,1497487503,"274151322000087","219011344069620",23.00,26.80,0,297.26,341.45,2.1,0.1,0.000,933022.0,933022.0,9975,0,0,0,L,1151911521,0,122.23,122.46,0002,23,0,0,0,0,0,0,19,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497487567,2104117.00
06/14/2017 21:00,2,0.141,ALERT,214.19,302.68,60.007,1497488405,"201051344000645","219011344069620",22.54,21.80,0,300.27,342.35,3.2,1.2,0.000,741002.1,741002.1,9872,0,0,0,L,1122011218,0,122.23,123.14,0002,19,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488407,2104118.00
06/14/2017 21:00,2,0.072,ALERT,212.38,299.67,60.007,1497488405,"274151322000085","219011344069620",23.97,23.80,0,296.96,342.95,1.8,0.0,0.000,955573.6,955573.6,9822,0,0,0,L,1151911521,0,122.46,122.46,0002,22,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488409,2104119.00
06/14/2017 21:00,2,0.156,ALERT,213.96,302.37,60.012,1497488405,"201051344000633","219011344069620",22.38,21.30,0,298.47,339.65,3.6,1.5,0.000,727663.5,727663.5,9915,0,0,0,L,1122011218,0,122.23,122.91,0002,21,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488410,2104120.00
06/14/2017 21:00,2,0.154,ALERT,213.51,302.98,60.012,1497488405,"201051344000469","219011344069620",23.93,20.70,0,299.07,343.25,3.8,1.7,0.000,730823.5,730823.5,9888,0,0,0,L,1122011218,0,121.33,122.91,0002,19,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488412,2104121.00
06/14/2017 21:00,2,0.168,ALERT,212.83,302.37,60.018,1497488405,"201051344000646","219011344069620",21.53,21.30,0,299.67,337.54,3.7,1.6,0.000,726398.3,726398.3,9888,0,0,0,L,1122011218,0,122.23,121.55,0002,19,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488414,2104122.00
06/14/2017 21:00,2,0.100,ALERT,212.16,300.57,60.007,1497488405,"274151322000052","219011344069620",23.04,24.00,0,296.66,342.35,2.4,0.3,0.000,992828.0,992828.0,9826,0,0,0,L,1151911521,0,121.33,122.68,0002,22,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488416,2104123.00
06/14/2017 21:00,2,0.172,ALERT,213.74,303.28,60.018,1497488405,"201051344000585","219011344069620",23.58,21.80,0,299.67,340.25,4.1,2.1,0.000,738617.8,738617.8,9887,0,0,0,L,1122011218,0,122.01,122.46,0002,20,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488418,2104124.00
06/14/2017 21:00,2,0.152,ALERT,213.06,302.98,60.002,1497488405,"201051344001230","219011344069620",22.15,21.00,0,300.87,337.54,3.5,1.4,0.000,731072.3,731072.3,9893,0,0,0,L,1122011218,0,122.46,121.55,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488419,2104125.00
06/14/2017 21:00,2,0.139,ALERT,213.51,303.58,60.012,1497488405,"201051344000582","219011344069620",23.64,21.80,0,300.57,341.15,3.4,1.3,0.000,720539.7,720539.7,9880,0,0,0,L,1122011218,0,122.46,122.23,0002,20,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488421,2104126.00
06/14/2017 21:00,2,0.172,ALERT,212.83,302.68,60.007,1497488405,"201051344000955","219011344069620",21.97,21.50,0,300.27,339.65,3.9,1.8,0.000,739783.9,739783.9,9898,0,0,0,L,1122011218,0,121.78,121.78,0002,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488423,2104127.00
06/14/2017 21:00,2,0.000,ALERT,212.16,298.47,60.034,1497488405,"274151322000094","219011344069620",39.10,23.50,0,296.06,380.22,0.0,0.0,0.000,815225.6,815225.6,10077,0,0,0,L,1151911521,0,121.55,122.91,0002,20,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488425,2104128.00
06/14/2017 21:00,2,0.195,ALERT,213.51,303.28,60.007,1497488405,"201051344000579","219011344069620",21.67,21.50,0,300.57,344.76,4.3,2.2,0.000,749040.5,749040.5,9878,0,0,0,L,1122011218,0,121.55,122.23,0002,19,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488427,2104129.00
06/14/2017 21:00,2,0.168,ALERT,213.06,303.28,60.007,1497488405,"201051344000890","219011344069620",22.76,21.30,0,300.57,339.34,3.9,1.8,0.000,733759.5,733759.5,9889,0,0,0,L,1122011218,0,122.46,121.33,0002,21,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488428,2104130.00
06/14/2017 21:00,2,0.162,ALERT,212.83,302.07,59.996,1497488405,"201051344000438","219011344069620",21.99,21.00,0,300.57,339.04,3.6,1.6,0.000,736453.7,736453.7,9884,0,0,0,L,1122011218,0,122.23,121.78,0002,21,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488430,2104131.00
06/14/2017 21:00,2,0.150,ACTIVE,213.29,302.07,60.002,1497488405,"201051344000417","219011344069620",17.89,20.70,0,299.67,303.88,2.8,0.7,0.000,674131.5,674131.5,9915,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488431,2104132.00
06/14/2017 21:00,2,0.076,ALERT,212.16,299.67,59.991,1497488405,"274151322000083","219011344069620",23.48,22.80,0,297.26,341.45,1.8,0.0,0.000,982775.9,982775.9,9829,0,0,0,L,1151911521,0,121.55,122.68,0002,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488433,2104133.00
06/14/2017 21:00,2,0.078,ALERT,212.83,299.37,59.991,1497488405,"274151322000076","219011344069620",24.17,24.00,0,297.26,346.26,1.9,0.0,0.000,1048335.9,1048335.9,9819,0,0,0,L,1151911521,0,122.01,122.91,0002,22,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488435,2104134.00
06/14/2017 21:00,2,0.156,ALERT,213.51,303.28,59.991,1497488405,"201051344000868","219011344069620",23.16,21.50,0,300.87,344.45,3.7,1.6,0.000,729301.4,729301.4,9891,0,0,0,L,1122011218,0,121.55,122.91,0002,20,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488437,2104135.00
06/14/2017 21:00,2,0.068,ALERT,211.70,300.57,59.986,1497488405,"274151322000095","219011344069620",23.82,22.80,0,298.17,346.56,1.7,0.0,0.000,1038179.3,1038179.3,9834,0,0,0,L,1151911521,0,122.23,122.23,0002,19,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488438,2104136.00
06/14/2017 21:00,2,0.092,ACTIVE_NO_POWER,213.51,302.68,60.007,1497488405,"201051344000988","219011344069620",18.11,21.30,0,298.17,304.48,1.7,0.0,0.000,646440.9,646440.9,9900,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488439,2104137.00
06/14/2017 21:00,2,0.146,ALERT,213.06,302.07,60.002,1497488405,"201051344001025","219011344069620",21.67,21.50,0,299.67,342.65,3.2,1.2,0.000,736107.6,736107.6,9899,0,0,0,L,1122011218,0,121.78,122.01,0002,19,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488441,2104138.00
06/14/2017 21:00,2,0.141,ALERT,213.51,303.28,59.991,1497488405,"201051344000458","219011344069620",23.00,22.00,0,300.87,339.34,3.3,1.3,0.000,741164.6,741164.6,9871,0,0,0,L,1122011218,0,121.78,122.68,0002,20,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488443,2104139.00
06/14/2017 21:00,2,0.143,ALERT,213.96,302.37,60.002,1497488405,"201051344000853","219011344069620",21.33,21.50,0,299.97,344.15,3.1,1.0,0.000,741922.8,741922.8,9882,0,0,0,L,1122011218,0,122.23,122.91,0002,22,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488445,2104140.00
06/14/2017 21:00,2,0.133,ALERT,213.74,302.68,60.002,1497488405,"201051344000685","219011344069620",20.32,21.00,0,300.57,339.65,2.8,0.7,0.000,736454.5,736454.5,9903,0,0,0,L,1122011218,0,123.14,122.01,0002,19,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488447,2104141.00
06/14/2017 21:00,2,0.145,ALERT,213.51,302.68,59.959,1497488405,"201051344000917","219011344069620",22.80,22.30,0,299.67,338.74,3.4,1.3,0.000,733045.4,733045.4,9890,0,0,0,L,1122011218,0,122.23,122.46,0002,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488448,2104142.00
06/14/2017 21:00,2,0.139,ALERT,213.29,302.68,59.991,1497488405,"201051344001145","219011344069620",23.42,21.00,0,301.47,339.95,3.3,1.3,0.000,741079.2,741079.2,9882,0,0,0,L,1122011218,0,122.46,121.78,0002,21,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488450,2104143.00
06/14/2017 21:00,2,0.156,ALERT,213.29,302.07,60.002,1497488405,"201051344000651","219011344069620",20.22,21.50,0,300.57,339.04,3.2,1.2,0.000,729582.6,729582.6,9892,0,0,0,L,1122011218,0,122.68,121.55,0002,20,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488452,2104144.00
06/14/2017 21:00,2,0.057,ALERT,211.93,299.67,59.996,1497488405,"274151322000088","219011344069620",23.04,23.50,0,296.66,336.64,1.4,0.0,0.000,942420.5,942420.5,9831,0,0,0,L,1151911521,0,122.46,122.23,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488454,2104145.00
06/14/2017 21:00,2,0.010,ALERT,212.83,299.07,60.002,1497488405,"274151322000068","219011344069620",39.20,24.80,0,295.76,380.82,0.0,0.0,0.000,815715.6,815715.6,10092,0,0,0,L,1151911521,0,122.01,122.91,0002,23,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488456,2104146.00
06/14/2017 21:00,2,0.164,ALERT,213.06,302.98,60.023,1497488405,"201051344001135","219011344069620",23.80,22.00,0,300.57,344.76,4.0,1.9,0.000,725027.5,725027.5,9877,0,0,0,L,1122011218,0,122.23,121.78,0002,22,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488457,2104147.00
06/14/2017 21:00,2,0.146,ALERT,213.29,303.28,60.012,1497488405,"201051344000594","219011344069620",23.74,21.80,0,300.27,348.66,3.5,1.5,0.000,744009.1,744009.1,9882,0,0,0,L,1122011218,0,121.55,122.46,0002,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488459,2104148.00
06/14/2017 21:00,2,0.164,ALERT,213.51,302.37,60.012,1497488405,"201051344001203","219011344069620",20.85,21.30,0,300.57,339.95,3.5,1.5,0.000,734377.5,734377.5,9917,0,0,0,L,1122011218,0,122.91,121.78,0002,19,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488461,2104149.00
06/14/2017 21:00,2,0.068,ACTIVE_NO_POWER,212.38,299.97,60.007,1497488405,"274151322000054","219011344069620",23.44,24.00,0,297.26,328.52,1.6,0.0,0.000,959586.2,959586.2,9815,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488462,2104150.00
06/14/2017 21:00,2,0.146,ALERT,213.74,302.37,60.002,1497488405,"201051344000867","219011344069620",23.46,22.00,0,300.27,338.14,3.5,1.5,0.000,728182.2,728182.2,9911,0,0,0,L,1122011218,0,122.01,122.46,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488464,2104151.00
06/14/2017 21:00,2,0.170,ALERT,213.29,302.37,60.002,1497488405,"201051344001093","219011344069620",22.36,21.80,0,300.87,338.74,3.9,1.8,0.000,732872.0,732872.0,9906,0,0,0,L,1122011218,0,122.23,122.01,0002,22,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488466,2104152.00
06/14/2017 21:00,2,0.111,ALERT,213.29,302.37,59.986,1497488405,"201051344000900","219011344069620",23.08,21.30,0,300.57,337.54,2.6,0.6,0.000,749652.3,749652.3,9887,0,0,0,L,1122011218,0,121.78,122.46,0002,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488468,2104153.00
06/14/2017 21:00,2,0.143,ALERT,213.74,302.07,60.002,1497488405,"201051344000648","219011344069620",23.52,21.00,0,299.97,341.45,3.4,1.4,0.000,738140.5,738140.5,9877,0,0,0,L,1122011218,0,121.33,122.91,0002,19,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488470,2104154.00
06/14/2017 21:00,2,0.146,ALERT,213.29,302.98,59.996,1497488405,"201051344000569","219011344069620",23.60,21.80,0,301.17,340.25,3.5,1.5,0.000,751835.7,751835.7,9862,0,0,0,L,1122011218,0,121.10,122.68,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488472,2104155.00
06/14/2017 21:00,2,0.160,ALERT,213.51,302.98,59.991,1497488405,"201051344000983","219011344069620",23.10,21.80,0,300.87,338.14,3.8,1.7,0.000,742395.4,742395.4,9884,0,0,0,L,1122011218,0,121.78,122.46,0002,22,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488473,2104156.00
06/14/2017 21:00,2,0.148,ALERT,213.51,302.37,60.039,1497488405,"201051344001158","219011344069620",21.73,21.30,0,299.97,341.75,3.3,1.2,0.000,727518.0,727518.0,9890,0,0,0,L,1122011218,0,121.55,122.46,0002,21,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488475,2104157.00
06/14/2017 21:00,2,0.150,ALERT,213.74,302.68,59.991,1497488405,"201051344000576","219011344069620",20.14,21.00,0,300.57,338.74,3.1,1.1,0.000,742034.0,742034.0,9885,0,0,0,L,1122011218,0,121.78,122.46,0002,19,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488477,2104158.00
06/14/2017 21:00,2,0.080,ACTIVE_NO_POWER,212.38,299.67,59.965,1497488405,"274151322000087","219011344069620",23.06,25.30,0,296.06,308.69,1.9,0.0,0.000,933022.0,933022.0,9977,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497488478,2104159.00
06/14/2017 21:15,2,0.098,ACTIVE_NO_POWER,213.74,301.17,59.986,1497489303,"201051344000645","219011344069620",19.48,21.50,0,300.27,303.88,1.9,0.0,0.000,741002.2,741002.2,9874,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489304,2104160.00
06/14/2017 21:15,2,0.053,ACTIVE_NO_POWER,212.38,299.07,59.975,1497489303,"274151322000085","219011344069620",19.48,23.00,0,296.96,301.17,1.0,0.0,0.000,955573.6,955573.6,9824,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489305,2104161.00
06/14/2017 21:15,2,0.117,ACTIVE,213.96,301.17,59.970,1497489303,"201051344000633","219011344069620",18.43,21.00,0,298.77,303.58,2.2,0.2,0.000,727663.7,727663.7,9917,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489306,2104162.00
06/14/2017 21:15,2,0.133,ACTIVE,213.29,301.17,59.965,1497489303,"201051344000469","219011344069620",19.06,20.30,0,299.37,303.58,2.6,0.6,0.000,730823.8,730823.8,9890,0,0,0,L,1122011218,0,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489307,2104163.00
06/14/2017 21:15,2,0.123,ACTIVE,213.06,302.07,59.970,1497489303,"201051344000646","219011344069620",18.25,21.00,0,300.27,303.88,2.3,0.3,0.000,726398.5,726398.5,9890,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489308,2104164.00
06/14/2017 21:15,2,0.076,ACTIVE_NO_POWER,211.70,299.07,59.970,1497489303,"274151322000052","219011344069620",18.89,23.30,0,296.96,301.47,1.5,0.0,0.000,992828.0,992828.0,9828,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489309,2104165.00
06/14/2017 21:15,2,0.145,ACTIVE,213.29,302.07,59.970,1497489303,"201051344000585","219011344069620",18.51,21.30,0,300.57,303.88,2.7,0.7,0.000,738618.2,738618.2,9889,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489310,2104166.00
06/14/2017 21:15,2,0.125,ACTIVE,213.06,302.37,59.975,1497489303,"201051344001230","219011344069620",16.06,20.30,0,300.87,303.88,2.1,0.1,0.000,731072.5,731072.5,9895,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489311,2104167.00
06/14/2017 21:15,2,0.113,ACTIVE,213.74,303.28,60.002,1497489303,"201051344000582","219011344069620",18.87,21.30,0,301.47,304.48,2.2,0.2,0.000,720539.8,720539.8,9882,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489312,2104168.00
06/14/2017 21:15,2,0.137,ACTIVE,212.83,302.37,59.996,1497489303,"201051344000955","219011344069620",17.91,21.00,0,300.87,303.58,2.5,0.5,0.000,739784.2,739784.2,9900,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489313,2104169.00
06/14/2017 21:15,2,0.000,ALERT,211.93,298.47,59.959,1497489303,"274151322000094","219011344069620",37.75,22.50,0,296.66,373.61,0.0,0.0,0.000,815225.6,815225.6,10079,0,0,0,L,1151911521,0,121.55,122.68,0100,19,0,0,0,0,0,0,175,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1497489315,2104170.00
06/14/2017 21:15,2,0.152,ACTIVE,213.29,302.07,59.975,1497489303,"201051344000579","219011344069620",18.51,21.30,0,300.87,304.48,2.9,0.8,0.000,749040.9,749040.9,9880,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489316,2104171.00
06/14/2017 21:15,2,0.137,ACTIVE,213.06,302.37,59.965,1497489303,"201051344000890","219011344069620",19.02,20.70,0,301.17,304.78,2.6,0.6,0.000,733759.8,733759.8,9891,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489316,2104172.00
06/14/2017 21:15,2,0.125,ACTIVE,213.51,302.37,59.996,1497489303,"201051344000438","219011344069620",18.07,20.70,0,300.87,304.18,2.3,0.3,0.000,736454.0,736454.0,9886,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489317,2104173.00
06/14/2017 21:15,2,0.146,ACTIVE,213.51,301.77,59.981,1497489303,"201051344000417","219011344069620",14.77,20.30,0,300.27,303.28,2.2,0.2,0.000,674131.6,674131.6,9916,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489318,2104174.00
06/14/2017 21:15,2,0.055,ACTIVE_NO_POWER,211.93,299.37,59.959,1497489303,"274151322000083","219011344069620",18.67,22.30,0,297.57,301.47,1.0,0.0,0.000,982775.9,982775.9,9831,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489319,2104175.00
06/14/2017 21:15,2,0.055,ACTIVE_NO_POWER,212.38,298.77,59.938,1497489303,"274151322000076","219011344069620",20.08,23.30,0,297.26,301.47,1.1,0.0,0.000,1048335.9,1048335.9,9821,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489320,2104176.00
06/14/2017 21:15,2,0.129,ACTIVE,213.51,302.37,59.975,1497489303,"201051344000868","219011344069620",18.07,21.00,0,301.17,304.78,2.4,0.4,0.000,729301.6,729301.6,9893,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489321,2104177.00
06/14/2017 21:15,2,0.049,ACTIVE_NO_POWER,211.93,299.97,59.965,1497489303,"274151322000095","219011344069620",19.60,22.00,0,298.47,301.77,1.0,0.0,0.000,1038179.3,1038179.3,9836,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489322,2104178.00
06/14/2017 21:15,2,0.084,ACTIVE_NO_POWER,213.29,301.77,59.965,1497489303,"201051344000988","219011344069620",15.61,21.00,0,297.87,303.88,1.4,0.0,0.000,646440.9,646440.9,9901,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489323,2104179.00
