ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 21:15,2,0.111,ACTIVE,213.06,301.77,59.981,1497489303,"201051344001025","219011344069620",19.10,21.00,0,300.57,304.18,2.2,0.2,0.000,736107.8,736107.8,9901,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489324,2104180.00
06/14/2017 21:15,2,0.111,ACTIVE,213.29,302.07,59.959,1497489303,"201051344000458","219011344069620",18.53,21.50,0,300.57,304.78,2.1,0.1,0.000,741164.7,741164.7,9873,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489325,2104181.00
06/14/2017 21:15,2,0.104,ACTIVE_NO_POWER,213.96,301.17,59.996,1497489303,"201051344000853","219011344069620",17.16,21.00,0,300.57,304.18,1.8,0.0,0.000,741922.9,741922.9,9884,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489326,2104182.00
06/14/2017 21:15,2,0.086,ACTIVE_NO_POWER,213.51,302.37,59.975,1497489303,"201051344000685","219011344069620",17.89,20.70,0,300.57,303.88,1.6,0.0,0.000,736454.5,736454.5,9905,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489327,2104183.00
06/14/2017 21:15,2,0.115,ACTIVE_NO_POWER,213.29,301.77,59.928,1497489303,"201051344000917","219011344069620",17.31,22.00,0,299.37,303.28,2.0,0.0,0.000,733045.5,733045.5,9892,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489327,2104184.00
06/14/2017 21:15,2,0.115,ACTIVE,213.51,302.68,59.938,1497489303,"201051344001145","219011344069620",18.07,20.30,0,301.47,304.48,2.1,0.1,0.000,741079.3,741079.3,9884,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489328,2104185.00
06/14/2017 21:15,2,0.113,ACTIVE,213.51,301.77,60.007,1497489303,"201051344000651","219011344069620",18.43,21.00,0,300.27,303.58,2.1,0.1,0.000,729582.7,729582.7,9894,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489329,2104186.00
06/14/2017 21:15,2,0.039,ACTIVE_NO_POWER,211.70,299.07,59.959,1497489303,"274151322000088","219011344069620",18.23,23.00,0,297.26,301.17,0.7,0.0,0.000,942420.5,942420.5,9833,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489330,2104187.00
06/14/2017 21:15,2,0.010,ALERT,212.61,350.47,59.959,1497489303,"274151322000068","219011344069620",38.03,23.50,0,296.66,374.51,0.0,0.0,0.000,815715.6,815715.6,10094,0,0,0,L,1151911521,0,122.23,122.68,0100,22,0,0,0,0,0,0,168,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1497489332,2104188.00
06/14/2017 21:15,2,0.143,ACTIVE,213.06,302.37,59.975,1497489303,"201051344001135","219011344069620",18.83,21.30,0,301.17,304.18,2.7,0.7,0.000,725027.8,725027.8,9879,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489333,2104189.00
06/14/2017 21:15,2,0.119,ACTIVE,213.06,302.07,59.965,1497489303,"201051344000594","219011344069620",18.92,21.30,0,300.27,304.18,2.3,0.3,0.000,744009.3,744009.3,9884,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489334,2104190.00
06/14/2017 21:15,2,0.127,ACTIVE,213.51,302.07,59.965,1497489303,"201051344001203","219011344069620",17.73,21.00,0,301.17,305.68,2.3,0.3,0.000,734377.7,734377.7,9919,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489335,2104191.00
06/14/2017 21:15,2,0.047,ACTIVE_NO_POWER,211.93,299.67,59.944,1497489303,"274151322000054","219011344069620",18.83,23.30,0,297.57,301.47,0.9,0.0,0.000,959586.2,959586.2,9816,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489336,2104192.00
06/14/2017 21:15,2,0.121,ACTIVE,213.51,301.47,59.917,1497489303,"201051344000867","219011344069620",18.17,21.50,0,300.27,304.18,2.2,0.2,0.000,728182.4,728182.4,9913,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489337,2104193.00
06/14/2017 21:15,2,0.148,ACTIVE,213.06,302.07,59.959,1497489303,"201051344001093","219011344069620",17.35,21.50,0,300.57,303.88,2.6,0.6,0.000,732872.3,732872.3,9908,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489338,2104194.00
06/14/2017 21:15,2,0.086,ACTIVE_NO_POWER,213.51,302.07,59.970,1497489303,"201051344000900","219011344069620",17.45,20.70,0,300.27,304.18,1.5,0.0,0.000,749652.4,749652.4,9889,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489339,2104195.00
06/14/2017 21:15,2,0.119,ACTIVE,213.51,301.17,59.981,1497489303,"201051344000648","219011344069620",18.33,20.70,0,299.97,303.88,2.2,0.2,0.000,738140.7,738140.7,9879,0,0,0,L,1122011218,0,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489340,2104196.00
06/14/2017 21:15,2,0.121,ACTIVE,213.29,302.07,59.965,1497489303,"201051344000569","219011344069620",18.39,21.30,0,300.87,304.48,2.3,0.3,0.000,751835.9,751835.9,9864,0,0,0,L,1122011218,0,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489340,2104197.00
06/14/2017 21:15,2,0.135,ACTIVE,213.51,301.77,59.928,1497489303,"201051344000983","219011344069620",17.99,21.30,0,300.87,304.48,2.5,0.5,0.000,742395.7,742395.7,9886,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489341,2104198.00
06/14/2017 21:15,2,0.109,ACTIVE_NO_POWER,213.29,301.47,59.949,1497489303,"201051344001158","219011344069620",18.05,21.00,0,299.97,303.28,2.0,0.0,0.000,727518.2,727518.2,9892,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489342,2104199.00
06/14/2017 21:15,2,0.104,ACTIVE_NO_POWER,213.74,301.77,59.965,1497489303,"201051344000576","219011344069620",17.14,20.70,0,300.27,303.88,1.8,0.0,0.000,742034.2,742034.2,9887,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489343,2104200.00
06/14/2017 21:15,2,0.064,ACTIVE_NO_POWER,212.16,298.47,59.975,1497489303,"274151322000087","219011344069620",17.59,24.50,0,296.66,300.87,1.1,0.0,0.000,933022.0,933022.0,9978,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497489344,2104201.00
06/14/2017 21:30,2,0.049,ALERT,214.19,302.07,59.991,1497490203,"201051344000645","219011344069620",27.04,21.00,0,299.67,303.58,1.3,0.0,0.000,741002.2,741002.2,9875,0,0,0,L,1122011218,0,122.23,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1497490205,2104202.00
06/14/2017 21:30,2,0.020,ALERT,212.61,299.37,59.981,1497490203,"274151322000085","219011344069620",25.84,22.50,0,297.26,301.17,0.0,0.0,0.000,955573.6,955573.6,9825,0,0,0,L,1151911521,0,122.68,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490207,2104203.00
06/14/2017 21:30,2,0.066,ALERT,213.96,301.47,59.975,1497490203,"201051344000633","219011344069620",26.76,20.30,0,298.17,303.28,1.8,0.0,0.000,727663.7,727663.7,9918,0,0,0,L,1122011218,0,122.23,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490208,2104204.00
06/14/2017 21:30,2,0.062,ALERT,213.06,302.07,59.986,1497490203,"201051344000646","219011344069620",26.50,20.30,0,299.37,306.88,1.7,0.0,0.000,726398.5,726398.5,9891,0,0,0,L,1122011218,0,122.46,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490211,2104205.00
06/14/2017 21:30,2,0.043,ALERT,212.38,299.67,59.986,1497490203,"274151322000052","219011344069620",25.92,22.80,0,296.96,301.47,0.0,0.0,0.000,992828.0,992828.0,9829,0,0,0,L,1151911521,0,121.78,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490213,2104206.00
06/14/2017 21:30,2,0.090,ALERT,213.51,302.37,59.986,1497490203,"201051344000585","219011344069620",26.92,20.70,0,299.67,306.88,2.5,0.5,0.000,738618.3,738618.3,9890,0,0,0,L,1122011218,0,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490215,2104207.00
06/14/2017 21:30,2,0.078,ALERT,213.29,302.68,59.986,1497490203,"201051344001230","219011344069620",26.42,19.80,0,300.57,307.78,2.1,0.1,0.000,731072.6,731072.6,9896,0,0,0,L,1122011218,0,122.46,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490217,2104208.00
06/14/2017 21:30,2,0.062,ALERT,213.96,303.28,59.954,1497490203,"201051344000582","219011344069620",26.72,20.70,0,301.17,307.48,1.7,0.0,0.000,720539.9,720539.9,9883,0,0,0,L,1122011218,0,122.68,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490219,2104209.00
06/14/2017 21:30,2,0.080,ALERT,213.06,302.37,60.007,1497490203,"201051344000955","219011344069620",26.82,20.30,0,300.57,307.18,2.2,0.2,0.000,739784.2,739784.2,9901,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490220,2104210.00
06/14/2017 21:30,2,0.000,ALERT,212.61,299.07,59.975,1497490203,"274151322000094","219011344069620",0.00,21.80,0,296.96,360.38,0.0,0.0,0.000,815225.6,815225.6,10081,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490222,2104211.00
06/14/2017 21:30,2,0.094,ALERT,213.74,302.98,59.991,1497490203,"201051344000579","219011344069620",27.10,20.70,0,300.87,304.48,2.6,0.6,0.000,749041.1,749041.1,9881,0,0,0,L,1122011218,0,121.78,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490224,2104212.00
06/14/2017 21:30,2,0.094,ALERT,213.29,302.68,59.975,1497490203,"201051344000890","219011344069620",26.98,20.00,0,301.17,308.69,2.6,0.6,0.000,733760.0,733760.0,9892,0,0,0,L,1122011218,0,122.46,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490226,2104213.00
06/14/2017 21:30,2,0.064,ALERT,213.74,302.37,59.986,1497490203,"201051344000438","219011344069620",19.62,20.00,0,300.57,307.48,1.6,0.0,0.000,736454.0,736454.0,9887,0,0,0,L,1122011218,0,122.68,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490227,2104214.00
06/14/2017 21:30,2,0.105,ALERT,213.74,302.07,59.986,1497490203,"201051344000417","219011344069620",17.18,20.00,0,299.97,306.88,1.9,0.0,0.000,674131.6,674131.6,9917,0,0,0,L,1122011218,0,122.23,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490229,2104215.00
06/14/2017 21:30,2,0.020,ALERT,212.38,299.97,59.996,1497490203,"274151322000083","219011344069620",25.78,21.80,0,297.57,301.47,0.0,0.0,0.000,982775.9,982775.9,9832,0,0,0,L,1151911521,0,121.78,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490231,2104216.00
06/14/2017 21:30,2,0.018,ALERT,213.06,299.37,59.981,1497490203,"274151322000076","219011344069620",26.78,22.50,0,297.26,301.47,0.0,0.0,0.000,1048335.9,1048335.9,9822,0,0,0,L,1151911521,0,122.23,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1497490233,2104217.00
06/14/2017 21:30,2,0.078,ALERT,213.51,302.98,59.975,1497490203,"201051344000868","219011344069620",26.58,20.30,0,300.87,304.48,2.1,0.1,0.000,729301.7,729301.7,9894,0,0,0,L,1122011218,0,121.78,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490235,2104218.00
06/14/2017 21:30,2,0.010,ALERT,212.61,300.57,59.970,1497490203,"274151322000095","219011344069620",25.98,21.50,0,298.47,302.07,0.0,0.0,0.000,1038179.3,1038179.3,9837,0,0,0,L,1151911521,0,122.46,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490237,2104219.00
06/14/2017 21:30,2,0.049,ALERT,213.74,302.68,59.986,1497490203,"201051344000988","219011344069620",17.47,20.30,0,297.26,303.58,0.9,0.0,0.000,646440.9,646440.9,9902,0,0,0,L,1122011218,0,121.78,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490238,2104220.00
06/14/2017 21:30,2,0.068,ALERT,213.29,301.47,59.986,1497490203,"201051344001025","219011344069620",24.67,20.00,0,299.67,307.78,1.8,0.0,0.000,736107.8,736107.8,9902,0,0,0,L,1122011218,0,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490240,2104221.00
06/14/2017 21:30,2,0.070,ALERT,213.51,302.37,59.944,1497490203,"201051344000458","219011344069620",26.58,21.30,0,300.27,304.48,1.9,0.0,0.000,741164.7,741164.7,9874,0,0,0,L,1122011218,0,122.01,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490242,2104222.00
06/14/2017 21:30,2,0.057,ALERT,214.41,302.68,60.028,1497490203,"201051344000853","219011344069620",27.10,20.30,0,299.67,304.18,1.6,0.0,0.000,741922.9,741922.9,9885,0,0,0,L,1122011218,0,122.46,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490244,2104223.00
06/14/2017 21:30,2,0.039,ALERT,213.96,302.68,59.981,1497490203,"201051344000685","219011344069620",26.66,20.00,0,300.27,307.78,1.1,0.0,0.000,736454.5,736454.5,9906,0,0,0,L,1122011218,0,123.14,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490246,2104224.00
06/14/2017 21:30,2,0.064,ALERT,213.51,302.07,59.975,1497490203,"201051344000917","219011344069620",26.48,21.50,0,298.77,306.28,1.8,0.0,0.000,733045.5,733045.5,9893,0,0,0,L,1122011218,0,122.23,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490248,2104225.00
06/14/2017 21:30,2,0.066,ALERT,213.74,302.68,59.981,1497490203,"201051344001145","219011344069620",26.84,19.80,0,300.87,308.69,1.8,0.0,0.000,741079.3,741079.3,9885,0,0,0,L,1122011218,0,122.46,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490250,2104226.00
06/14/2017 21:30,2,0.057,ALERT,213.74,301.77,59.981,1497490203,"201051344000651","219011344069620",26.68,20.30,0,299.97,306.58,1.6,0.0,0.000,729582.7,729582.7,9895,0,0,0,L,1122011218,0,122.91,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490252,2104227.00
06/14/2017 21:30,2,0.008,ALERT,211.93,299.37,60.018,1497490203,"274151322000088","219011344069620",24.33,22.50,0,297.57,301.17,0.0,0.0,0.000,942420.5,942420.5,9834,0,0,0,L,1151911521,0,122.23,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490254,2104228.00
06/14/2017 21:30,2,0.000,ALERT,213.06,298.77,59.975,1497490203,"274151322000068","219011344069620",0.00,23.00,0,296.66,363.09,0.0,0.0,0.000,815715.6,815715.6,10096,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490255,2104229.00
06/14/2017 21:30,2,0.090,ALERT,213.29,302.37,59.981,1497490203,"201051344001135","219011344069620",27.08,20.70,0,300.57,307.48,2.5,0.5,0.000,725027.9,725027.9,9880,0,0,0,L,1122011218,0,122.23,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490257,2104230.00
06/14/2017 21:30,2,0.072,ALERT,213.29,302.98,59.975,1497490203,"201051344000594","219011344069620",27.19,20.70,0,299.37,304.18,2.0,0.0,0.000,744009.3,744009.3,9885,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490259,2104231.00
06/14/2017 21:30,2,0.072,ALERT,213.51,302.07,59.986,1497490203,"201051344001203","219011344069620",26.44,20.30,0,300.27,308.69,2.0,0.0,0.000,734377.7,734377.7,9920,0,0,0,L,1122011218,0,122.91,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490261,2104232.00
06/14/2017 21:30,2,0.016,ALERT,212.38,299.37,59.981,1497490203,"274151322000054","219011344069620",25.80,23.00,0,297.26,301.77,0.0,0.0,0.000,959586.2,959586.2,9817,0,0,0,L,1151911521,0,122.01,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490263,2104233.00
06/14/2017 21:30,2,0.076,ALERT,213.74,302.07,59.996,1497490203,"201051344000867","219011344069620",26.32,21.00,0,299.67,304.18,2.1,0.1,0.000,728182.4,728182.4,9914,0,0,0,L,1122011218,0,122.23,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490264,2104234.00
06/14/2017 21:30,2,0.100,ALERT,213.51,302.07,59.975,1497490203,"201051344001093","219011344069620",26.24,21.00,0,300.27,306.88,2.7,0.6,0.000,732872.5,732872.5,9909,0,0,0,L,1122011218,0,122.46,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490266,2104235.00
06/14/2017 21:30,2,0.039,ALERT,213.74,302.68,59.954,1497490203,"201051344000900","219011344069620",26.52,20.00,0,299.67,303.88,1.1,0.0,0.000,749652.4,749652.4,9890,0,0,0,L,1122011218,0,122.01,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490268,2104236.00
06/14/2017 21:30,2,0.072,ALERT,213.74,301.77,59.949,1497490203,"201051344000648","219011344069620",26.84,19.80,0,299.67,303.88,2.0,0.0,0.000,738140.7,738140.7,9880,0,0,0,L,1122011218,0,121.55,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490270,2104237.00
06/14/2017 21:30,2,0.078,ALERT,213.51,302.98,59.981,1497490203,"201051344000569","219011344069620",27.04,20.70,0,300.57,304.48,2.1,0.2,0.000,751836.0,751836.0,9865,0,0,0,L,1122011218,0,121.33,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490272,2104238.00
06/14/2017 21:30,2,0.082,ALERT,213.96,302.98,59.981,1497490203,"201051344000983","219011344069620",26.76,20.70,0,299.97,304.48,2.3,0.3,0.000,742395.8,742395.8,9887,0,0,0,L,1122011218,0,122.01,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490273,2104239.00
06/14/2017 21:30,2,0.057,ALERT,213.51,302.07,59.986,1497490203,"201051344001158","219011344069620",26.70,20.00,0,299.37,303.28,1.5,0.0,0.000,727518.2,727518.2,9893,0,0,0,L,1122011218,0,121.55,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490275,2104240.00
06/14/2017 21:30,2,0.061,ALERT,214.41,303.28,59.991,1497490203,"201051344000576","219011344069620",26.00,20.00,0,299.67,303.88,1.6,0.0,0.000,742034.2,742034.2,9888,0,0,0,L,1122011218,0,122.23,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490277,2104241.00
06/14/2017 21:30,2,0.031,ALERT,212.61,299.67,59.991,1497490203,"274151322000087","219011344069620",24.75,23.80,0,296.96,300.87,0.0,0.0,0.000,933022.0,933022.0,9979,0,0,0,L,1151911521,0,122.23,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490279,2104242.00
06/14/2017 21:30,2,0.074,ALERT,213.74,302.37,59.981,1497490203,"201051344000469","219011344069620",26.38,19.80,0,298.77,303.58,2.0,0.0,0.000,730823.8,730823.8,9891,0,0,0,L,1122011218,1,121.33,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497490281,2104243.00
06/14/2017 21:45,2,0.047,ALERT,213.51,300.57,60.018,1497491103,"201051344000645","219011344069620",27.41,20.30,0,299.67,303.88,1.4,0.0,0.000,741002.2,741002.2,9877,0,0,0,L,1122011218,0,121.78,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491106,2104244.00
06/14/2017 21:45,2,0.021,ALERT,212.16,298.17,60.007,1497491103,"274151322000085","219011344069620",26.34,22.00,0,296.96,301.47,0.0,0.0,0.000,955573.6,955573.6,9827,0,0,0,L,1151911521,0,122.46,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491108,2104245.00
06/14/2017 21:45,2,0.070,ALERT,213.74,300.57,60.012,1497491103,"201051344000633","219011344069620",26.30,19.80,0,298.17,303.28,1.8,0.0,0.000,727663.7,727663.7,9920,0,0,0,L,1122011218,0,122.01,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491109,2104246.00
06/14/2017 21:45,2,0.074,ALERT,213.29,300.57,60.007,1497491103,"201051344000469","219011344069620",26.98,19.30,0,298.77,303.88,2.1,0.1,0.000,730823.8,730823.8,9893,0,0,0,L,1122011218,0,121.10,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491111,2104247.00
06/14/2017 21:45,2,0.064,ALERT,212.83,301.77,60.018,1497491103,"201051344000646","219011344069620",27.02,19.80,0,299.97,305.68,1.8,0.0,0.000,726398.5,726398.5,9893,0,0,0,L,1122011218,0,122.46,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491113,2104248.00
06/14/2017 21:45,2,0.041,ALERT,211.48,298.47,60.007,1497491103,"274151322000052","219011344069620",26.46,22.00,0,296.66,302.07,0.0,0.0,0.000,992828.0,992828.0,9831,0,0,0,L,1151911521,0,121.33,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491115,2104249.00
06/14/2017 21:45,2,0.088,ALERT,213.29,302.07,60.039,1497491103,"201051344000585","219011344069620",27.37,20.00,0,299.97,305.38,2.5,0.5,0.000,738618.4,738618.4,9892,0,0,0,L,1122011218,0,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491117,2104250.00
06/14/2017 21:45,2,0.074,ALERT,213.06,302.07,60.012,1497491103,"201051344001230","219011344069620",26.94,19.50,0,300.87,306.58,2.1,0.1,0.000,731072.6,731072.6,9898,0,0,0,L,1122011218,0,122.46,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491119,2104251.00
06/14/2017 21:45,2,0.064,ALERT,213.51,302.37,60.002,1497491103,"201051344000582","219011344069620",27.15,20.00,0,301.17,306.58,1.8,0.0,0.000,720539.9,720539.9,9885,0,0,0,L,1122011218,0,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491120,2104252.00
06/14/2017 21:45,2,0.082,ALERT,212.83,302.07,60.023,1497491103,"201051344000955","219011344069620",27.29,20.00,0,300.57,306.28,2.3,0.3,0.000,739784.3,739784.3,9903,0,0,0,L,1122011218,0,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491122,2104253.00
06/14/2017 21:45,2,0.000,ALERT,212.16,297.87,60.007,1497491103,"274151322000094","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,815225.6,815225.6,10083,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497491124,2104254.00
06/14/2017 21:45,2,0.096,ALERT,213.06,301.47,60.044,1497491103,"201051344000579","219011344069620",27.61,20.00,0,300.27,304.78,2.7,0.7,0.000,749041.2,749041.2,9883,0,0,0,L,1122011218,0,121.33,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491126,2104255.00
06/14/2017 21:45,2,0.094,ALERT,213.06,302.37,60.039,1497491103,"201051344000890","219011344069620",27.47,19.80,0,300.87,307.48,2.6,0.6,0.000,733760.1,733760.1,9894,0,0,0,L,1122011218,0,122.46,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491128,2104256.00
06/14/2017 21:45,2,0.074,ALERT,213.29,301.77,59.965,1497491103,"201051344000438","219011344069620",27.45,19.50,0,300.87,306.58,2.1,0.1,0.000,736454.0,736454.0,9889,0,0,0,L,1122011218,0,122.46,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491129,2104257.00
06/14/2017 21:45,2,0.105,ALERT,213.29,301.17,60.007,1497491103,"201051344000417","219011344069620",17.63,19.50,0,299.97,305.68,1.9,0.0,0.000,674131.6,674131.6,9919,0,0,0,L,1122011218,0,122.01,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491131,2104258.00
06/14/2017 21:45,2,0.018,ALERT,212.38,299.07,60.002,1497491103,"274151322000083","219011344069620",26.50,21.30,0,297.26,301.77,0.0,0.0,0.000,982775.9,982775.9,9834,0,0,0,L,1151911521,0,121.55,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491133,2104259.00
06/14/2017 21:45,2,0.018,ALERT,212.38,297.87,60.012,1497491103,"274151322000076","219011344069620",27.41,22.00,0,296.96,301.47,0.0,0.0,0.000,1048335.9,1048335.9,9824,0,0,0,L,1151911521,0,122.01,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491135,2104260.00
06/14/2017 21:45,2,0.080,ALERT,213.29,302.07,60.018,1497491103,"201051344000868","219011344069620",27.17,20.00,0,300.57,304.78,2.2,0.2,0.000,729301.7,729301.7,9896,0,0,0,L,1122011218,0,121.55,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491137,2104261.00
06/14/2017 21:45,2,0.010,ALERT,212.16,299.67,60.012,1497491103,"274151322000095","219011344069620",26.80,21.00,0,298.17,302.37,0.0,0.0,0.000,1038179.3,1038179.3,9839,0,0,0,L,1151911521,0,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491139,2104262.00
06/14/2017 21:45,2,0.049,ALERT,213.06,301.17,60.044,1497491103,"201051344000988","219011344069620",17.41,19.80,0,297.57,304.18,0.9,0.0,0.000,646440.9,646440.9,9904,0,0,0,L,1122011218,0,121.33,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491140,2104263.00
06/14/2017 21:45,2,0.064,ALERT,213.06,301.17,60.028,1497491103,"201051344001025","219011344069620",27.59,19.80,0,299.97,306.28,1.8,0.0,0.000,736107.8,736107.8,9904,0,0,0,L,1122011218,0,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491142,2104264.00
06/14/2017 21:45,2,0.072,ALERT,213.29,301.47,59.991,1497491103,"201051344000458","219011344069620",27.21,20.70,0,299.97,304.78,2.0,0.0,0.000,741164.7,741164.7,9876,0,0,0,L,1122011218,0,121.78,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491144,2104265.00
06/14/2017 21:45,2,0.057,ALERT,213.74,300.87,60.018,1497491103,"201051344000853","219011344069620",27.67,19.80,0,299.67,304.18,1.6,0.0,0.000,741922.9,741922.9,9887,0,0,0,L,1122011218,0,122.01,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491146,2104266.00
06/14/2017 21:45,2,0.039,ALERT,213.51,302.07,60.007,1497491103,"201051344000685","219011344069620",27.29,19.50,0,300.27,306.28,1.1,0.0,0.000,736454.5,736454.5,9908,0,0,0,L,1122011218,0,123.14,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491148,2104267.00
06/14/2017 21:45,2,0.072,ALERT,213.29,301.47,60.007,1497491103,"201051344000917","219011344069620",25.13,21.00,0,299.07,305.08,1.8,0.0,0.000,733045.5,733045.5,9895,0,0,0,L,1122011218,0,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491149,2104268.00
06/14/2017 21:45,2,0.064,ALERT,213.29,302.07,60.023,1497491103,"201051344001145","219011344069620",27.49,19.50,0,300.57,307.18,1.8,0.0,0.000,741079.3,741079.3,9887,0,0,0,L,1122011218,0,122.23,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491151,2104269.00
06/14/2017 21:45,2,0.057,ALERT,213.29,301.17,60.023,1497491103,"201051344000651","219011344069620",27.31,19.80,0,299.97,305.38,1.6,0.0,0.000,729582.7,729582.7,9897,0,0,0,L,1122011218,0,122.68,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491153,2104270.00
06/14/2017 21:45,2,0.008,ALERT,211.48,297.87,60.012,1497491103,"274151322000088","219011344069620",25.25,21.80,0,296.96,301.47,0.0,0.0,0.000,942420.5,942420.5,9836,0,0,0,L,1151911521,0,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491155,2104271.00
06/14/2017 21:45,2,0.008,ALERT,212.83,339.95,60.007,1497491103,"274151322000068","219011344069620",37.25,22.30,0,296.36,357.68,0.0,0.0,0.000,815715.6,815715.6,10098,0,0,0,L,1151911521,0,122.01,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1497491157,2104272.00
06/14/2017 21:45,2,0.088,ALERT,213.06,302.07,60.023,1497491103,"201051344001135","219011344069620",27.69,20.00,0,300.57,306.28,2.5,0.5,0.000,725028.0,725028.0,9882,0,0,0,L,1122011218,0,122.23,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491158,2104273.00
06/14/2017 21:45,2,0.074,ALERT,213.06,301.77,60.012,1497491103,"201051344000594","219011344069620",27.79,20.00,0,299.67,304.48,2.1,0.1,0.000,744009.3,744009.3,9887,0,0,0,L,1122011218,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491160,2104274.00
06/14/2017 21:45,2,0.068,ALERT,213.29,301.47,60.012,1497491103,"201051344001203","219011344069620",27.14,19.80,0,300.27,307.48,1.9,0.0,0.000,734377.7,734377.7,9922,0,0,0,L,1122011218,0,122.68,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491162,2104275.00
06/14/2017 21:45,2,0.016,ALERT,211.93,298.47,60.012,1497491103,"274151322000054","219011344069620",26.62,22.30,0,296.96,302.07,0.0,0.0,0.000,959586.2,959586.2,9819,0,0,0,L,1151911521,0,122.01,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491164,2104276.00
06/14/2017 21:45,2,0.074,ALERT,213.51,301.17,60.018,1497491103,"201051344000867","219011344069620",27.10,20.30,0,299.67,304.48,2.1,0.1,0.000,728182.4,728182.4,9916,0,0,0,L,1122011218,0,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491166,2104277.00
06/14/2017 21:45,2,0.098,ALERT,213.06,301.77,60.012,1497491103,"201051344001093","219011344069620",27.02,20.30,0,299.97,305.68,2.7,0.6,0.000,732872.6,732872.6,9911,0,0,0,L,1122011218,0,122.23,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491168,2104278.00
06/14/2017 21:45,2,0.039,ALERT,213.29,301.47,60.018,1497491103,"201051344000900","219011344069620",27.33,19.80,0,299.67,303.88,1.1,0.0,0.000,749652.4,749652.4,9892,0,0,0,L,1122011218,0,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491169,2104279.00
06/14/2017 21:45,2,0.072,ALERT,213.51,300.57,60.018,1497491103,"201051344000648","219011344069620",27.49,19.50,0,299.07,304.18,2.0,0.1,0.000,738140.7,738140.7,9882,0,0,0,L,1122011218,0,121.33,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491171,2104280.00
06/14/2017 21:45,2,0.078,ALERT,213.29,301.77,60.018,1497491103,"201051344000569","219011344069620",27.71,20.00,0,300.27,305.08,2.2,0.2,0.000,751836.0,751836.0,9867,0,0,0,L,1122011218,0,121.10,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491173,2104281.00
06/14/2017 21:45,2,0.084,ALERT,213.51,301.47,60.012,1497491103,"201051344000983","219011344069620",27.57,20.00,0,300.27,305.08,2.4,0.3,0.000,742395.8,742395.8,9889,0,0,0,L,1122011218,0,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491175,2104282.00
06/14/2017 21:45,2,0.055,ALERT,213.29,300.87,60.012,1497491103,"201051344001158","219011344069620",27.43,19.80,0,299.07,303.58,1.5,0.0,0.000,727518.2,727518.2,9895,0,0,0,L,1122011218,0,121.33,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491176,2104283.00
06/14/2017 21:45,2,0.062,ALERT,213.74,301.77,60.023,1497491103,"201051344000576","219011344069620",26.92,19.50,0,299.97,304.78,1.7,0.0,0.000,742034.2,742034.2,9890,0,0,0,L,1122011218,0,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491178,2104284.00
06/14/2017 21:45,2,0.031,ALERT,212.38,298.17,60.018,1497491103,"274151322000087","219011344069620",25.80,23.00,0,296.36,301.17,0.0,0.0,0.000,933022.0,933022.0,9981,0,0,0,L,1151911521,0,122.01,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497491180,2104285.00
06/14/2017 22:00,2,0.000,ALERT,213.29,300.27,59.981,1497492003,"201051344000645","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,741002.2,741002.2,9879,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1497492005,2104286.00
06/14/2017 22:00,2,0.000,ALERT,211.70,298.17,59.986,1497492003,"274151322000085","219011344069620",0.00,21.50,0,296.36,301.47,0.0,0.0,0.000,955573.6,955573.6,9829,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1497492007,2104287.00
06/14/2017 22:00,2,0.000,ALERT,213.51,300.27,59.986,1497492003,"201051344000633","219011344069620",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,727663.7,727663.7,9922,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1497492009,2104288.00
06/14/2017 22:00,2,0.000,ALERT,212.83,300.27,59.991,1497492003,"201051344000469","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,730823.9,730823.9,9895,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1497492011,2104289.00
06/14/2017 22:00,2,0.000,ALERT,212.38,300.57,59.986,1497492003,"201051344000646","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,726398.5,726398.5,9895,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1497492012,2104290.00
06/14/2017 22:00,2,0.000,ALERT,211.48,297.57,59.996,1497492003,"274151322000052","219011344069620",0.00,21.30,0,296.06,302.07,0.0,0.0,0.000,992828.0,992828.0,9833,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1497492014,2104291.00
06/14/2017 22:00,2,0.000,ALERT,212.83,301.17,59.996,1497492003,"201051344000585","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,738618.5,738618.5,9894,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1497492016,2104292.00
06/14/2017 22:00,2,0.000,ALERT,212.38,300.87,60.007,1497492003,"201051344001230","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,731072.6,731072.6,9900,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1497492018,2104293.00
06/14/2017 22:00,2,0.000,ALERT,213.06,301.47,59.996,1497492003,"201051344000582","219011344069620",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,720539.9,720539.9,9887,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1497492019,2104294.00
06/14/2017 22:00,2,0.000,ALERT,212.38,300.87,59.996,1497492003,"201051344000955","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,739784.3,739784.3,9905,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1497492021,2104295.00
06/14/2017 22:00,2,0.000,ALERT,211.70,297.57,60.023,1497492003,"274151322000094","219011344069620",0.00,20.70,0,296.06,357.38,0.0,0.0,0.000,815225.6,815225.6,10085,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1497492023,2104296.00
06/14/2017 22:00,2,0.000,ALERT,212.83,301.17,59.991,1497492003,"201051344000579","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,749041.3,749041.3,9885,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1497492025,2104297.00
06/14/2017 22:00,2,0.000,ALERT,212.38,300.87,59.986,1497492003,"201051344000890","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,733760.2,733760.2,9896,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1497492027,2104298.00
06/14/2017 22:00,2,0.000,ALERT,213.06,301.17,59.981,1497492003,"201051344000438","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,736454.0,736454.0,9891,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1497492029,2104299.00
06/14/2017 22:00,2,0.000,ALERT,213.06,300.87,59.986,1497492003,"201051344000417","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,674131.6,674131.6,9921,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1497492031,2104300.00
06/14/2017 22:00,2,0.000,ALERT,211.70,298.17,59.975,1497492003,"274151322000083","219011344069620",0.00,20.70,0,296.96,302.68,0.0,0.0,0.000,982775.9,982775.9,9836,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1497492032,2104301.00
06/14/2017 22:00,2,0.000,ALERT,212.38,297.87,59.981,1497492003,"274151322000076","219011344069620",0.00,21.30,0,296.36,301.77,0.0,0.0,0.000,1048335.9,1048335.9,9826,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1497492034,2104302.00
06/14/2017 22:00,2,0.000,ALERT,212.61,300.87,59.975,1497492003,"201051344000868","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,729301.7,729301.7,9898,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1497492036,2104303.00
06/14/2017 22:00,2,0.000,ALERT,211.48,299.07,59.981,1497492003,"274151322000095","219011344069620",0.00,20.30,0,297.57,302.68,0.0,0.0,0.000,1038179.3,1038179.3,9841,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1497492038,2104304.00
06/14/2017 22:00,2,0.000,ALERT,212.61,300.57,59.991,1497492003,"201051344000988","219011344069620",0.00,19.50,0,296.96,302.98,0.0,0.0,0.000,646440.9,646440.9,9906,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1497492040,2104305.00
06/14/2017 22:00,2,0.000,ALERT,212.38,299.97,59.991,1497492003,"201051344001025","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,736107.8,736107.8,9906,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1497492041,2104306.00
06/14/2017 22:00,2,0.000,ALERT,212.83,300.57,59.991,1497492003,"201051344000458","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,741164.7,741164.7,9878,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1497492043,2104307.00
06/14/2017 22:00,2,0.000,ALERT,213.51,300.87,59.991,1497492003,"201051344000853","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,741922.9,741922.9,9889,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1497492045,2104308.00
06/14/2017 22:00,2,0.000,ALERT,213.06,300.87,59.986,1497492003,"201051344000685","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,736454.5,736454.5,9910,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1497492047,2104309.00
06/14/2017 22:00,2,0.000,ALERT,212.61,300.57,59.986,1497492003,"201051344000917","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,733045.5,733045.5,9897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1497492049,2104310.00
06/14/2017 22:00,2,0.000,ALERT,213.06,301.47,60.012,1497492003,"201051344001145","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,741079.3,741079.3,9889,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1497492050,2104311.00
06/14/2017 22:00,2,0.000,ALERT,212.83,300.27,60.023,1497492003,"201051344000651","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,729582.7,729582.7,9899,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1497492052,2104312.00
06/14/2017 22:00,2,0.000,ALERT,211.25,297.57,59.981,1497492003,"274151322000088","219011344069620",0.00,21.30,0,296.36,301.77,0.0,0.0,0.000,942420.5,942420.5,9838,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1497492054,2104313.00
06/14/2017 22:00,2,0.000,ALERT,212.16,297.26,59.981,1497492003,"274151322000068","219011344069620",0.00,21.80,0,296.06,357.68,0.0,0.0,0.000,815715.6,815715.6,10100,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1497492056,2104314.00
06/14/2017 22:00,2,0.000,ALERT,212.16,300.57,59.981,1497492003,"201051344001135","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,725028.1,725028.1,9884,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1497492058,2104315.00
06/14/2017 22:00,2,0.000,ALERT,212.61,301.47,59.949,1497492003,"201051344000594","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,744009.3,744009.3,9889,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1497492059,2104316.00
06/14/2017 22:00,2,0.000,ALERT,212.83,300.87,60.023,1497492003,"201051344001203","219011344069620",0.00,19.50,0,299.67,305.08,0.0,0.0,0.000,734377.7,734377.7,9924,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1497492061,2104317.00
06/14/2017 22:00,2,0.000,ALERT,211.25,297.26,59.981,1497492003,"274151322000054","219011344069620",0.00,21.80,0,296.36,302.68,0.0,0.0,0.000,959586.2,959586.2,9821,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1497492063,2104318.00
06/14/2017 22:00,2,0.000,ALERT,213.06,300.27,59.949,1497492003,"201051344000867","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,728182.4,728182.4,9918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1497492065,2104319.00
06/14/2017 22:00,2,0.000,ALERT,212.83,301.17,59.975,1497492003,"201051344001093","219011344069620",0.00,19.80,0,299.67,302.98,0.0,0.0,0.000,732872.6,732872.6,9913,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1497492067,2104320.00
06/14/2017 22:00,2,0.000,ALERT,212.61,300.27,59.986,1497492003,"201051344000900","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,749652.4,749652.4,9894,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1497492068,2104321.00
06/14/2017 22:00,2,0.000,ALERT,213.06,299.97,59.986,1497492003,"201051344000648","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,738140.7,738140.7,9884,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1497492070,2104322.00
06/14/2017 22:00,2,0.000,ALERT,212.83,301.17,59.965,1497492003,"201051344000569","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,751836.0,751836.0,9869,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1497492072,2104323.00
