ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 22:00,2,0.000,ALERT,212.83,300.57,59.981,1497492003,"201051344000983","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,742395.8,742395.8,9891,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1497492074,2104324.00
06/14/2017 22:00,2,0.000,ALERT,212.83,300.27,60.007,1497492003,"201051344001158","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,727518.2,727518.2,9897,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1497492076,2104325.00
06/14/2017 22:00,2,0.000,ALERT,213.06,300.87,59.986,1497492003,"201051344000576","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,742034.2,742034.2,9892,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1497492077,2104326.00
06/14/2017 22:00,2,0.000,ALERT,211.70,297.57,59.975,1497492003,"274151322000087","219011344069620",0.00,22.30,0,295.76,301.47,0.0,0.0,0.000,933022.0,933022.0,9983,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1497492079,2104327.00
06/14/2017 22:15,2,0.000,ALERT,213.06,300.27,59.975,1497492904,"201051344000645","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,741002.2,741002.2,9881,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492906,2104328.00
06/14/2017 22:15,2,0.000,ALERT,211.70,297.87,59.970,1497492904,"274151322000085","219011344069620",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,955573.6,955573.6,9831,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492907,2104329.00
06/14/2017 22:15,2,0.000,ALERT,213.29,300.27,59.975,1497492904,"201051344000633","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,727663.7,727663.7,9924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492909,2104330.00
06/14/2017 22:15,2,0.000,ALERT,212.61,300.27,59.965,1497492904,"201051344000469","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,730823.9,730823.9,9897,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492911,2104331.00
06/14/2017 22:15,2,0.000,ALERT,212.16,300.57,59.970,1497492904,"201051344000646","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,726398.5,726398.5,9897,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492913,2104332.00
06/14/2017 22:15,2,0.000,ALERT,211.48,298.77,59.975,1497492904,"274151322000052","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,992828.0,992828.0,9835,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492914,2104333.00
06/14/2017 22:15,2,0.000,ALERT,212.38,300.57,59.970,1497492904,"201051344000585","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,738618.5,738618.5,9896,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492916,2104334.00
06/14/2017 22:15,2,0.000,ALERT,212.38,300.87,59.975,1497492904,"201051344001230","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,731072.6,731072.6,9902,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492918,2104335.00
06/14/2017 22:15,2,0.000,ALERT,213.06,301.77,59.986,1497492904,"201051344000582","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,720539.9,720539.9,9889,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497492920,2104336.00
06/14/2017 22:15,2,0.000,ALERT,211.93,300.57,59.975,1497492904,"201051344000955","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,739784.3,739784.3,9907,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497492922,2104337.00
06/14/2017 22:15,2,0.000,ALERT,211.48,297.26,59.970,1497492904,"274151322000094","219011344069620",0.00,20.00,0,295.76,298.77,0.0,0.0,0.000,815225.6,815225.6,10087,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492924,2104338.00
06/14/2017 22:15,2,0.000,ALERT,212.61,301.17,59.981,1497492904,"201051344000579","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,749041.3,749041.3,9887,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492925,2104339.00
06/14/2017 22:15,2,0.000,ALERT,212.38,301.47,59.991,1497492904,"201051344000890","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,733760.2,733760.2,9898,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492927,2104340.00
06/14/2017 22:15,2,0.000,ALERT,212.61,300.87,59.981,1497492904,"201051344000438","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,736454.0,736454.0,9893,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497492929,2104341.00
06/14/2017 22:15,2,0.000,ALERT,212.61,300.27,59.981,1497492904,"201051344000417","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,674131.6,674131.6,9923,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492931,2104342.00
06/14/2017 22:15,2,0.000,ALERT,211.48,298.17,60.012,1497492904,"274151322000083","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,982775.9,982775.9,9838,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492933,2104343.00
06/14/2017 22:15,2,0.000,ALERT,211.93,297.87,59.996,1497492904,"274151322000076","219011344069620",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,1048335.9,1048335.9,9828,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492934,2104344.00
06/14/2017 22:15,2,0.000,ALERT,212.83,301.47,59.981,1497492904,"201051344000868","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,729301.7,729301.7,9900,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492936,2104345.00
06/14/2017 22:15,2,0.000,ALERT,211.48,298.77,59.970,1497492904,"274151322000095","219011344069620",0.00,19.80,0,297.26,300.27,0.0,0.0,0.000,1038179.3,1038179.3,9843,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497492938,2104346.00
06/14/2017 22:15,2,0.000,ALERT,212.61,300.57,59.970,1497492904,"201051344000988","219011344069620",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,646440.9,646440.9,9908,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492940,2104347.00
06/14/2017 22:15,2,0.000,ALERT,212.38,299.97,59.965,1497492904,"201051344001025","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,736107.8,736107.8,9908,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497492942,2104348.00
06/14/2017 22:15,2,0.000,ALERT,212.38,300.27,59.970,1497492904,"201051344000458","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,741164.7,741164.7,9880,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492943,2104349.00
06/14/2017 22:15,2,0.000,ALERT,213.29,300.57,59.938,1497492904,"201051344000853","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,741922.9,741922.9,9891,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497492945,2104350.00
06/14/2017 22:15,2,0.000,ALERT,212.83,300.57,59.970,1497492904,"201051344000685","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,736454.5,736454.5,9912,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497492947,2104351.00
06/14/2017 22:15,2,0.000,ALERT,212.61,300.27,59.959,1497492904,"201051344000917","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,733045.5,733045.5,9899,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492949,2104352.00
06/14/2017 22:15,2,0.000,ALERT,212.83,301.17,59.928,1497492904,"201051344001145","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,741079.3,741079.3,9891,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492951,2104353.00
06/14/2017 22:15,2,0.000,ALERT,212.38,299.67,59.959,1497492904,"201051344000651","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,729582.7,729582.7,9901,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492953,2104354.00
06/14/2017 22:15,2,0.000,ALERT,211.25,297.57,59.970,1497492904,"274151322000088","219011344069620",0.00,21.00,0,296.06,299.37,0.0,0.0,0.000,942420.5,942420.5,9840,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492954,2104355.00
06/14/2017 22:15,2,0.000,ALERT,212.16,297.26,59.965,1497492904,"274151322000068","219011344069620",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,815715.6,815715.6,10102,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497492956,2104356.00
06/14/2017 22:15,2,0.000,ALERT,212.16,300.27,59.954,1497492904,"201051344001135","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,725028.1,725028.1,9886,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492958,2104357.00
06/14/2017 22:15,2,0.000,ALERT,212.38,301.17,59.938,1497492904,"201051344000594","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,744009.3,744009.3,9891,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492960,2104358.00
06/14/2017 22:15,2,0.000,ALERT,212.61,300.87,59.959,1497492904,"201051344001203","219011344069620",0.00,19.00,0,299.07,304.48,0.0,0.0,0.000,734377.7,734377.7,9926,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497492962,2104359.00
06/14/2017 22:15,2,0.000,ALERT,211.25,298.17,59.991,1497492904,"274151322000054","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,959586.2,959586.2,9823,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492963,2104360.00
06/14/2017 22:15,2,0.000,ALERT,212.83,300.27,59.959,1497492904,"201051344000867","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,728182.4,728182.4,9920,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497492965,2104361.00
06/14/2017 22:15,2,0.000,ALERT,212.38,300.57,59.975,1497492904,"201051344001093","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,732872.6,732872.6,9915,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497492967,2104362.00
06/14/2017 22:15,2,0.000,ALERT,212.16,299.97,59.949,1497492904,"201051344000900","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,749652.4,749652.4,9896,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492969,2104363.00
06/14/2017 22:15,2,0.000,ALERT,213.06,299.97,59.922,1497492904,"201051344000648","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,738140.7,738140.7,9886,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492971,2104364.00
06/14/2017 22:15,2,0.000,ALERT,212.61,300.87,59.959,1497492904,"201051344000569","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,751836.0,751836.0,9871,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497492972,2104365.00
06/14/2017 22:15,2,0.000,ALERT,212.61,300.57,59.954,1497492904,"201051344000983","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,742395.8,742395.8,9893,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497492974,2104366.00
06/14/2017 22:15,2,0.000,ALERT,212.61,299.97,59.981,1497492904,"201051344001158","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,727518.2,727518.2,9899,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497492976,2104367.00
06/14/2017 22:15,2,0.000,ALERT,213.06,300.87,59.949,1497492904,"201051344000576","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,742034.2,742034.2,9894,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497492978,2104368.00
06/14/2017 22:15,2,0.000,ALERT,211.48,296.96,59.954,1497492904,"274151322000087","219011344069620",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,933022.0,933022.0,9985,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497492980,2104369.00
06/14/2017 22:30,2,0.000,ALERT,213.29,300.57,59.991,1497493803,"201051344000645","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,741002.2,741002.2,9883,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493805,2104370.00
06/14/2017 22:30,2,0.000,ALERT,212.16,298.77,59.991,1497493803,"274151322000085","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,955573.6,955573.6,9833,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493807,2104371.00
06/14/2017 22:30,2,0.000,ALERT,213.51,300.57,59.975,1497493803,"201051344000633","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,727663.7,727663.7,9926,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493809,2104372.00
06/14/2017 22:30,2,0.000,ALERT,213.29,301.17,59.996,1497493803,"201051344000469","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,730823.9,730823.9,9899,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493811,2104373.00
06/14/2017 22:30,2,0.000,ALERT,212.61,301.77,60.034,1497493803,"201051344000646","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,726398.5,726398.5,9899,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493813,2104374.00
06/14/2017 22:30,2,0.000,ALERT,211.70,299.07,60.023,1497493803,"274151322000052","219011344069620",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,992828.0,992828.0,9837,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493814,2104375.00
06/14/2017 22:30,2,0.000,ALERT,213.29,301.77,60.012,1497493803,"201051344000585","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,738618.5,738618.5,9898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493816,2104376.00
06/14/2017 22:30,2,0.000,ALERT,212.83,301.77,59.996,1497493803,"201051344001230","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,731072.6,731072.6,9904,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493818,2104377.00
06/14/2017 22:30,2,0.000,ALERT,213.06,302.07,59.965,1497493803,"201051344000582","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,720539.9,720539.9,9891,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493820,2104378.00
06/14/2017 22:30,2,0.000,ALERT,212.61,301.47,60.007,1497493803,"201051344000955","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,739784.3,739784.3,9909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493822,2104379.00
06/14/2017 22:30,2,0.000,ALERT,212.38,298.47,59.996,1497493803,"274151322000094","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,815225.6,815225.6,10089,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493823,2104380.00
06/14/2017 22:30,2,0.000,ALERT,213.06,301.47,59.986,1497493803,"201051344000579","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,749041.3,749041.3,9889,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493825,2104381.00
06/14/2017 22:30,2,0.000,ALERT,212.83,302.07,59.996,1497493803,"201051344000890","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,733760.2,733760.2,9900,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493827,2104382.00
06/14/2017 22:30,2,0.000,ALERT,213.06,301.77,59.991,1497493803,"201051344000438","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,736454.0,736454.0,9895,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493829,2104383.00
06/14/2017 22:30,2,0.000,ALERT,213.06,301.17,59.986,1497493803,"201051344000417","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,674131.6,674131.6,9925,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497493830,2104384.00
06/14/2017 22:30,2,0.000,ALERT,212.16,299.67,59.991,1497493803,"274151322000083","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,982775.9,982775.9,9840,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493832,2104385.00
06/14/2017 22:30,2,0.000,ALERT,212.61,298.47,59.991,1497493803,"274151322000076","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,1048335.9,1048335.9,9830,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493834,2104386.00
06/14/2017 22:30,2,0.000,ALERT,213.06,301.77,59.991,1497493803,"201051344000868","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,729301.7,729301.7,9902,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493836,2104387.00
06/14/2017 22:30,2,0.000,ALERT,211.93,299.67,59.986,1497493803,"274151322000095","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,1038179.3,1038179.3,9845,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493838,2104388.00
06/14/2017 22:30,2,0.000,ALERT,212.83,300.87,59.991,1497493803,"201051344000988","219011344069620",0.00,19.00,0,295.76,302.68,0.0,0.0,0.000,646440.9,646440.9,9910,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493840,2104389.00
06/14/2017 22:30,2,0.000,ALERT,212.83,300.87,59.996,1497493803,"201051344001025","219011344069620",0.00,18.70,0,298.17,303.88,0.0,0.0,0.000,736107.8,736107.8,9910,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497493842,2104390.00
06/14/2017 22:30,2,0.000,ALERT,213.06,301.17,59.986,1497493803,"201051344000458","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,741164.7,741164.7,9882,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497493844,2104391.00
06/14/2017 22:30,2,0.000,ALERT,213.29,300.57,60.002,1497493803,"201051344000853","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,741922.9,741922.9,9893,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493845,2104392.00
06/14/2017 22:30,2,0.000,ALERT,213.29,301.47,59.996,1497493803,"201051344000685","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,736454.5,736454.5,9914,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493847,2104393.00
06/14/2017 22:30,2,0.000,ALERT,212.83,300.87,60.002,1497493803,"201051344000917","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,733045.5,733045.5,9901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493849,2104394.00
06/14/2017 22:30,2,0.000,ALERT,213.06,301.77,60.002,1497493803,"201051344001145","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,741079.3,741079.3,9893,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493851,2104395.00
06/14/2017 22:30,2,0.000,ALERT,213.06,300.87,59.996,1497493803,"201051344000651","219011344069620",0.00,18.30,0,297.57,302.98,0.0,0.0,0.000,729582.7,729582.7,9903,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497493852,2104396.00
06/14/2017 22:30,2,0.000,ALERT,211.48,298.77,59.975,1497493803,"274151322000088","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,942420.5,942420.5,9842,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493854,2104397.00
06/14/2017 22:30,2,0.000,ALERT,212.61,298.47,59.991,1497493803,"274151322000068","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,815715.6,815715.6,10104,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493856,2104398.00
06/14/2017 22:30,2,0.000,ALERT,212.83,301.77,60.007,1497493803,"201051344001135","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,725028.1,725028.1,9888,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493858,2104399.00
06/14/2017 22:30,2,0.000,ALERT,213.06,301.77,60.007,1497493803,"201051344000594","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,744009.3,744009.3,9893,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493860,2104400.00
06/14/2017 22:30,2,0.000,ALERT,213.06,301.77,60.028,1497493803,"201051344001203","219011344069620",0.00,18.70,0,298.77,305.08,0.0,0.0,0.000,734377.7,734377.7,9928,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493861,2104401.00
06/14/2017 22:30,2,0.000,ALERT,211.93,299.07,60.002,1497493803,"274151322000054","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,959586.2,959586.2,9825,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493863,2104402.00
06/14/2017 22:30,2,0.000,ALERT,213.06,300.27,60.007,1497493803,"201051344000867","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,728182.4,728182.4,9922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493865,2104403.00
06/14/2017 22:30,2,0.000,ALERT,212.83,301.47,59.996,1497493803,"201051344001093","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,732872.6,732872.6,9917,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497493867,2104404.00
06/14/2017 22:30,2,0.000,ALERT,212.83,300.87,60.002,1497493803,"201051344000900","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,749652.4,749652.4,9898,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493869,2104405.00
06/14/2017 22:30,2,0.000,ALERT,213.06,300.57,60.002,1497493803,"201051344000648","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,738140.7,738140.7,9888,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493871,2104406.00
06/14/2017 22:30,2,0.000,ALERT,213.06,301.77,60.007,1497493803,"201051344000569","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,751836.0,751836.0,9873,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493873,2104407.00
06/14/2017 22:30,2,0.000,ALERT,212.83,301.17,60.002,1497493803,"201051344000983","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,742395.8,742395.8,9895,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493874,2104408.00
06/14/2017 22:30,2,0.000,ALERT,213.06,300.87,60.007,1497493803,"201051344001158","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,727518.2,727518.2,9901,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497493876,2104409.00
06/14/2017 22:30,2,0.000,ALERT,213.51,301.47,60.002,1497493803,"201051344000576","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,742034.2,742034.2,9896,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497493878,2104410.00
06/14/2017 22:30,2,0.000,ALERT,212.16,298.17,59.991,1497493803,"274151322000087","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,933022.0,933022.0,9987,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497493880,2104411.00
06/14/2017 22:45,2,0.000,ALERT,213.51,300.87,59.991,1497494703,"201051344000645","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,741002.2,741002.2,9885,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497494705,2104412.00
06/14/2017 22:45,2,0.000,ALERT,212.16,298.77,59.986,1497494703,"274151322000085","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,955573.6,955573.6,9835,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497494707,2104413.00
06/14/2017 22:45,2,0.000,ALERT,213.74,300.87,59.959,1497494703,"201051344000633","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,727663.7,727663.7,9928,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494709,2104414.00
06/14/2017 22:45,2,0.000,ALERT,213.06,300.87,59.991,1497494703,"201051344000469","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,730823.9,730823.9,9901,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494711,2104415.00
06/14/2017 22:45,2,0.000,ALERT,212.83,301.77,60.002,1497494703,"201051344000646","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,726398.5,726398.5,9901,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494712,2104416.00
06/14/2017 22:45,2,0.000,ALERT,211.70,297.87,59.986,1497494703,"274151322000052","219011344069620",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,992828.0,992828.0,9839,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494714,2104417.00
06/14/2017 22:45,2,0.000,ALERT,213.06,301.77,59.991,1497494703,"201051344000585","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,738618.5,738618.5,9900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494716,2104418.00
06/14/2017 22:45,2,0.000,ALERT,212.83,302.07,59.996,1497494703,"201051344001230","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,731072.6,731072.6,9906,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494718,2104419.00
06/14/2017 22:45,2,0.000,ALERT,213.51,302.68,60.028,1497494703,"201051344000582","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,720539.9,720539.9,9893,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497494720,2104420.00
06/14/2017 22:45,2,0.000,ALERT,212.61,301.47,60.002,1497494703,"201051344000955","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,739784.3,739784.3,9911,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494721,2104421.00
06/14/2017 22:45,2,0.000,ALERT,212.16,298.47,59.981,1497494703,"274151322000094","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,815225.6,815225.6,10091,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494723,2104422.00
06/14/2017 22:45,2,0.000,ALERT,213.29,301.77,59.991,1497494703,"201051344000579","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,749041.3,749041.3,9891,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494725,2104423.00
06/14/2017 22:45,2,0.000,ALERT,212.83,302.07,59.986,1497494703,"201051344000890","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,733760.2,733760.2,9902,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494727,2104424.00
06/14/2017 22:45,2,0.000,ALERT,213.29,301.77,59.996,1497494703,"201051344000438","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,736454.0,736454.0,9897,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494729,2104425.00
06/14/2017 22:45,2,0.000,ALERT,213.06,301.17,59.981,1497494703,"201051344000417","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,674131.6,674131.6,9927,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494731,2104426.00
06/14/2017 22:45,2,0.000,ALERT,212.16,299.37,59.991,1497494703,"274151322000083","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,982775.9,982775.9,9842,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494732,2104427.00
06/14/2017 22:45,2,0.000,ALERT,212.83,299.37,60.018,1497494703,"274151322000076","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,1048335.9,1048335.9,9832,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494734,2104428.00
06/14/2017 22:45,2,0.000,ALERT,213.29,301.77,59.991,1497494703,"201051344000868","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,729301.7,729301.7,9904,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494736,2104429.00
06/14/2017 22:45,2,0.000,ALERT,212.16,299.67,59.991,1497494703,"274151322000095","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,1038179.3,1038179.3,9847,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494738,2104430.00
06/14/2017 22:45,2,0.000,ALERT,212.83,300.87,59.949,1497494703,"201051344000988","219011344069620",0.00,19.00,0,296.66,302.68,0.0,0.0,0.000,646440.9,646440.9,9912,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494740,2104431.00
06/14/2017 22:45,2,0.000,ALERT,212.83,300.87,59.986,1497494703,"201051344001025","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,736107.8,736107.8,9912,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494742,2104432.00
06/14/2017 22:45,2,0.000,ALERT,213.51,301.77,59.996,1497494703,"201051344000458","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,741164.7,741164.7,9884,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497494743,2104433.00
06/14/2017 22:45,2,0.000,ALERT,213.74,301.47,59.991,1497494703,"201051344000853","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,741922.9,741922.9,9895,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494745,2104434.00
06/14/2017 22:45,2,0.000,ALERT,213.29,301.77,59.986,1497494703,"201051344000685","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,736454.5,736454.5,9916,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494747,2104435.00
06/14/2017 22:45,2,0.000,ALERT,213.29,301.77,59.991,1497494703,"201051344000917","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,733045.5,733045.5,9903,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497494749,2104436.00
06/14/2017 22:45,2,0.000,ALERT,213.29,302.07,59.981,1497494703,"201051344001145","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,741079.3,741079.3,9895,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494750,2104437.00
06/14/2017 22:45,2,0.000,ALERT,213.29,301.47,59.996,1497494703,"201051344000651","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,729582.7,729582.7,9905,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494752,2104438.00
06/14/2017 22:45,2,0.000,ALERT,211.93,299.37,60.002,1497494703,"274151322000088","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,942420.5,942420.5,9844,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497494754,2104439.00
06/14/2017 22:45,2,0.000,ALERT,212.83,297.87,59.986,1497494703,"274151322000068","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,815715.6,815715.6,10106,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494756,2104440.00
06/14/2017 22:45,2,0.000,ALERT,212.61,301.47,59.986,1497494703,"201051344001135","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,725028.1,725028.1,9890,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494758,2104441.00
06/14/2017 22:45,2,0.000,ALERT,213.06,302.37,60.034,1497494703,"201051344000594","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,744009.3,744009.3,9895,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497494759,2104442.00
06/14/2017 22:45,2,0.000,ALERT,213.29,301.77,59.949,1497494703,"201051344001203","219011344069620",0.00,18.70,0,299.67,305.08,0.0,0.0,0.000,734377.7,734377.7,9930,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494761,2104443.00
06/14/2017 22:45,2,0.000,ALERT,212.16,298.77,59.991,1497494703,"274151322000054","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,959586.2,959586.2,9827,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494763,2104444.00
06/14/2017 22:45,2,0.000,ALERT,213.51,301.47,59.991,1497494703,"201051344000867","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,728182.4,728182.4,9924,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497494765,2104445.00
06/14/2017 22:45,2,0.000,ALERT,213.06,301.47,59.991,1497494703,"201051344001093","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,732872.6,732872.6,9919,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494767,2104446.00
06/14/2017 22:45,2,0.000,ALERT,213.29,301.77,59.996,1497494703,"201051344000900","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,749652.4,749652.4,9900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497494768,2104447.00
06/14/2017 22:45,2,0.000,ALERT,213.51,301.17,60.034,1497494703,"201051344000648","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,738140.7,738140.7,9890,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494770,2104448.00
06/14/2017 22:45,2,0.000,ALERT,213.29,301.77,60.002,1497494703,"201051344000569","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,751836.0,751836.0,9875,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494772,2104449.00
06/14/2017 22:45,2,0.000,ALERT,213.29,301.77,59.996,1497494703,"201051344000983","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,742395.8,742395.8,9897,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494774,2104450.00
06/14/2017 22:45,2,0.000,ALERT,213.29,301.17,59.986,1497494703,"201051344001158","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,727518.2,727518.2,9903,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494775,2104451.00
06/14/2017 22:45,2,0.000,ALERT,213.51,301.77,59.981,1497494703,"201051344000576","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,742034.2,742034.2,9898,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497494777,2104452.00
06/14/2017 22:45,2,0.000,ALERT,212.38,298.17,59.981,1497494703,"274151322000087","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,933022.0,933022.0,9989,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497494779,2104453.00
06/14/2017 23:00,2,0.000,ALERT,213.74,301.47,60.007,1497495603,"201051344000645","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,741002.2,741002.2,9887,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497495605,2104454.00
06/14/2017 23:00,2,0.000,ALERT,212.38,299.37,60.007,1497495603,"274151322000085","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,955573.6,955573.6,9837,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495607,2104455.00
06/14/2017 23:00,2,0.000,ALERT,213.96,301.17,60.012,1497495603,"201051344000633","219011344069620",0.00,18.70,0,297.26,302.98,0.0,0.0,0.000,727663.7,727663.7,9930,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495609,2104456.00
06/14/2017 23:00,2,0.000,ALERT,213.29,301.47,60.018,1497495603,"201051344000469","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,730823.9,730823.9,9903,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495610,2104457.00
06/14/2017 23:00,2,0.000,ALERT,213.06,301.77,60.023,1497495603,"201051344000646","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,726398.5,726398.5,9903,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495612,2104458.00
06/14/2017 23:00,2,0.000,ALERT,211.93,299.07,60.012,1497495603,"274151322000052","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,992828.0,992828.0,9841,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497495614,2104459.00
06/14/2017 23:00,2,0.000,ALERT,213.29,302.07,60.044,1497495603,"201051344000585","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,738618.5,738618.5,9902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495616,2104460.00
06/14/2017 23:00,2,0.000,ALERT,212.83,301.77,60.007,1497495603,"201051344001230","219011344069620",0.00,18.70,0,300.27,303.58,0.0,0.0,0.000,731072.6,731072.6,9908,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495617,2104461.00
06/14/2017 23:00,2,0.000,ALERT,213.74,302.98,60.012,1497495603,"201051344000582","219011344069620",0.00,18.70,0,300.87,304.18,0.0,0.0,0.000,720539.9,720539.9,9895,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495619,2104462.00
06/14/2017 23:00,2,0.000,ALERT,212.83,302.07,60.018,1497495603,"201051344000955","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,739784.3,739784.3,9913,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497495621,2104463.00
06/14/2017 23:00,2,0.000,ALERT,212.38,299.37,60.018,1497495603,"274151322000094","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,815225.6,815225.6,10093,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495623,2104464.00
06/14/2017 23:00,2,0.000,ALERT,213.29,302.07,60.018,1497495603,"201051344000579","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,749041.3,749041.3,9893,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495625,2104465.00
06/14/2017 23:00,2,0.000,ALERT,213.29,302.37,60.018,1497495603,"201051344000890","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,733760.2,733760.2,9904,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497495627,2104466.00
06/14/2017 23:00,2,0.000,ALERT,213.51,302.07,59.996,1497495603,"201051344000438","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,736454.0,736454.0,9899,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497495629,2104467.00
06/14/2017 23:00,2,0.000,ALERT,213.06,300.87,60.018,1497495603,"201051344000417","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,674131.6,674131.6,9929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495630,2104468.00
