ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2017 23:00,2,0.000,ALERT,212.38,299.07,60.039,1497495603,"274151322000083","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,982775.9,982775.9,9844,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495632,2104469.00
06/14/2017 23:00,2,0.000,ALERT,213.06,299.37,60.012,1497495603,"274151322000076","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,1048335.9,1048335.9,9834,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495634,2104470.00
06/14/2017 23:00,2,0.000,ALERT,213.51,302.68,60.034,1497495603,"201051344000868","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,729301.7,729301.7,9906,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495636,2104471.00
06/14/2017 23:00,2,0.000,ALERT,212.38,300.27,60.007,1497495603,"274151322000095","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,1038179.3,1038179.3,9849,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497495638,2104472.00
06/14/2017 23:00,2,0.000,ALERT,213.29,302.07,60.007,1497495603,"201051344000988","219011344069620",0.00,19.00,0,296.66,303.28,0.0,0.0,0.000,646440.9,646440.9,9914,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495640,2104473.00
06/14/2017 23:00,2,0.000,ALERT,213.06,301.17,60.012,1497495603,"201051344001025","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,736107.8,736107.8,9914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495641,2104474.00
06/14/2017 23:00,2,0.000,ALERT,213.51,302.37,60.007,1497495603,"201051344000458","219011344069620",0.00,19.50,0,299.67,304.48,0.0,0.0,0.000,741164.7,741164.7,9886,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495643,2104475.00
06/14/2017 23:00,2,0.000,ALERT,213.96,301.77,60.002,1497495603,"201051344000853","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,741922.9,741922.9,9897,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495645,2104476.00
06/14/2017 23:00,2,0.000,ALERT,213.51,301.47,60.007,1497495603,"201051344000685","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,736454.5,736454.5,9918,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495647,2104477.00
06/14/2017 23:00,2,0.000,ALERT,213.51,301.77,60.044,1497495603,"201051344000917","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,733045.5,733045.5,9905,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495649,2104478.00
06/14/2017 23:00,2,0.000,ALERT,213.29,302.07,59.991,1497495603,"201051344001145","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,741079.3,741079.3,9897,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497495650,2104479.00
06/14/2017 23:00,2,0.000,ALERT,213.29,301.17,59.991,1497495603,"201051344000651","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,729582.7,729582.7,9907,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495652,2104480.00
06/14/2017 23:00,2,0.000,ALERT,211.93,299.37,60.002,1497495603,"274151322000088","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,942420.5,942420.5,9846,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495654,2104481.00
06/14/2017 23:00,2,0.000,ALERT,212.83,298.17,60.007,1497495603,"274151322000068","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,815715.6,815715.6,10108,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495656,2104482.00
06/14/2017 23:00,2,0.000,ALERT,213.06,301.77,60.007,1497495603,"201051344001135","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,725028.1,725028.1,9892,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495658,2104483.00
06/14/2017 23:00,2,0.000,ALERT,213.29,302.68,59.996,1497495603,"201051344000594","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,744009.3,744009.3,9897,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495660,2104484.00
06/14/2017 23:00,2,0.000,ALERT,213.29,301.47,60.007,1497495603,"201051344001203","219011344069620",0.00,18.70,0,299.97,305.38,0.0,0.0,0.000,734377.7,734377.7,9932,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497495661,2104485.00
06/14/2017 23:00,2,0.000,ALERT,212.38,300.27,59.996,1497495603,"274151322000054","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,959586.2,959586.2,9829,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497495663,2104486.00
06/14/2017 23:00,2,0.000,ALERT,213.74,301.77,59.996,1497495603,"201051344000867","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,728182.4,728182.4,9926,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495665,2104487.00
06/14/2017 23:00,2,0.000,ALERT,213.06,301.47,59.986,1497495603,"201051344001093","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,732872.6,732872.6,9921,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495667,2104488.00
06/14/2017 23:00,2,0.000,ALERT,213.51,302.07,59.991,1497495603,"201051344000900","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,749652.4,749652.4,9902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495668,2104489.00
06/14/2017 23:00,2,0.000,ALERT,213.74,301.17,60.007,1497495603,"201051344000648","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,738140.7,738140.7,9892,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495670,2104490.00
06/14/2017 23:00,2,0.000,ALERT,213.51,302.07,59.991,1497495603,"201051344000569","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,751836.0,751836.0,9877,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497495672,2104491.00
06/14/2017 23:00,2,0.000,ALERT,213.51,302.37,59.991,1497495603,"201051344000983","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,742395.8,742395.8,9899,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495674,2104492.00
06/14/2017 23:00,2,0.000,ALERT,213.06,301.17,60.007,1497495603,"201051344001158","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,727518.2,727518.2,9905,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495676,2104493.00
06/14/2017 23:00,2,0.000,ALERT,213.74,302.37,59.986,1497495603,"201051344000576","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,742034.2,742034.2,9900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495678,2104494.00
06/14/2017 23:00,2,0.000,ALERT,212.38,298.77,59.938,1497495603,"274151322000087","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,933022.0,933022.0,9991,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497495679,2104495.00
06/14/2017 23:15,2,0.000,ALERT,214.19,302.68,59.954,1497496503,"201051344000645","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,741002.2,741002.2,9889,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496505,2104496.00
06/14/2017 23:15,2,0.000,ALERT,212.83,299.97,59.944,1497496503,"274151322000085","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,955573.6,955573.6,9839,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496507,2104497.00
06/14/2017 23:15,2,0.000,ALERT,214.41,302.37,59.912,1497496503,"201051344000633","219011344069620",0.00,18.70,0,297.57,303.58,0.0,0.0,0.000,727663.7,727663.7,9932,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496509,2104498.00
06/14/2017 23:15,2,0.000,ALERT,213.74,302.37,59.965,1497496503,"201051344000469","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,730823.9,730823.9,9905,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497496511,2104499.00
06/14/2017 23:15,2,0.000,ALERT,213.06,302.37,59.959,1497496503,"201051344000646","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,726398.5,726398.5,9905,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496512,2104500.00
06/14/2017 23:15,2,0.000,ALERT,212.61,299.97,59.959,1497496503,"274151322000052","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,992828.0,992828.0,9843,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496514,2104501.00
06/14/2017 23:15,2,0.000,ALERT,213.51,302.37,59.975,1497496503,"201051344000585","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,738618.5,738618.5,9904,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497496516,2104502.00
06/14/2017 23:15,2,0.000,ALERT,213.51,302.68,59.959,1497496503,"201051344001230","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,731072.6,731072.6,9910,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496518,2104503.00
06/14/2017 23:15,2,0.000,ALERT,213.96,303.28,59.954,1497496503,"201051344000582","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,720539.9,720539.9,9897,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497496520,2104504.00
06/14/2017 23:15,2,0.000,ALERT,213.06,302.37,59.949,1497496503,"201051344000955","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,739784.3,739784.3,9915,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496521,2104505.00
06/14/2017 23:15,2,0.000,ALERT,212.83,299.37,59.954,1497496503,"274151322000094","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,815225.6,815225.6,10095,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497496523,2104506.00
06/14/2017 23:15,2,0.000,ALERT,213.74,303.28,59.975,1497496503,"201051344000579","219011344069620",0.00,19.30,0,300.27,305.08,0.0,0.0,0.000,749041.3,749041.3,9895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496525,2104507.00
06/14/2017 23:15,2,0.000,ALERT,213.51,302.98,59.954,1497496503,"201051344000890","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,733760.2,733760.2,9906,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497496527,2104508.00
06/14/2017 23:15,2,0.000,ALERT,213.51,302.37,59.959,1497496503,"201051344000438","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,736454.0,736454.0,9901,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496529,2104509.00
06/14/2017 23:15,2,0.000,ALERT,213.96,302.37,59.965,1497496503,"201051344000417","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,674131.6,674131.6,9931,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496530,2104510.00
06/14/2017 23:15,2,0.000,ALERT,212.38,299.97,59.954,1497496503,"274151322000083","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,982775.9,982775.9,9846,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496532,2104511.00
06/14/2017 23:15,2,0.000,ALERT,213.29,299.97,59.975,1497496503,"274151322000076","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,1048335.9,1048335.9,9836,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497496534,2104512.00
06/14/2017 23:15,2,0.000,ALERT,213.96,303.58,60.002,1497496503,"201051344000868","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,729301.7,729301.7,9908,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497496536,2104513.00
06/14/2017 23:15,2,0.000,ALERT,212.61,301.17,59.949,1497496503,"274151322000095","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,1038179.3,1038179.3,9851,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496538,2104514.00
06/14/2017 23:15,2,0.000,ALERT,213.74,302.68,59.954,1497496503,"201051344000988","219011344069620",0.00,19.00,0,297.57,304.18,0.0,0.0,0.000,646440.9,646440.9,9916,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496539,2104515.00
06/14/2017 23:15,2,0.000,ALERT,213.51,301.77,59.954,1497496503,"201051344001025","219011344069620",0.00,18.30,0,299.37,304.48,0.0,0.0,0.000,736107.8,736107.8,9916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496541,2104516.00
06/14/2017 23:15,2,0.000,ALERT,213.51,302.37,59.949,1497496503,"201051344000458","219011344069620",0.00,19.50,0,300.27,305.08,0.0,0.0,0.000,741164.7,741164.7,9888,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496543,2104517.00
06/14/2017 23:15,2,0.000,ALERT,214.19,302.37,59.954,1497496503,"201051344000853","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,741922.9,741922.9,9899,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497496545,2104518.00
06/14/2017 23:15,2,0.000,ALERT,213.96,302.68,59.959,1497496503,"201051344000685","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,736454.5,736454.5,9920,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496547,2104519.00
06/14/2017 23:15,2,0.000,ALERT,213.51,301.77,59.954,1497496503,"201051344000917","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,733045.5,733045.5,9907,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497496548,2104520.00
06/14/2017 23:15,2,0.000,ALERT,213.74,302.68,59.938,1497496503,"201051344001145","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,741079.3,741079.3,9899,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497496550,2104521.00
06/14/2017 23:15,2,0.000,ALERT,213.74,301.77,59.949,1497496503,"201051344000651","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,729582.7,729582.7,9909,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496552,2104522.00
06/14/2017 23:15,2,0.000,ALERT,212.16,299.67,59.944,1497496503,"274151322000088","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,942420.5,942420.5,9848,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497496554,2104523.00
06/14/2017 23:15,2,0.000,ALERT,213.29,299.37,59.954,1497496503,"274151322000068","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,815715.6,815715.6,10110,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496555,2104524.00
06/14/2017 23:15,2,0.000,ALERT,213.29,302.37,59.944,1497496503,"201051344001135","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,725028.1,725028.1,9894,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496557,2104525.00
06/14/2017 23:15,2,0.000,ALERT,213.51,303.28,59.944,1497496503,"201051344000594","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,744009.3,744009.3,9899,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496559,2104526.00
06/14/2017 23:15,2,0.000,ALERT,213.51,302.07,59.991,1497496503,"201051344001203","219011344069620",0.00,19.00,0,299.67,305.68,0.0,0.0,0.000,734377.7,734377.7,9934,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497496561,2104527.00
06/14/2017 23:15,2,0.000,ALERT,212.61,299.97,59.944,1497496503,"274151322000054","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,959586.2,959586.2,9831,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496563,2104528.00
06/14/2017 23:15,2,0.000,ALERT,213.74,302.07,59.949,1497496503,"201051344000867","219011344069620",0.00,19.50,0,299.37,304.78,0.0,0.0,0.000,728182.4,728182.4,9928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497496564,2104529.00
06/14/2017 23:15,2,0.000,ALERT,213.74,302.37,59.907,1497496503,"201051344001093","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,732872.6,732872.6,9923,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496566,2104530.00
06/14/2017 23:15,2,0.000,ALERT,213.74,302.68,59.949,1497496503,"201051344000900","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,749652.4,749652.4,9904,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496568,2104531.00
06/14/2017 23:15,2,0.000,ALERT,213.74,301.77,59.949,1497496503,"201051344000648","219011344069620",0.00,18.30,0,299.37,304.48,0.0,0.0,0.000,738140.7,738140.7,9894,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496570,2104532.00
06/14/2017 23:15,2,0.000,ALERT,213.74,303.28,59.954,1497496503,"201051344000569","219011344069620",0.00,19.00,0,300.27,305.08,0.0,0.0,0.000,751836.0,751836.0,9879,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496572,2104533.00
06/14/2017 23:15,2,0.000,ALERT,213.74,302.98,59.970,1497496503,"201051344000983","219011344069620",0.00,19.30,0,299.97,304.78,0.0,0.0,0.000,742395.8,742395.8,9901,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496573,2104534.00
06/14/2017 23:15,2,0.000,ALERT,213.74,302.37,59.981,1497496503,"201051344001158","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,727518.2,727518.2,9907,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496575,2104535.00
06/14/2017 23:15,2,0.000,ALERT,214.19,303.28,59.944,1497496503,"201051344000576","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,742034.2,742034.2,9902,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497496577,2104536.00
06/14/2017 23:15,2,0.000,ALERT,212.61,299.07,59.933,1497496503,"274151322000087","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,933022.0,933022.0,9993,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497496579,2104537.00
06/14/2017 23:30,2,0.000,ALERT,214.64,303.28,59.949,1497497404,"201051344000645","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,741002.2,741002.2,9891,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497497406,2104538.00
06/14/2017 23:30,2,0.000,ALERT,213.06,300.27,59.954,1497497404,"274151322000085","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,955573.6,955573.6,9841,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497497407,2104539.00
06/14/2017 23:30,2,0.000,ALERT,214.41,302.37,59.991,1497497404,"201051344000633","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,727663.7,727663.7,9934,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497409,2104540.00
06/14/2017 23:30,2,0.000,ALERT,213.96,302.98,59.949,1497497404,"201051344000469","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,730823.9,730823.9,9907,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497411,2104541.00
06/14/2017 23:30,2,0.000,ALERT,213.29,302.37,59.981,1497497404,"201051344000646","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,726398.5,726398.5,9907,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497413,2104542.00
06/14/2017 23:30,2,0.000,ALERT,212.61,299.67,59.986,1497497404,"274151322000052","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,992828.0,992828.0,9845,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497415,2104543.00
06/14/2017 23:30,2,0.000,ALERT,213.96,302.98,59.986,1497497404,"201051344000585","219011344069620",0.00,19.30,0,299.67,304.48,0.0,0.0,0.000,738618.5,738618.5,9906,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497416,2104544.00
06/14/2017 23:30,2,0.000,ALERT,213.51,302.98,59.991,1497497404,"201051344001230","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,731072.6,731072.6,9912,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497418,2104545.00
06/14/2017 23:30,2,0.000,ALERT,214.41,304.18,59.996,1497497404,"201051344000582","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,720539.9,720539.9,9899,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497420,2104546.00
06/14/2017 23:30,2,0.000,ALERT,213.51,302.98,59.991,1497497404,"201051344000955","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,739784.3,739784.3,9917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497422,2104547.00
06/14/2017 23:30,2,0.000,ALERT,212.38,299.07,59.991,1497497404,"274151322000094","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,815225.6,815225.6,10097,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497423,2104548.00
06/14/2017 23:30,2,0.000,ALERT,213.96,303.88,60.044,1497497404,"201051344000579","219011344069620",0.00,19.30,0,301.47,305.38,0.0,0.0,0.000,749041.3,749041.3,9897,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497425,2104549.00
06/14/2017 23:30,2,0.000,ALERT,213.74,303.88,60.018,1497497404,"201051344000890","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,733760.2,733760.2,9908,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497427,2104550.00
06/14/2017 23:30,2,0.000,ALERT,213.96,303.28,60.002,1497497404,"201051344000438","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,736454.0,736454.0,9903,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497429,2104551.00
06/14/2017 23:30,2,0.000,ALERT,213.96,302.68,60.007,1497497404,"201051344000417","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,674131.6,674131.6,9933,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497431,2104552.00
06/14/2017 23:30,2,0.000,ALERT,212.83,301.17,60.007,1497497404,"274151322000083","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,982775.9,982775.9,9848,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497432,2104553.00
06/14/2017 23:30,2,0.000,ALERT,213.29,299.97,59.981,1497497404,"274151322000076","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,1048335.9,1048335.9,9838,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497434,2104554.00
06/14/2017 23:30,2,0.000,ALERT,213.29,302.68,60.044,1497497404,"201051344000868","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,729301.7,729301.7,9910,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497436,2104555.00
06/14/2017 23:30,2,0.000,ALERT,211.48,299.67,59.996,1497497404,"274151322000095","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,1038179.3,1038179.3,9853,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497438,2104556.00
06/14/2017 23:30,2,0.000,ALERT,212.38,300.87,59.986,1497497404,"201051344000988","219011344069620",0.00,19.30,0,297.87,304.48,0.0,0.0,0.000,646440.9,646440.9,9918,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497440,2104557.00
06/14/2017 23:30,2,0.000,ALERT,212.38,300.57,60.039,1497497404,"201051344001025","219011344069620",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,736107.8,736107.8,9918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497441,2104558.00
06/14/2017 23:30,2,0.000,ALERT,212.83,301.47,59.991,1497497404,"201051344000458","219011344069620",0.00,19.80,0,300.57,305.38,0.0,0.0,0.000,741164.7,741164.7,9890,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497443,2104559.00
06/14/2017 23:30,2,0.000,ALERT,213.06,300.87,60.002,1497497404,"201051344000853","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,741922.9,741922.9,9901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497445,2104560.00
06/14/2017 23:30,2,0.000,ALERT,213.06,301.77,59.991,1497497404,"201051344000685","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,736454.5,736454.5,9922,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497497447,2104561.00
06/14/2017 23:30,2,0.000,ALERT,212.61,300.57,59.991,1497497404,"201051344000917","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,733045.5,733045.5,9909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497448,2104562.00
06/14/2017 23:30,2,0.000,ALERT,212.83,301.77,59.975,1497497404,"201051344001145","219011344069620",0.00,19.00,0,300.27,305.08,0.0,0.0,0.000,741079.3,741079.3,9901,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497450,2104563.00
06/14/2017 23:30,2,0.000,ALERT,212.83,301.17,60.002,1497497404,"201051344000651","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,729582.7,729582.7,9911,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497452,2104564.00
06/14/2017 23:30,2,0.000,ALERT,211.48,299.07,59.986,1497497404,"274151322000088","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,942420.5,942420.5,9850,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497454,2104565.00
06/14/2017 23:30,2,0.000,ALERT,212.16,297.87,59.996,1497497404,"274151322000068","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,815715.6,815715.6,10112,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497456,2104566.00
06/14/2017 23:30,2,0.000,ALERT,212.38,301.47,59.991,1497497404,"201051344001135","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,725028.1,725028.1,9896,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497457,2104567.00
06/14/2017 23:30,2,0.000,ALERT,212.61,302.07,59.991,1497497404,"201051344000594","219011344069620",0.00,19.30,0,299.97,305.08,0.0,0.0,0.000,744009.3,744009.3,9901,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497459,2104568.00
06/14/2017 23:30,2,0.000,ALERT,212.61,301.17,60.023,1497497404,"201051344001203","219011344069620",0.00,19.00,0,300.27,306.28,0.0,0.0,0.000,734377.7,734377.7,9936,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497461,2104569.00
06/14/2017 23:30,2,0.000,ALERT,211.93,299.67,59.996,1497497404,"274151322000054","219011344069620",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,959586.2,959586.2,9833,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497463,2104570.00
06/14/2017 23:30,2,0.000,ALERT,212.83,300.87,60.012,1497497404,"201051344000867","219011344069620",0.00,19.50,0,300.27,305.08,0.0,0.0,0.000,728182.4,728182.4,9930,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497465,2104571.00
06/14/2017 23:30,2,0.000,ALERT,212.61,301.47,60.023,1497497404,"201051344001093","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,732872.6,732872.6,9925,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497497466,2104572.00
06/14/2017 23:30,2,0.000,ALERT,212.83,301.47,59.991,1497497404,"201051344000900","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,749652.4,749652.4,9906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497468,2104573.00
06/14/2017 23:30,2,0.000,ALERT,213.06,300.87,60.007,1497497404,"201051344000648","219011344069620",0.00,18.70,0,299.67,304.78,0.0,0.0,0.000,738140.7,738140.7,9896,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497497470,2104574.00
06/14/2017 23:30,2,0.000,ALERT,212.83,302.07,60.034,1497497404,"201051344000569","219011344069620",0.00,19.30,0,300.87,305.38,0.0,0.0,0.000,751836.0,751836.0,9881,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497472,2104575.00
06/14/2017 23:30,2,0.000,ALERT,212.83,301.77,59.996,1497497404,"201051344000983","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,742395.8,742395.8,9903,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497474,2104576.00
06/14/2017 23:30,2,0.000,ALERT,212.38,300.57,59.944,1497497404,"201051344001158","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,727518.2,727518.2,9909,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497497476,2104577.00
06/14/2017 23:30,2,0.000,ALERT,213.29,302.07,60.034,1497497404,"201051344000576","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,742034.2,742034.2,9904,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497477,2104578.00
06/14/2017 23:30,2,0.000,ALERT,211.93,298.47,60.012,1497497404,"274151322000087","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,933022.0,933022.0,9995,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497497479,2104579.00
06/14/2017 23:45,2,0.000,ALERT,213.06,300.87,59.986,1497498304,"201051344000645","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,741002.2,741002.2,9893,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497498306,2104580.00
06/14/2017 23:45,2,0.000,ALERT,211.93,299.07,59.996,1497498304,"274151322000085","219011344069620",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,955573.6,955573.6,9843,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498307,2104581.00
06/14/2017 23:45,2,0.000,ALERT,213.51,301.17,60.028,1497498304,"201051344000633","219011344069620",0.00,19.00,0,297.57,304.18,0.0,0.0,0.000,727663.7,727663.7,9936,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498309,2104582.00
06/14/2017 23:45,2,0.000,ALERT,212.61,300.57,59.996,1497498304,"201051344000469","219011344069620",0.00,18.70,0,298.47,304.18,0.0,0.0,0.000,730823.9,730823.9,9909,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498311,2104583.00
06/14/2017 23:45,2,0.000,ALERT,212.38,301.47,60.044,1497498304,"201051344000646","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,726398.5,726398.5,9909,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498313,2104584.00
06/14/2017 23:45,2,0.000,ALERT,211.48,299.37,60.002,1497498304,"274151322000052","219011344069620",0.00,20.00,0,296.06,302.37,0.0,0.0,0.000,992828.0,992828.0,9847,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498314,2104585.00
06/14/2017 23:45,2,0.000,ALERT,212.83,301.47,59.996,1497498304,"201051344000585","219011344069620",0.00,19.30,0,299.67,304.78,0.0,0.0,0.000,738618.5,738618.5,9908,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498316,2104586.00
06/14/2017 23:45,2,0.000,ALERT,212.61,302.07,60.039,1497498304,"201051344001230","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,731072.6,731072.6,9914,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498318,2104587.00
06/14/2017 23:45,2,0.000,ALERT,213.29,302.68,59.996,1497498304,"201051344000582","219011344069620",0.00,18.70,0,300.87,305.68,0.0,0.0,0.000,720539.9,720539.9,9901,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498320,2104588.00
06/14/2017 23:45,2,0.000,ALERT,212.16,301.47,60.002,1497498304,"201051344000955","219011344069620",0.00,19.30,0,299.97,304.78,0.0,0.0,0.000,739784.3,739784.3,9919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497498322,2104589.00
06/14/2017 23:45,2,0.000,ALERT,211.70,298.77,59.986,1497498304,"274151322000094","219011344069620",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,815225.6,815225.6,10099,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498323,2104590.00
06/14/2017 23:45,2,0.000,ALERT,212.83,301.77,59.991,1497498304,"201051344000579","219011344069620",0.00,19.30,0,299.97,305.38,0.0,0.0,0.000,749041.3,749041.3,9899,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498325,2104591.00
06/14/2017 23:45,2,0.000,ALERT,212.61,302.07,59.986,1497498304,"201051344000890","219011344069620",0.00,19.30,0,300.57,305.98,0.0,0.0,0.000,733760.2,733760.2,9910,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498327,2104592.00
06/14/2017 23:45,2,0.000,ALERT,212.83,301.77,59.996,1497498304,"201051344000438","219011344069620",0.00,19.00,0,300.27,305.08,0.0,0.0,0.000,736454.0,736454.0,9905,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498329,2104593.00
06/14/2017 23:45,2,0.000,ALERT,213.06,301.17,59.986,1497498304,"201051344000417","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,674131.6,674131.6,9935,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498330,2104594.00
06/14/2017 23:45,2,0.000,ALERT,211.93,299.07,59.944,1497498304,"274151322000083","219011344069620",0.00,19.80,0,296.66,302.07,0.0,0.0,0.000,982775.9,982775.9,9850,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498332,2104595.00
06/14/2017 23:45,2,0.000,ALERT,212.38,298.77,59.981,1497498304,"274151322000076","219011344069620",0.00,20.00,0,296.36,302.07,0.0,0.0,0.000,1048335.9,1048335.9,9840,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498334,2104596.00
06/14/2017 23:45,2,0.000,ALERT,212.61,301.47,59.991,1497498304,"201051344000868","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,729301.7,729301.7,9912,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498336,2104597.00
06/14/2017 23:45,2,0.000,ALERT,211.70,299.97,59.981,1497498304,"274151322000095","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,1038179.3,1038179.3,9855,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498338,2104598.00
06/14/2017 23:45,2,0.000,ALERT,212.38,300.57,59.975,1497498304,"201051344000988","219011344069620",0.00,19.30,0,296.96,302.98,0.0,0.0,0.000,646440.9,646440.9,9920,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498339,2104599.00
06/14/2017 23:45,2,0.000,ALERT,212.61,300.87,59.981,1497498304,"201051344001025","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,736107.8,736107.8,9920,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498341,2104600.00
06/14/2017 23:45,2,0.000,ALERT,212.61,300.87,59.949,1497498304,"201051344000458","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,741164.7,741164.7,9892,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498343,2104601.00
06/14/2017 23:45,2,0.000,ALERT,213.29,300.87,59.975,1497498304,"201051344000853","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,741922.9,741922.9,9903,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498345,2104602.00
06/14/2017 23:45,2,0.000,ALERT,213.06,301.77,59.944,1497498304,"201051344000685","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,736454.5,736454.5,9924,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497498347,2104603.00
06/14/2017 23:45,2,0.000,ALERT,212.83,301.17,59.959,1497498304,"201051344000917","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,733045.5,733045.5,9911,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498349,2104604.00
06/14/2017 23:45,2,0.000,ALERT,213.06,302.37,59.944,1497498304,"201051344001145","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,741079.3,741079.3,9903,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498351,2104605.00
06/14/2017 23:45,2,0.000,ALERT,212.83,301.17,59.981,1497498304,"201051344000651","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,729582.7,729582.7,9913,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498352,2104606.00
06/14/2017 23:45,2,0.000,ALERT,211.48,299.67,59.975,1497498304,"274151322000088","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,942420.5,942420.5,9852,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498354,2104607.00
06/14/2017 23:45,2,0.000,ALERT,212.61,298.77,59.981,1497498304,"274151322000068","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,815715.6,815715.6,10114,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498356,2104608.00
06/14/2017 23:45,2,0.000,ALERT,212.38,301.77,59.981,1497498304,"201051344001135","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,725028.1,725028.1,9898,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498358,2104609.00
06/14/2017 23:45,2,0.000,ALERT,212.38,301.47,59.981,1497498304,"201051344000594","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,744009.3,744009.3,9903,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498360,2104610.00
06/14/2017 23:45,2,0.000,ALERT,213.06,301.47,59.986,1497498304,"201051344001203","219011344069620",0.00,19.00,0,299.67,304.78,0.0,0.0,0.000,734377.7,734377.7,9938,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498361,2104611.00
06/14/2017 23:45,2,0.000,ALERT,211.48,298.47,59.970,1497498304,"274151322000054","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,959586.2,959586.2,9835,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498363,2104612.00
06/14/2017 23:45,2,0.000,ALERT,213.06,300.87,59.981,1497498304,"201051344000867","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,728182.4,728182.4,9932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498365,2104613.00
06/14/2017 23:45,2,0.000,ALERT,212.83,301.77,59.975,1497498304,"201051344001093","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,732872.6,732872.6,9927,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498367,2104614.00
06/14/2017 23:45,2,0.000,ALERT,212.61,301.17,59.975,1497498304,"201051344000900","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,749652.4,749652.4,9908,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498368,2104615.00
06/14/2017 23:45,2,0.000,ALERT,213.06,300.87,59.975,1497498304,"201051344000648","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,738140.7,738140.7,9898,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497498370,2104616.00
06/14/2017 23:45,2,0.000,ALERT,212.83,301.77,59.975,1497498304,"201051344000569","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,751836.0,751836.0,9883,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497498372,2104617.00
06/14/2017 23:45,2,0.000,ALERT,212.38,300.87,59.970,1497498304,"201051344000983","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,742395.8,742395.8,9905,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498374,2104618.00
06/14/2017 23:45,2,0.000,ALERT,212.61,300.87,59.991,1497498304,"201051344001158","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,727518.2,727518.2,9911,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498376,2104619.00
06/14/2017 23:45,2,0.000,ALERT,213.29,301.77,59.938,1497498304,"201051344000576","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,742034.2,742034.2,9906,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497498377,2104620.00
06/14/2017 23:45,2,0.000,ALERT,211.70,298.17,59.975,1497498304,"274151322000087","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,933022.0,933022.0,9997,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497498379,2104621.00
